Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,7.5,4.15,4.0,7.5,7.37,0.0
2016,1,1,8,0,0.0,15.0,4.2,4.0,15.0,14.47,6.24
2016,1,1,8,15,0.0,27.5,4.25,4.0,27.5,26.55,18.28
2016,1,1,8,30,0.0,40.0,4.3,4.0,40.0,38.64,29.82
2016,1,1,8,45,0.0,54.0,4.4,4.0,54.0,51.75,40.03
2016,1,1,9,0,0.0,68.0,4.5,4.0,68.0,64.84,51.72
2016,1,1,9,15,0.0,81.0,4.5,4.0,81.0,77.13,62.54
2016,1,1,9,30,0.0,94.0,4.5,4.0,94.0,89.46,73.27
2016,1,1,9,45,32.0,135.0,4.55,4.5,148.5,131.25,108.02
2016,1,1,10,0,64.0,176.0,4.6,5.0,203.0,177.61,146.47
2016,1,1,10,15,56.5,188.0,4.5,5.0,213.5,190.52,157.7
2016,1,1,10,30,49.0,200.0,4.4,5.0,224.0,202.66,168.13
2016,1,1,10,45,49.5,213.0,4.35,5.0,238.0,218.03,181.04
2016,1,1,11,0,50.0,226.0,4.3,5.0,252.0,233.4,193.84
2016,1,1,11,15,93.5,244.0,4.25,5.0,296.0,272.58,226.4
2016,1,1,11,30,137.0,262.0,4.2,5.0,340.0,314.41,261.11
2016,1,1,11,45,135.5,269.0,4.2,5.5,347.0,326.19,270.41
2016,1,1,12,0,134.0,276.0,4.2,6.0,354.0,337.54,279.34
2016,1,1,12,15,199.0,274.5,4.15,6.0,392.0,377.05,312.44
2016,1,1,12,30,264.0,273.0,4.1,6.0,430.0,420.43,348.48
2016,1,1,12,45,228.5,275.5,4.05,6.0,411.5,406.18,336.67
2016,1,1,13,0,193.0,278.0,4.0,6.0,393.0,392.25,325.16
2016,1,1,13,15,99.5,234.0,3.95,6.0,293.5,291.77,242.24
2016,1,1,13,30,6.0,190.0,3.9,6.0,194.0,189.1,155.62
2016,1,1,13,45,40.0,215.5,3.85,6.0,237.5,239.59,198.83
2016,1,1,14,0,74.0,241.0,3.8,6.0,281.0,288.08,239.73
2016,1,1,14,15,37.0,178.0,3.7,6.0,198.0,201.02,166.91
2016,1,1,14,30,0.0,115.0,3.6,6.0,115.0,111.95,91.11
2016,1,1,14,45,0.0,94.0,3.5,6.0,94.0,91.18,73.57
2016,1,1,15,0,0.0,73.0,3.4,6.0,73.0,70.58,55.95
2016,1,1,15,15,0.0,66.5,3.2,6.0,66.5,64.28,50.62
2016,1,1,15,30,0.0,60.0,3.0,6.0,60.0,57.98,45.25
2016,1,1,15,45,0.0,52.5,2.8,6.0,52.5,50.72,38.99
2016,1,1,16,0,0.0,45.0,2.6,6.0,45.0,43.46,32.66
2016,1,1,16,15,0.0,37.5,2.35,5.5,37.5,36.2,26.31
2016,1,1,16,30,0.0,30.0,2.1,5.0,30.0,28.95,19.87
2016,1,1,16,45,0.0,22.0,1.85,5.0,22.0,21.22,12.88
2016,1,1,17,0,0.0,14.0,1.6,5.0,14.0,13.5,5.87
2016,1,1,17,15,0.0,8.0,1.55,4.5,8.0,7.71,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.97,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,5.5,0.8,4.5,5.5,5.41,0.0
2016,1,2,8,0,0.0,11.0,0.8,5.0,11.0,10.6,3.04
2016,1,2,8,15,0.0,20.0,0.8,5.0,20.0,19.29,11.75
2016,1,2,8,30,0.0,29.0,0.8,5.0,29.0,27.99,20.06
2016,1,2,8,45,0.0,39.0,0.85,5.0,39.0,37.66,27.61
2016,1,2,9,0,0.0,49.0,0.9,5.0,49.0,47.33,36.23
2016,1,2,9,15,0.0,58.5,0.85,5.0,58.5,56.53,44.33
2016,1,2,9,30,0.0,68.0,0.8,5.0,68.0,65.73,52.31
2016,1,2,9,45,11.0,114.5,0.8,5.5,119.0,110.9,90.65
2016,1,2,10,0,22.0,161.0,0.8,6.0,170.0,156.59,128.56
2016,1,2,10,15,71.0,187.5,0.8,6.0,221.0,194.37,158.55
2016,1,2,10,30,120.0,214.0,0.8,6.0,272.0,237.25,192.91
2016,1,2,10,45,61.0,191.0,0.8,6.0,220.5,202.64,165.4
2016,1,2,11,0,2.0,168.0,0.8,6.0,169.0,161.5,131.92
2016,1,2,11,15,1.0,158.5,0.8,6.0,159.0,152.62,124.52
2016,1,2,11,30,0.0,149.0,0.8,6.0,149.0,143.46,116.77
2016,1,2,11,45,1.5,165.5,0.8,6.5,166.5,160.2,130.38
2016,1,2,12,0,3.0,182.0,0.8,7.0,184.0,177.12,143.93
2016,1,2,12,15,1.5,132.5,0.85,7.0,133.5,128.96,103.98
2016,1,2,12,30,0.0,83.0,0.9,7.0,83.0,80.3,63.2
2016,1,2,12,45,0.0,88.0,0.95,7.5,88.0,85.15,67.29
2016,1,2,13,0,0.0,93.0,1.0,8.0,93.0,90.0,71.26
2016,1,2,13,15,0.0,124.5,0.95,8.0,124.5,120.73,97.08
2016,1,2,13,30,0.0,156.0,0.9,8.0,156.0,151.79,122.87
2016,1,2,13,45,15.0,187.0,0.9,8.5,195.5,192.09,156.11
2016,1,2,14,0,30.0,218.0,0.9,9.0,235.0,237.23,192.74
2016,1,2,14,15,65.0,221.5,0.8,8.5,255.0,263.48,214.81
2016,1,2,14,30,100.0,225.0,0.7,8.0,275.0,289.42,236.54
2016,1,2,14,45,52.5,189.5,0.6,8.0,216.0,224.08,183.1
2016,1,2,15,0,5.0,154.0,0.5,8.0,157.0,155.36,126.39
2016,1,2,15,15,2.5,141.5,0.4,8.0,143.0,141.82,115.57
2016,1,2,15,30,0.0,129.0,0.3,8.0,129.0,128.37,104.49
2016,1,2,15,45,0.0,113.5,0.25,8.0,113.5,113.11,91.84
2016,1,2,16,0,0.0,98.0,0.2,8.0,98.0,97.8,78.98
2016,1,2,16,15,0.0,81.5,0.2,7.5,81.5,81.35,65.07
2016,1,2,16,30,0.0,65.0,0.2,7.0,65.0,64.79,50.77
2016,1,2,16,45,0.0,48.5,0.2,6.5,48.5,48.07,36.04
2016,1,2,17,0,0.0,32.0,0.2,6.0,32.0,31.09,20.86
2016,1,2,17,15,0.0,19.0,0.25,5.5,19.0,18.34,7.93
2016,1,2,17,30,0.0,6.0,0.3,5.0,6.0,5.9,0.0
2016,1,2,17,45,0.0,3.0,0.4,5.0,3.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,9.0,14.5,2.65,4.5,15.5,14.25,0.0
2016,1,3,8,0,18.0,29.0,3.0,5.0,31.0,26.72,16.08
2016,1,3,8,15,39.0,49.0,3.0,5.5,55.0,43.71,33.47
2016,1,3,8,30,60.0,69.0,3.0,6.0,79.0,60.28,49.17
2016,1,3,8,45,72.0,89.0,3.05,6.5,105.5,78.38,61.81
2016,1,3,9,0,84.0,109.0,3.1,7.0,132.0,98.37,77.05
2016,1,3,9,15,93.5,127.5,3.1,7.5,157.0,121.41,95.64
2016,1,3,9,30,103.0,146.0,3.1,8.0,182.0,145.38,115.4
2016,1,3,9,45,103.5,164.0,3.15,9.0,203.5,167.92,134.23
2016,1,3,10,0,104.0,182.0,3.2,10.0,225.0,192.76,154.83
2016,1,3,10,15,106.0,198.0,3.15,10.5,245.5,213.79,172.21
2016,1,3,10,30,108.0,214.0,3.1,11.0,266.0,234.84,189.42
2016,1,3,10,45,77.0,218.0,3.05,11.5,256.0,232.81,188.01
2016,1,3,11,0,46.0,222.0,3.0,12.0,246.0,228.07,184.06
2016,1,3,11,15,90.5,243.0,2.95,12.5,293.0,270.28,217.71
2016,1,3,11,30,135.0,264.0,2.9,13.0,340.0,315.26,253.24
2016,1,3,11,45,167.5,270.0,2.9,13.5,367.0,343.31,275.21
2016,1,3,12,0,200.0,276.0,2.9,14.0,394.0,372.62,298.14
2016,1,3,12,15,556.5,183.5,2.9,14.0,515.0,490.15,393.77
2016,1,3,12,30,913.0,91.0,2.9,14.0,636.0,616.41,494.0
2016,1,3,12,45,915.5,89.5,2.9,14.0,634.5,631.46,505.75
2016,1,3,13,0,918.0,88.0,2.9,14.0,633.0,643.51,515.78
2016,1,3,13,15,915.0,87.5,2.9,14.0,623.0,650.18,521.59
2016,1,3,13,30,912.0,87.0,2.9,14.0,613.0,653.68,524.94
2016,1,3,13,45,908.5,85.0,2.95,14.5,595.0,652.15,523.7
2016,1,3,14,0,905.0,83.0,3.0,15.0,577.0,647.47,520.01
2016,1,3,14,15,895.0,81.5,3.0,15.0,551.0,636.26,512.04
2016,1,3,14,30,885.0,80.0,3.0,15.0,525.0,624.4,503.37
2016,1,3,14,45,873.0,77.0,3.0,15.0,492.5,604.78,488.72
2016,1,3,15,0,861.0,74.0,3.0,15.0,460.0,582.52,471.76
2016,1,3,15,15,839.5,71.5,2.75,14.5,420.5,553.08,448.91
2016,1,3,15,30,818.0,69.0,2.5,14.0,381.0,521.75,424.05
2016,1,3,15,45,792.0,64.0,2.3,13.5,337.0,483.76,393.49
2016,1,3,16,0,766.0,59.0,2.1,13.0,293.0,444.68,361.12
2016,1,3,16,15,718.5,54.5,1.9,12.0,245.5,395.67,320.36
2016,1,3,16,30,671.0,50.0,1.7,11.0,198.0,347.56,278.83
2016,1,3,16,45,599.5,42.5,1.5,10.0,150.5,288.45,227.14
2016,1,3,17,0,528.0,35.0,1.3,9.0,103.0,232.97,176.7
2016,1,3,17,15,382.5,24.5,1.3,8.5,62.5,156.05,100.88
2016,1,3,17,30,237.0,14.0,1.3,8.0,22.0,76.4,0.0
2016,1,3,17,45,118.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,231.5,12.5,2.65,1.5,32.0,12.29,0.0
2016,1,4,8,0,463.0,25.0,3.0,2.0,64.0,20.81,11.41
2016,1,4,8,15,563.5,32.5,2.95,2.5,111.5,25.7,17.63
2016,1,4,8,30,664.0,40.0,2.9,3.0,159.0,30.45,22.43
2016,1,4,8,45,722.0,44.5,2.9,4.0,208.5,44.51,24.76
2016,1,4,9,0,780.0,49.0,2.9,5.0,258.0,90.0,44.85
2016,1,4,9,15,816.5,52.5,2.9,5.5,305.5,137.08,77.56
2016,1,4,9,30,853.0,56.0,2.9,6.0,353.0,189.73,121.11
2016,1,4,9,45,877.5,58.5,2.95,7.0,396.0,238.0,164.15
2016,1,4,10,0,902.0,61.0,3.0,8.0,439.0,286.94,208.71
2016,1,4,10,15,918.5,63.0,2.95,8.5,476.5,333.42,251.68
2016,1,4,10,30,935.0,65.0,2.9,9.0,514.0,379.33,293.49
2016,1,4,10,45,945.5,67.0,2.9,9.5,544.0,422.16,332.0
2016,1,4,11,0,956.0,69.0,2.9,10.0,574.0,463.47,368.26
2016,1,4,11,15,963.5,70.0,2.85,10.0,597.0,500.76,400.99
2016,1,4,11,30,971.0,71.0,2.8,10.0,620.0,535.9,431.2
2016,1,4,11,45,972.0,73.0,2.75,10.5,634.0,566.41,456.25
2016,1,4,12,0,973.0,75.0,2.7,11.0,648.0,594.1,478.42
2016,1,4,12,15,974.5,75.5,2.65,11.0,654.0,617.66,497.8
2016,1,4,12,30,976.0,76.0,2.6,11.0,660.0,638.19,514.49
2016,1,4,12,45,973.5,76.0,2.6,11.5,657.0,652.74,525.65
2016,1,4,13,0,971.0,76.0,2.6,12.0,654.0,664.0,534.1
2016,1,4,13,15,967.0,75.5,2.6,12.0,643.0,670.51,539.82
2016,1,4,13,30,963.0,75.0,2.6,12.0,632.0,673.65,542.93
2016,1,4,13,45,955.0,74.5,2.6,12.5,612.5,671.0,540.59
2016,1,4,14,0,947.0,74.0,2.6,13.0,593.0,665.06,535.72
2016,1,4,14,15,936.5,73.0,2.6,12.5,566.0,653.85,528.76
2016,1,4,14,30,926.0,72.0,2.6,12.0,539.0,639.6,519.31
2016,1,4,14,45,908.5,70.5,2.6,12.0,504.5,617.74,502.89
2016,1,4,15,0,891.0,69.0,2.6,12.0,470.0,593.34,484.22
2016,1,4,15,15,869.5,66.5,2.45,11.5,430.0,565.85,462.98
2016,1,4,15,30,848.0,64.0,2.3,11.0,390.0,533.91,437.77
2016,1,4,15,45,816.5,60.5,2.15,11.0,344.5,494.03,404.88
2016,1,4,16,0,785.0,57.0,2.0,11.0,299.0,453.3,370.45
2016,1,4,16,15,737.5,52.5,1.8,10.0,251.0,403.69,329.02
2016,1,4,16,30,690.0,48.0,1.6,9.0,203.0,354.97,286.77
2016,1,4,16,45,612.5,41.5,1.45,8.0,154.0,293.87,233.31
2016,1,4,17,0,535.0,35.0,1.3,7.0,105.0,236.76,181.43
2016,1,4,17,15,390.5,24.5,1.35,6.5,64.0,160.12,106.66
2016,1,4,17,30,246.0,14.0,1.4,6.0,23.0,79.35,0.0
2016,1,4,17,45,123.0,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,157.5,14.5,2.95,1.5,28.0,14.25,0.0
2016,1,5,8,0,315.0,29.0,3.1,2.0,56.0,22.97,13.13
2016,1,5,8,15,418.5,39.5,3.1,2.5,100.0,29.99,21.5
2016,1,5,8,30,522.0,50.0,3.1,3.0,144.0,36.68,28.14
2016,1,5,8,45,584.0,57.5,3.1,3.5,191.0,50.42,31.95
2016,1,5,9,0,646.0,65.0,3.1,4.0,238.0,92.1,51.88
2016,1,5,9,15,687.0,70.0,3.0,4.0,283.0,134.71,81.77
2016,1,5,9,30,728.0,75.0,2.9,4.0,328.0,180.47,119.57
2016,1,5,9,45,754.0,79.0,2.85,4.5,369.5,227.67,161.68
2016,1,5,10,0,780.0,83.0,2.8,5.0,411.0,273.12,203.25
2016,1,5,10,15,799.5,86.0,2.75,5.0,447.0,316.57,243.79
2016,1,5,10,30,819.0,89.0,2.7,5.0,483.0,360.05,283.91
2016,1,5,10,45,834.0,90.5,2.65,5.5,512.5,400.16,320.1
2016,1,5,11,0,849.0,92.0,2.6,6.0,542.0,439.4,354.65
2016,1,5,11,15,858.0,93.5,2.6,6.5,564.0,474.85,385.41
2016,1,5,11,30,867.0,95.0,2.6,7.0,586.0,508.57,413.99
2016,1,5,11,45,610.5,174.0,2.6,8.0,524.0,479.58,390.52
2016,1,5,12,0,354.0,253.0,2.6,9.0,462.0,433.89,352.42
2016,1,5,12,15,422.0,237.5,2.6,9.5,489.0,468.38,380.46
2016,1,5,12,30,490.0,222.0,2.6,10.0,516.0,503.03,408.05
2016,1,5,12,45,696.5,155.0,2.6,10.5,571.5,570.45,462.66
2016,1,5,13,0,903.0,88.0,2.6,11.0,627.0,636.48,515.35
2016,1,5,13,15,495.5,177.0,2.6,11.0,472.0,486.81,395.91
2016,1,5,13,30,88.0,266.0,2.6,11.0,317.0,319.27,258.16
2016,1,5,13,45,94.5,259.0,2.6,11.5,312.5,317.97,257.76
2016,1,5,14,0,101.0,252.0,2.6,12.0,308.0,316.35,256.48
2016,1,5,14,15,402.5,183.0,2.55,12.0,389.5,444.8,363.94
2016,1,5,14,30,704.0,114.0,2.5,12.0,471.0,555.71,453.87
2016,1,5,14,45,412.5,157.0,2.5,12.0,363.0,419.16,343.49
2016,1,5,15,0,121.0,200.0,2.5,12.0,255.0,281.57,230.09
2016,1,5,15,15,113.5,184.5,2.35,11.5,232.5,260.51,213.99
2016,1,5,15,30,106.0,169.0,2.2,11.0,210.0,239.3,197.12
2016,1,5,15,45,96.0,150.0,2.05,11.0,184.0,207.39,170.8
2016,1,5,16,0,86.0,131.0,1.9,11.0,158.0,181.01,148.73
2016,1,5,16,15,75.5,110.5,1.8,10.5,131.5,152.82,125.01
2016,1,5,16,30,65.0,90.0,1.7,10.0,105.0,124.89,101.02
2016,1,5,16,45,46.0,69.5,1.65,9.5,78.5,93.91,74.09
2016,1,5,17,0,27.0,49.0,1.6,9.0,52.0,63.7,47.58
2016,1,5,17,15,13.5,30.0,1.75,9.0,31.5,37.71,23.08
2016,1,5,17,30,0.0,11.0,1.9,9.0,11.0,10.81,0.0
2016,1,5,17,45,0.0,5.5,2.05,9.0,5.5,5.41,0.0
2016,1,5,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,87.0,17.0,2.35,5.5,24.5,16.71,0.0
2016,1,6,8,0,174.0,34.0,2.5,6.0,49.0,26.67,15.81
2016,1,6,8,15,271.5,49.0,2.55,6.0,89.5,37.61,27.96
2016,1,6,8,30,369.0,64.0,2.6,6.0,130.0,48.08,38.14
2016,1,6,8,45,425.5,76.5,2.65,6.5,174.0,63.7,45.13
2016,1,6,9,0,482.0,89.0,2.7,7.0,218.0,101.72,65.59
2016,1,6,9,15,241.0,65.5,2.65,7.0,130.0,80.57,53.99
2016,1,6,9,30,0.0,42.0,2.6,7.0,42.0,40.56,29.94
2016,1,6,9,45,0.0,55.0,2.6,7.5,55.0,53.14,40.78
2016,1,6,10,0,0.0,68.0,2.6,8.0,68.0,65.73,51.47
2016,1,6,10,15,0.0,62.5,2.6,8.0,62.5,60.41,46.75
2016,1,6,10,30,0.0,57.0,2.6,8.0,57.0,55.09,42.07
2016,1,6,10,45,0.0,79.5,2.65,8.5,79.5,76.89,60.55
2016,1,6,11,0,0.0,102.0,2.7,9.0,102.0,98.48,78.61
2016,1,6,11,15,0.0,106.0,2.7,9.0,106.0,102.37,81.73
2016,1,6,11,30,0.0,110.0,2.7,9.0,110.0,106.26,84.9
2016,1,6,11,45,0.0,119.5,2.7,9.5,119.5,115.44,92.33
2016,1,6,12,0,0.0,129.0,2.7,10.0,129.0,124.65,99.76
2016,1,6,12,15,1.5,155.0,2.65,10.0,156.0,150.65,121.3
2016,1,6,12,30,3.0,181.0,2.6,10.0,183.0,176.9,142.88
2016,1,6,12,45,1.5,137.5,2.55,10.5,138.5,134.07,107.22
2016,1,6,13,0,0.0,94.0,2.5,11.0,94.0,90.97,71.24
2016,1,6,13,15,0.0,74.0,2.45,11.0,74.0,71.58,55.05
2016,1,6,13,30,0.0,54.0,2.4,11.0,54.0,52.21,38.77
2016,1,6,13,45,0.0,40.0,2.35,11.0,40.0,38.66,27.33
2016,1,6,14,0,0.0,26.0,2.3,11.0,26.0,25.12,15.84
2016,1,6,14,15,0.0,23.0,2.3,11.0,23.0,22.21,13.39
2016,1,6,14,30,0.0,20.0,2.3,11.0,20.0,19.31,10.94
2016,1,6,14,45,18.5,102.0,2.3,11.0,110.5,112.38,90.49
2016,1,6,15,0,37.0,184.0,2.3,11.0,201.0,210.17,172.1
2016,1,6,15,15,31.5,169.0,2.1,11.0,183.0,191.96,156.94
2016,1,6,15,30,26.0,154.0,1.9,11.0,165.0,168.81,137.92
2016,1,6,15,45,21.0,136.5,1.75,11.0,144.5,148.45,121.07
2016,1,6,16,0,16.0,119.0,1.6,11.0,124.0,128.24,104.15
2016,1,6,16,15,9.0,100.0,1.35,10.5,103.0,105.62,85.09
2016,1,6,16,30,2.0,81.0,1.1,10.0,82.0,83.28,65.99
2016,1,6,16,45,1.0,61.5,0.85,10.0,62.0,62.97,48.24
2016,1,6,17,0,0.0,42.0,0.6,10.0,42.0,42.35,30.07
2016,1,6,17,15,0.0,25.0,0.55,10.0,25.0,24.53,13.47
2016,1,6,17,30,0.0,8.0,0.5,10.0,8.0,7.71,0.0
2016,1,6,17,45,0.0,4.0,0.5,10.0,4.0,3.93,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,176.5,14.0,2.2,7.5,29.0,13.76,0.0
2016,1,7,8,0,353.0,28.0,2.3,8.0,58.0,22.01,11.93
2016,1,7,8,15,458.5,37.0,2.35,8.0,102.5,27.66,18.93
2016,1,7,8,30,564.0,46.0,2.4,8.0,147.0,33.08,24.32
2016,1,7,8,45,627.0,52.0,2.5,8.5,195.0,45.73,27.13
2016,1,7,9,0,690.0,58.0,2.6,9.0,243.0,91.4,48.83
2016,1,7,9,15,425.0,102.0,2.6,9.5,222.5,132.13,89.43
2016,1,7,9,30,160.0,146.0,2.6,10.0,202.0,154.47,119.64
2016,1,7,9,45,497.5,107.5,2.65,11.0,311.0,196.74,142.01
2016,1,7,10,0,835.0,69.0,2.7,12.0,420.0,274.12,197.25
2016,1,7,10,15,853.5,71.0,2.65,13.0,456.5,318.81,237.22
2016,1,7,10,30,872.0,73.0,2.6,14.0,493.0,365.74,278.26
2016,1,7,10,45,889.0,73.0,2.6,15.0,524.0,407.09,313.95
2016,1,7,11,0,906.0,73.0,2.6,16.0,555.0,447.52,347.9
2016,1,7,11,15,915.5,74.0,2.7,16.5,578.0,484.37,379.03
2016,1,7,11,30,925.0,75.0,2.8,17.0,601.0,519.34,407.94
2016,1,7,11,45,932.0,75.0,2.95,18.0,616.5,550.0,432.24
2016,1,7,12,0,939.0,75.0,3.1,19.0,632.0,578.25,454.09
2016,1,7,12,15,942.0,75.5,3.1,19.5,639.0,602.21,472.62
2016,1,7,12,30,945.0,76.0,3.1,20.0,646.0,623.31,488.63
2016,1,7,12,45,948.5,74.0,3.15,20.5,645.0,639.2,500.72
2016,1,7,13,0,952.0,72.0,3.2,21.0,644.0,652.0,510.34
2016,1,7,13,15,949.5,72.0,3.2,21.0,634.5,660.03,517.02
2016,1,7,13,30,947.0,72.0,3.2,21.0,625.0,664.79,521.21
2016,1,7,13,45,942.5,70.5,3.2,21.0,607.0,663.44,520.89
2016,1,7,14,0,938.0,69.0,3.2,21.0,589.0,658.82,518.09
2016,1,7,14,15,928.5,67.5,3.1,20.5,563.0,647.9,511.16
2016,1,7,14,30,919.0,66.0,3.0,20.0,537.0,633.91,501.8
2016,1,7,14,45,905.0,64.5,2.95,20.0,504.0,614.29,487.27
2016,1,7,15,0,891.0,63.0,2.9,20.0,471.0,592.03,470.51
2016,1,7,15,15,871.0,61.0,2.5,19.5,431.5,563.37,448.25
2016,1,7,15,30,851.0,59.0,2.1,19.0,392.0,532.73,423.94
2016,1,7,15,45,822.0,56.0,1.75,18.5,348.0,497.26,395.39
2016,1,7,16,0,793.0,53.0,1.4,18.0,304.0,458.13,363.23
2016,1,7,16,15,748.5,49.0,1.35,17.0,256.0,410.05,324.97
2016,1,7,16,30,704.0,45.0,1.3,16.0,208.0,362.67,285.65
2016,1,7,16,45,631.0,39.5,1.3,15.0,160.0,303.57,235.73
2016,1,7,17,0,558.0,34.0,1.3,14.0,112.0,248.16,186.93
2016,1,7,17,15,421.5,25.0,1.35,13.5,70.0,173.64,118.4
2016,1,7,17,30,285.0,16.0,1.4,13.0,28.0,102.01,0.0
2016,1,7,17,45,142.5,8.0,1.5,12.5,14.0,41.28,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,156.0,15.0,2.3,7.5,28.0,14.74,0.0
2016,1,8,8,0,312.0,30.0,2.4,8.0,56.0,24.03,13.52
2016,1,8,8,15,418.5,40.0,2.3,8.5,100.5,30.5,21.39
2016,1,8,8,30,525.0,50.0,2.2,9.0,145.0,36.68,27.46
2016,1,8,8,45,584.5,58.0,2.15,9.5,192.0,50.14,31.41
2016,1,8,9,0,644.0,66.0,2.1,10.0,239.0,92.2,50.99
2016,1,8,9,15,432.0,104.5,2.35,10.5,229.5,134.97,91.16
2016,1,8,9,30,220.0,143.0,2.6,11.0,220.0,158.97,120.35
2016,1,8,9,45,511.5,111.0,2.85,12.0,318.5,202.72,145.94
2016,1,8,10,0,803.0,79.0,3.1,13.0,417.0,275.32,198.69
2016,1,8,10,15,823.0,81.5,3.25,13.5,454.0,319.67,238.68
2016,1,8,10,30,843.0,84.0,3.4,14.0,491.0,364.05,278.3
2016,1,8,10,45,465.0,162.0,3.55,15.0,389.0,325.21,255.31
2016,1,8,11,0,87.0,240.0,3.7,16.0,287.0,261.34,207.72
2016,1,8,11,15,69.0,243.0,3.7,16.5,281.5,260.72,207.11
2016,1,8,11,30,51.0,246.0,3.7,17.0,276.0,258.61,204.98
2016,1,8,11,45,31.0,225.5,3.7,17.5,244.0,232.06,183.4
2016,1,8,12,0,11.0,205.0,3.7,18.0,212.0,203.38,160.02
2016,1,8,12,15,5.5,177.5,3.6,18.0,181.0,174.55,136.9
2016,1,8,12,30,0.0,150.0,3.5,18.0,150.0,145.16,113.2
2016,1,8,12,45,0.5,161.5,3.45,18.5,162.0,156.79,122.36
2016,1,8,13,0,1.0,173.0,3.4,19.0,174.0,168.54,131.54
2016,1,8,13,15,114.5,223.5,3.25,19.0,291.0,294.31,233.28
2016,1,8,13,30,228.0,274.0,3.1,19.0,408.0,418.25,330.39
2016,1,8,13,45,366.0,236.0,3.0,19.5,443.0,472.2,372.98
2016,1,8,14,0,504.0,198.0,2.9,20.0,478.0,525.38,414.51
2016,1,8,14,15,346.0,216.5,2.7,20.0,405.0,441.82,348.95
2016,1,8,14,30,188.0,235.0,2.5,20.0,332.0,359.32,283.71
2016,1,8,14,45,517.5,157.5,2.3,20.0,400.5,485.0,385.13
2016,1,8,15,0,847.0,80.0,2.1,20.0,469.0,589.68,465.91
2016,1,8,15,15,825.5,77.0,1.75,19.5,430.0,560.08,442.08
2016,1,8,15,30,804.0,74.0,1.4,19.0,391.0,528.6,417.23
2016,1,8,15,45,780.0,68.5,1.1,18.5,347.5,491.46,387.73
2016,1,8,16,0,756.0,63.0,0.8,18.0,304.0,453.1,356.43
2016,1,8,16,15,708.5,58.0,0.75,17.0,256.0,403.49,317.61
2016,1,8,16,30,661.0,53.0,0.7,16.0,208.0,354.77,277.94
2016,1,8,16,45,591.0,45.5,0.7,15.5,160.5,298.54,230.62
2016,1,8,17,0,521.0,38.0,0.7,15.0,113.0,243.74,182.84
2016,1,8,17,15,260.5,33.0,0.7,14.5,70.5,135.26,93.18
2016,1,8,17,30,0.0,28.0,0.7,14.0,28.0,32.51,0.0
2016,1,8,17,45,0.0,14.0,0.75,13.5,14.0,13.76,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,172.5,14.5,6.05,4.5,29.0,14.25,0.0
2016,1,9,8,0,345.0,29.0,6.4,5.0,58.0,23.01,12.87
2016,1,9,8,15,452.5,38.5,6.55,5.0,103.5,29.07,20.39
2016,1,9,8,30,560.0,48.0,6.7,5.0,149.0,34.86,26.21
2016,1,9,8,45,630.0,53.5,6.85,5.5,198.0,46.74,28.49
2016,1,9,9,0,700.0,59.0,7.0,6.0,247.0,92.75,50.32
2016,1,9,9,15,740.5,63.5,7.0,6.0,294.0,137.42,81.37
2016,1,9,9,30,781.0,68.0,7.0,6.0,341.0,185.21,120.99
2016,1,9,9,45,812.0,70.5,7.05,6.5,385.0,231.93,163.0
2016,1,9,10,0,843.0,73.0,7.1,7.0,429.0,280.18,207.64
2016,1,9,10,15,862.0,75.5,7.1,7.5,466.5,326.03,250.82
2016,1,9,10,30,881.0,78.0,7.1,8.0,504.0,371.74,293.41
2016,1,9,10,45,893.5,80.0,7.1,8.5,534.5,414.09,332.57
2016,1,9,11,0,906.0,82.0,7.1,9.0,565.0,457.13,371.36
2016,1,9,11,15,915.0,83.0,7.05,9.0,588.5,494.06,405.02
2016,1,9,11,30,924.0,84.0,7.0,9.0,612.0,529.08,436.42
2016,1,9,11,45,928.0,85.5,6.95,9.0,627.5,559.95,463.82
2016,1,9,12,0,932.0,87.0,6.9,9.0,643.0,588.28,488.64
2016,1,9,12,15,934.5,87.5,6.85,9.0,649.5,612.14,509.43
2016,1,9,12,30,937.0,88.0,6.8,9.0,656.0,633.14,527.58
2016,1,9,12,45,935.5,88.0,6.75,9.5,654.5,648.3,539.8
2016,1,9,13,0,934.0,88.0,6.7,10.0,653.0,660.31,549.26
2016,1,9,13,15,600.5,178.5,6.65,10.0,540.0,557.76,463.49
2016,1,9,13,30,267.0,269.0,6.6,10.0,427.0,441.61,364.93
2016,1,9,13,45,334.0,247.0,6.55,10.0,438.5,464.12,385.12
2016,1,9,14,0,401.0,225.0,6.5,10.0,450.0,485.12,403.75
2016,1,9,14,15,258.5,230.5,6.45,9.5,373.0,402.92,335.73
2016,1,9,14,30,116.0,236.0,6.4,9.0,296.0,316.62,263.29
2016,1,9,14,45,74.0,210.0,6.4,9.0,247.5,259.13,215.44
2016,1,9,15,0,32.0,184.0,6.4,9.0,199.0,207.18,171.62
2016,1,9,15,15,16.0,158.5,6.25,8.5,166.0,166.93,138.0
2016,1,9,15,30,0.0,133.0,6.1,8.0,133.0,132.12,108.59
2016,1,9,15,45,0.0,118.0,6.0,8.0,118.0,117.39,96.19
2016,1,9,16,0,0.0,103.0,5.9,8.0,103.0,102.63,83.61
2016,1,9,16,15,0.0,86.5,5.55,7.5,86.5,86.19,69.55
2016,1,9,16,30,0.0,70.0,5.2,7.0,70.0,69.66,55.16
2016,1,9,16,45,0.0,54.0,4.9,6.5,54.0,53.56,40.91
2016,1,9,17,0,0.0,38.0,4.6,6.0,38.0,37.26,26.33
2016,1,9,17,15,0.0,24.0,4.35,5.5,24.0,23.17,13.21
2016,1,9,17,30,0.0,10.0,4.1,5.0,10.0,9.64,0.0
2016,1,9,17,45,0.0,5.0,3.9,4.5,5.0,4.91,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,186.5,14.5,2.7,-0.5,30.0,14.25,0.0
2016,1,10,8,0,373.0,29.0,3.0,0.0,60.0,23.01,13.24
2016,1,10,8,15,479.0,38.5,3.1,0.5,106.5,29.06,20.84
2016,1,10,8,30,585.0,48.0,3.2,1.0,153.0,34.85,26.69
2016,1,10,8,45,649.0,54.5,3.3,1.5,203.0,47.82,29.77
2016,1,10,9,0,713.0,61.0,3.4,2.0,253.0,95.48,52.99
2016,1,10,9,15,753.5,65.5,3.35,2.5,300.5,140.82,84.61
2016,1,10,9,30,794.0,70.0,3.3,3.0,348.0,189.31,124.73
2016,1,10,9,45,822.0,73.0,3.25,3.5,392.0,236.54,167.26
2016,1,10,10,0,850.0,76.0,3.2,4.0,436.0,285.04,211.98
2016,1,10,10,15,869.0,78.5,3.05,4.5,474.0,331.3,255.0
2016,1,10,10,30,888.0,81.0,2.9,5.0,512.0,377.42,297.18
2016,1,10,10,45,901.5,83.0,2.8,5.5,543.0,420.55,336.06
2016,1,10,11,0,915.0,85.0,2.7,6.0,574.0,464.4,374.37
2016,1,10,11,15,923.5,86.0,2.55,6.0,597.5,501.55,406.89
2016,1,10,11,30,932.0,87.0,2.4,6.0,621.0,536.74,436.94
2016,1,10,11,45,934.5,89.0,2.3,6.5,636.0,567.68,462.18
2016,1,10,12,0,937.0,91.0,2.2,7.0,651.0,596.0,484.62
2016,1,10,12,15,939.0,91.5,2.1,7.0,658.0,619.84,503.9
2016,1,10,12,30,941.0,92.0,2.0,7.0,665.0,640.78,520.54
2016,1,10,12,45,940.0,91.5,1.9,7.5,663.0,655.94,531.5
2016,1,10,13,0,939.0,91.0,1.8,8.0,661.0,667.94,539.8
2016,1,10,13,15,935.0,90.5,1.7,8.0,650.5,674.87,545.05
2016,1,10,13,30,931.0,90.0,1.6,8.0,640.0,678.55,547.73
2016,1,10,13,45,922.0,89.5,1.55,8.5,621.0,675.84,544.96
2016,1,10,14,0,913.0,89.0,1.5,9.0,602.0,669.92,539.77
2016,1,10,14,15,902.0,87.5,1.5,9.0,575.5,660.76,533.44
2016,1,10,14,30,891.0,86.0,1.5,9.0,549.0,646.63,523.34
2016,1,10,14,45,877.0,83.5,1.5,9.0,515.5,626.72,508.76
2016,1,10,15,0,863.0,81.0,1.5,9.0,482.0,604.16,491.93
2016,1,10,15,15,841.0,78.0,1.45,8.5,442.0,574.02,469.45
2016,1,10,15,30,819.0,75.0,1.4,8.0,402.0,541.96,444.94
2016,1,10,15,45,787.0,71.5,1.4,8.0,357.0,502.42,413.38
2016,1,10,16,0,755.0,68.0,1.4,8.0,312.0,462.02,380.22
2016,1,10,16,15,708.0,62.5,1.25,7.0,264.0,411.92,338.89
2016,1,10,16,30,661.0,57.0,1.1,6.0,216.0,365.26,298.82
2016,1,10,16,45,584.5,50.0,1.0,5.5,167.0,304.29,245.52
2016,1,10,17,0,508.0,43.0,0.9,5.0,118.0,247.42,194.2
2016,1,10,17,15,254.0,37.5,0.95,4.5,75.0,140.09,102.79
2016,1,10,17,30,0.0,32.0,1.0,4.0,32.0,38.24,0.0
2016,1,10,17,45,0.0,16.0,1.05,4.0,16.0,15.73,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,73.0,15.0,1.1,0.5,21.5,14.74,0.0
2016,1,11,8,0,146.0,30.0,1.2,1.0,43.0,23.28,13.47
2016,1,11,8,15,195.5,48.5,1.25,1.5,77.0,37.14,28.12
2016,1,11,8,30,245.0,67.0,1.3,2.0,111.0,50.42,40.94
2016,1,11,8,45,275.5,84.0,1.4,3.0,147.5,70.71,53.83
2016,1,11,9,0,306.0,101.0,1.5,4.0,184.0,103.16,74.01
2016,1,11,9,15,335.5,113.5,1.5,4.5,219.5,131.52,94.43
2016,1,11,9,30,365.0,126.0,1.5,5.0,255.0,165.73,122.17
2016,1,11,9,45,326.5,149.5,1.55,6.0,275.0,200.06,153.62
2016,1,11,10,0,288.0,173.0,1.6,7.0,295.0,227.58,178.93
2016,1,11,10,15,353.5,177.5,1.55,7.0,340.5,266.19,210.63
2016,1,11,10,30,419.0,182.0,1.5,7.0,386.0,307.87,245.15
2016,1,11,10,45,642.0,138.0,1.5,7.5,472.0,371.9,295.58
2016,1,11,11,0,865.0,94.0,1.5,8.0,558.0,451.02,358.58
2016,1,11,11,15,874.0,95.5,1.45,8.5,581.5,487.62,388.92
2016,1,11,11,30,883.0,97.0,1.4,9.0,605.0,522.47,417.24
2016,1,11,11,45,886.0,99.5,1.4,9.5,619.5,553.28,441.93
2016,1,11,12,0,889.0,102.0,1.4,10.0,634.0,581.67,464.13
2016,1,11,12,15,543.5,196.5,1.4,10.0,523.0,499.86,400.39
2016,1,11,12,30,198.0,291.0,1.4,10.0,412.0,399.89,320.33
2016,1,11,12,45,135.0,284.0,1.45,10.5,366.5,360.83,289.64
2016,1,11,13,0,72.0,277.0,1.5,11.0,321.0,316.54,253.92
2016,1,11,13,15,169.0,274.5,1.5,11.0,375.5,379.74,305.68
2016,1,11,13,30,266.0,272.0,1.5,11.0,430.0,444.92,357.6
2016,1,11,13,45,161.0,258.5,1.5,11.0,353.5,364.03,293.27
2016,1,11,14,0,56.0,245.0,1.5,11.0,277.0,281.47,226.92
2016,1,11,14,15,86.0,241.5,1.45,11.0,288.0,298.0,241.39
2016,1,11,14,30,116.0,238.0,1.4,11.0,299.0,319.1,258.89
2016,1,11,14,45,192.5,219.0,1.4,11.5,312.5,346.02,281.46
2016,1,11,15,0,269.0,200.0,1.4,12.0,326.0,375.72,305.72
