Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.5,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,211.5,14.5,4.75,1.5,34.5,11.06,0.0
2016,1,22,8,0,423.0,29.0,5.0,2.0,69.0,22.43,13.46
2016,1,22,8,15,525.0,38.0,5.3,2.5,118.0,27.99,19.81
2016,1,22,8,30,627.0,47.0,5.6,3.0,167.0,36.52,28.06
2016,1,22,8,45,687.5,52.5,5.9,3.5,218.5,54.33,31.47
2016,1,22,9,0,748.0,58.0,6.2,4.0,270.0,100.49,54.13
2016,1,22,9,15,786.5,62.0,6.25,4.5,319.5,148.12,88.67
2016,1,22,9,30,825.0,66.0,6.3,5.0,369.0,198.72,131.57
2016,1,22,9,45,853.0,68.5,6.35,5.5,414.5,248.23,176.9
2016,1,22,10,0,881.0,71.0,6.4,6.0,460.0,299.02,224.36
2016,1,22,10,15,899.0,73.5,6.35,6.5,500.0,350.41,272.5
2016,1,22,10,30,917.0,76.0,6.3,7.0,540.0,398.55,317.21
2016,1,22,10,45,931.5,76.5,6.3,7.5,573.0,442.88,357.96
2016,1,22,11,0,946.0,77.0,6.3,8.0,606.0,486.06,396.78
2016,1,22,11,15,954.5,78.5,6.2,8.0,631.5,525.99,432.62
2016,1,22,11,30,963.0,80.0,6.1,8.0,657.0,563.92,466.01
2016,1,22,11,45,966.5,81.5,6.1,8.5,673.5,596.97,494.06
2016,1,22,12,0,970.0,83.0,6.1,9.0,690.0,627.36,519.32
2016,1,22,12,15,972.5,83.5,6.05,9.0,698.5,653.37,541.45
2016,1,22,12,30,975.0,84.0,6.0,9.0,707.0,676.4,560.84
2016,1,22,12,45,976.0,83.5,6.0,9.5,707.0,694.38,575.1
2016,1,22,13,0,977.0,83.0,6.0,10.0,707.0,709.11,586.57
2016,1,22,13,15,974.0,82.5,5.9,10.0,697.5,717.93,594.0
2016,1,22,13,30,971.0,82.0,5.8,10.0,688.0,723.32,598.65
2016,1,22,13,45,966.0,80.5,5.75,10.5,670.5,722.91,597.79
2016,1,22,14,0,961.0,79.0,5.7,11.0,653.0,719.07,594.22
2016,1,22,14,15,952.0,78.0,5.6,11.0,627.0,709.78,587.23
2016,1,22,14,30,943.0,77.0,5.5,11.0,601.0,697.25,577.63
2016,1,22,14,45,929.0,75.5,5.45,11.0,567.5,677.87,562.73
2016,1,22,15,0,915.0,74.0,5.4,11.0,534.0,655.65,545.41
2016,1,22,15,15,896.0,72.0,5.25,10.5,493.5,627.21,523.54
2016,1,22,15,30,877.0,70.0,5.1,10.0,453.0,599.39,501.63
2016,1,22,15,45,852.0,66.5,4.95,10.0,407.5,561.69,470.47
2016,1,22,16,0,827.0,63.0,4.8,10.0,362.0,522.56,437.48
2016,1,22,16,15,788.0,59.0,4.25,9.0,312.5,474.66,397.07
2016,1,22,16,30,749.0,55.0,3.7,8.0,263.0,426.85,355.68
2016,1,22,16,45,689.0,49.5,3.2,7.5,211.5,368.69,304.09
2016,1,22,17,0,629.0,44.0,2.7,7.0,160.0,312.95,253.03
2016,1,22,17,15,523.5,35.5,2.5,6.0,111.5,240.7,188.18
2016,1,22,17,30,418.0,27.0,2.3,5.0,63.0,175.83,121.9
2016,1,22,17,45,209.0,13.5,2.1,4.5,31.5,70.83,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,216.0,14.0,1.25,0.5,34.5,10.55,0.0
2016,1,23,8,0,432.0,28.0,1.4,1.0,69.0,23.37,14.49
2016,1,23,8,15,531.5,36.0,1.35,1.5,117.5,28.5,20.46
2016,1,23,8,30,631.0,44.0,1.3,2.0,166.0,33.49,25.48
2016,1,23,8,45,690.0,49.5,1.3,3.0,217.0,52.42,29.32
2016,1,23,9,0,749.0,55.0,1.3,4.0,268.0,98.79,52.26
2016,1,23,9,15,786.5,59.0,1.3,4.5,317.5,146.49,86.74
2016,1,23,9,30,824.0,63.0,1.3,5.0,367.0,197.04,129.08
2016,1,23,9,45,849.0,65.5,1.3,6.0,412.0,245.95,172.73
2016,1,23,10,0,874.0,68.0,1.3,7.0,457.0,298.88,220.17
2016,1,23,10,15,892.0,70.5,1.3,7.5,496.0,347.08,263.84
2016,1,23,10,30,910.0,73.0,1.3,8.0,535.0,395.01,306.36
2016,1,23,10,45,922.0,74.5,1.35,8.5,567.5,439.07,344.98
2016,1,23,11,0,934.0,76.0,1.4,9.0,600.0,481.84,381.51
2016,1,23,11,15,942.0,77.5,1.4,9.5,625.5,521.2,414.15
2016,1,23,11,30,950.0,79.0,1.4,10.0,651.0,558.56,444.27
2016,1,23,11,45,952.0,81.0,1.45,10.5,667.0,591.0,470.15
2016,1,23,12,0,954.0,83.0,1.5,11.0,683.0,620.73,493.4
2016,1,23,12,15,956.5,83.5,1.6,11.5,691.5,646.45,513.56
2016,1,23,12,30,959.0,84.0,1.7,12.0,700.0,669.23,531.2
2016,1,23,12,45,958.0,84.0,1.8,12.5,699.5,686.27,544.36
2016,1,23,13,0,957.0,84.0,1.9,13.0,699.0,700.06,554.97
2016,1,23,13,15,954.0,83.5,2.0,13.0,690.0,708.74,562.76
2016,1,23,13,30,951.0,83.0,2.1,13.0,681.0,714.06,568.04
2016,1,23,13,45,945.0,82.5,2.25,13.5,663.0,714.03,568.6
2016,1,23,14,0,939.0,82.0,2.4,14.0,645.0,710.65,566.62
2016,1,23,14,15,930.0,80.5,2.45,14.0,619.5,700.96,560.37
2016,1,23,14,30,921.0,79.0,2.5,14.0,594.0,688.08,551.7
2016,1,23,14,45,908.0,77.5,2.55,14.0,561.0,669.59,538.67
2016,1,23,15,0,895.0,76.0,2.6,14.0,528.0,648.3,523.32
2016,1,23,15,15,876.0,73.5,2.55,13.5,488.5,622.44,504.62
2016,1,23,15,30,857.0,71.0,2.5,13.0,449.0,591.64,481.79
2016,1,23,15,45,830.5,68.0,2.45,13.0,403.5,554.08,452.28
2016,1,23,16,0,804.0,65.0,2.4,13.0,358.0,515.2,421.02
2016,1,23,16,15,765.0,60.5,2.15,12.0,309.0,467.3,382.59
2016,1,23,16,30,726.0,56.0,1.9,11.0,260.0,419.54,342.93
2016,1,23,16,45,666.0,50.5,1.7,10.0,209.5,361.97,294.04
2016,1,23,17,0,606.0,45.0,1.5,9.0,159.0,306.87,245.42
2016,1,23,17,15,504.0,36.0,1.55,8.5,111.5,239.12,185.36
2016,1,23,17,30,402.0,27.0,1.6,8.0,64.0,176.37,123.15
2016,1,23,17,45,201.0,13.5,1.7,7.5,32.0,78.96,0.0
2016,1,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,193.5,15.5,3.7,3.0,34.0,11.89,0.0
2016,1,24,8,0,387.0,31.0,4.0,4.0,68.0,24.19,15.03
2016,1,24,8,15,489.0,40.5,4.05,4.5,116.5,30.08,21.59
2016,1,24,8,30,591.0,50.0,4.1,5.0,165.0,35.71,27.14
2016,1,24,8,45,562.0,63.0,4.2,6.0,197.0,58.96,36.3
2016,1,24,9,0,533.0,76.0,4.3,7.0,229.0,99.02,60.06
2016,1,24,9,15,541.0,90.0,4.6,7.5,268.5,141.3,92.65
2016,1,24,9,30,549.0,104.0,4.9,8.0,308.0,183.88,129.28
2016,1,24,9,45,581.0,111.0,5.2,9.0,349.5,225.58,165.62
2016,1,24,10,0,613.0,118.0,5.5,10.0,391.0,269.49,204.49
2016,1,24,10,15,744.0,101.5,5.65,10.5,461.5,325.19,251.3
2016,1,24,10,30,875.0,85.0,5.8,11.0,532.0,392.75,308.6
2016,1,24,10,45,887.5,87.0,5.95,12.0,564.5,436.52,347.44
2016,1,24,11,0,900.0,89.0,6.1,13.0,597.0,479.18,384.36
2016,1,24,11,15,908.5,90.5,6.1,13.5,622.0,519.75,419.14
2016,1,24,11,30,917.0,92.0,6.1,14.0,647.0,556.48,450.06
2016,1,24,11,45,920.5,93.5,6.2,14.5,663.0,588.45,476.71
2016,1,24,12,0,924.0,95.0,6.3,15.0,679.0,617.89,500.8
2016,1,24,12,15,926.5,95.5,6.25,15.0,687.5,643.1,521.77
2016,1,24,12,30,929.0,96.0,6.2,15.0,696.0,665.45,540.2
2016,1,24,12,45,694.0,176.0,6.2,15.5,624.0,615.62,498.04
2016,1,24,13,0,459.0,256.0,6.2,16.0,552.0,554.3,446.26
2016,1,24,13,15,556.0,217.5,6.1,16.0,571.5,587.11,474.26
2016,1,24,13,30,653.0,179.0,6.0,16.0,591.0,620.71,502.43
2016,1,24,13,45,776.5,137.5,5.95,16.5,615.0,664.95,538.12
2016,1,24,14,0,900.0,96.0,5.9,17.0,639.0,704.56,569.87
2016,1,24,14,15,890.0,94.0,5.8,17.0,613.0,694.19,562.04
2016,1,24,14,30,880.0,92.0,5.7,17.0,587.0,680.74,551.98
2016,1,24,14,45,873.5,87.5,5.6,17.5,555.5,663.88,538.27
2016,1,24,15,0,867.0,83.0,5.5,18.0,524.0,644.07,522.18
2016,1,24,15,15,847.0,80.0,5.2,17.5,484.5,614.82,499.88
2016,1,24,15,30,827.0,77.0,4.9,17.0,445.0,583.45,475.56
2016,1,24,15,45,793.5,75.0,4.65,17.0,399.5,543.66,443.36
2016,1,24,16,0,760.0,73.0,4.4,17.0,354.0,502.97,409.91
2016,1,24,16,15,719.0,68.5,3.95,16.0,305.0,455.18,371.3
2016,1,24,16,30,678.0,64.0,3.5,15.0,256.0,410.15,333.8
2016,1,24,16,45,609.0,58.0,3.1,14.5,205.5,349.79,282.29
2016,1,24,17,0,540.0,52.0,2.7,14.0,155.0,292.8,232.23
2016,1,24,17,15,435.5,41.5,2.65,13.5,108.5,221.85,170.48
2016,1,24,17,30,331.0,31.0,2.6,13.0,62.0,158.79,110.98
2016,1,24,17,45,165.5,15.5,2.55,12.5,31.0,72.38,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,119.5,19.0,2.85,12.0,31.0,14.93,0.0
2016,1,25,8,0,239.0,38.0,3.1,13.0,62.0,29.63,19.0
2016,1,25,8,15,341.0,51.5,3.25,13.5,107.5,39.13,28.68
2016,1,25,8,30,443.0,65.0,3.4,14.0,153.0,49.59,38.42
2016,1,25,8,45,262.0,90.5,3.55,14.5,146.5,78.81,56.68
2016,1,25,9,0,81.0,116.0,3.7,15.0,140.0,108.34,83.05
2016,1,25,9,15,390.0,102.5,3.6,15.5,245.0,133.55,89.88
2016,1,25,9,30,699.0,89.0,3.5,16.0,350.0,197.91,130.61
2016,1,25,9,45,746.5,89.0,3.4,16.5,397.5,244.23,169.86
2016,1,25,10,0,794.0,89.0,3.3,17.0,445.0,296.46,214.77
2016,1,25,10,15,815.0,91.5,3.15,17.5,484.0,342.53,255.29
2016,1,25,10,30,836.0,94.0,3.0,18.0,523.0,388.84,295.22
2016,1,25,10,45,861.0,92.5,2.85,18.5,558.0,432.93,332.41
2016,1,25,11,0,886.0,91.0,2.7,19.0,593.0,476.92,368.49
2016,1,25,11,15,896.0,92.5,2.5,19.0,619.0,516.19,400.57
2016,1,25,11,30,906.0,94.0,2.3,19.0,645.0,555.01,431.27
2016,1,25,11,45,916.0,94.0,2.15,19.5,663.0,588.82,456.75
2016,1,25,12,0,926.0,94.0,2.0,20.0,681.0,620.47,479.81
2016,1,25,12,15,929.5,94.5,1.95,20.0,690.5,646.39,499.52
2016,1,25,12,30,933.0,95.0,1.9,20.0,700.0,669.49,516.84
2016,1,25,12,45,938.5,92.5,1.85,20.5,701.5,687.92,529.63
2016,1,25,13,0,944.0,90.0,1.8,21.0,703.0,703.32,540.02
2016,1,25,13,15,942.0,89.5,1.75,21.0,694.5,712.69,546.94
2016,1,25,13,30,940.0,89.0,1.7,21.0,686.0,718.75,551.47
2016,1,25,13,45,940.0,86.5,1.7,21.0,670.0,720.74,553.54
2016,1,25,14,0,940.0,84.0,1.7,21.0,654.0,719.36,553.16
2016,1,25,14,15,931.5,82.5,1.65,21.0,629.0,710.05,546.91
2016,1,25,14,30,923.0,81.0,1.6,21.0,604.0,697.54,538.27
2016,1,25,14,45,914.0,78.5,1.55,21.0,572.0,680.54,526.38
2016,1,25,15,0,905.0,76.0,1.5,21.0,540.0,660.57,512.25
2016,1,25,15,15,887.5,73.5,1.35,20.5,500.0,632.58,492.25
2016,1,25,15,30,870.0,71.0,1.2,20.0,460.0,605.19,472.25
2016,1,25,15,45,845.5,67.5,1.1,20.0,415.0,567.75,444.0
2016,1,25,16,0,821.0,64.0,1.0,20.0,370.0,528.84,414.08
2016,1,25,16,15,783.0,60.5,1.0,19.0,320.5,481.82,379.32
2016,1,25,16,30,745.0,57.0,1.0,18.0,271.0,434.82,343.05
2016,1,25,16,45,681.5,52.0,1.0,17.5,219.0,375.14,294.76
2016,1,25,17,0,618.0,47.0,1.0,17.0,167.0,318.09,246.68
2016,1,25,17,15,516.5,38.0,1.05,16.5,118.0,249.37,188.22
2016,1,25,17,30,415.0,29.0,1.1,16.0,69.0,185.39,129.0
2016,1,25,17,45,207.5,14.5,1.2,15.5,34.5,84.21,0.0
2016,1,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,0.0,15.5,4.55,5.5,15.5,14.97,0.0
2016,1,26,8,0,0.0,31.0,4.8,6.0,31.0,29.32,19.45
2016,1,26,8,15,9.0,52.0,5.05,6.0,53.5,47.98,37.55
2016,1,26,8,30,18.0,73.0,5.3,6.0,76.0,63.99,52.78
2016,1,26,8,45,28.0,93.0,5.55,6.5,100.0,82.1,65.59
2016,1,26,9,0,38.0,113.0,5.8,7.0,124.0,102.98,82.74
2016,1,26,9,15,98.0,136.0,5.85,7.0,171.5,130.69,103.68
2016,1,26,9,30,158.0,159.0,5.9,7.0,219.0,167.99,133.11
2016,1,26,9,45,171.0,178.5,6.0,7.5,250.5,197.66,158.21
2016,1,26,10,0,184.0,198.0,6.1,8.0,282.0,228.46,184.34
2016,1,26,10,15,156.0,216.5,6.1,8.5,291.5,246.27,200.38
2016,1,26,10,30,128.0,235.0,6.1,9.0,301.0,261.46,213.62
2016,1,26,10,45,280.0,228.5,6.2,9.5,384.5,323.34,263.55
2016,1,26,11,0,432.0,222.0,6.3,10.0,468.0,397.13,323.91
2016,1,26,11,15,316.0,255.5,6.35,10.0,440.0,391.03,319.99
2016,1,26,11,30,200.0,289.0,6.4,10.0,412.0,375.86,307.65
2016,1,26,11,45,268.0,286.5,6.45,10.0,455.5,419.13,343.75
2016,1,26,12,0,336.0,284.0,6.5,10.0,499.0,465.67,382.42
2016,1,26,12,15,168.5,229.0,6.6,10.0,337.0,323.06,265.91
2016,1,26,12,30,1.0,174.0,6.7,10.0,175.0,168.96,136.32
2016,1,26,12,45,11.0,211.0,6.8,10.0,218.5,211.46,171.84
2016,1,26,13,0,21.0,248.0,6.9,10.0,262.0,254.66,207.6
2016,1,26,13,15,10.5,147.0,6.95,10.0,154.0,149.54,120.62
2016,1,26,13,30,0.0,46.0,7.0,10.0,46.0,44.48,32.16
2016,1,26,13,45,0.0,40.0,7.1,10.0,40.0,38.67,27.28
2016,1,26,14,0,0.0,34.0,7.2,10.0,34.0,32.86,22.38
2016,1,26,14,15,0.0,42.0,6.85,10.0,42.0,40.6,29.01
2016,1,26,14,30,0.0,50.0,6.5,10.0,50.0,48.33,35.66
2016,1,26,14,45,0.0,71.0,6.2,10.0,71.0,68.66,53.05
2016,1,26,15,0,0.0,92.0,5.9,10.0,92.0,89.11,70.54
2016,1,26,15,15,0.0,64.5,5.45,9.5,64.5,62.35,47.99
2016,1,26,15,30,0.0,37.0,5.0,9.0,37.0,35.73,25.3
2016,1,26,15,45,0.0,33.0,4.6,9.0,33.0,31.86,22.03
2016,1,26,16,0,0.0,29.0,4.2,9.0,29.0,27.99,18.74
2016,1,26,16,15,0.0,25.0,3.95,8.5,25.0,24.12,15.45
2016,1,26,16,30,0.0,21.0,3.7,8.0,21.0,20.26,12.12
2016,1,26,16,45,0.0,17.0,3.5,7.5,17.0,16.39,8.73
2016,1,26,17,0,0.0,13.0,3.3,7.0,13.0,12.53,5.29
2016,1,26,17,15,0.0,9.0,3.35,6.5,9.0,8.67,1.81
2016,1,26,17,30,0.0,5.0,3.4,6.0,5.0,4.82,0.0
2016,1,26,17,45,0.0,2.5,3.45,6.0,2.5,2.41,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,207.0,15.5,3.6,2.0,36.5,11.7,0.0
2016,1,27,8,0,414.0,31.0,3.8,3.0,73.0,23.86,15.1
2016,1,27,8,15,512.5,40.0,3.8,3.5,122.5,29.3,21.05
2016,1,27,8,30,611.0,49.0,3.8,4.0,172.0,34.49,26.18
2016,1,27,8,45,634.5,54.5,3.85,5.0,212.5,56.17,31.03
2016,1,27,9,0,658.0,60.0,3.9,6.0,253.0,97.65,53.5
2016,1,27,9,15,734.0,64.5,4.0,6.5,314.0,149.65,91.36
2016,1,27,9,30,810.0,69.0,4.1,7.0,375.0,205.59,137.23
2016,1,27,9,45,837.5,71.5,4.25,8.0,421.0,254.92,181.69
2016,1,27,10,0,865.0,74.0,4.4,9.0,467.0,305.52,227.85
2016,1,27,10,15,883.0,76.5,4.3,9.0,507.0,354.01,272.92
2016,1,27,10,30,901.0,79.0,4.2,9.0,547.0,404.92,319.17
2016,1,27,10,45,915.0,80.5,4.1,9.5,580.5,449.94,359.08
2016,1,27,11,0,929.0,82.0,4.0,10.0,614.0,493.85,396.93
2016,1,27,11,15,938.0,83.0,3.95,10.5,640.0,533.52,430.59
2016,1,27,11,30,947.0,84.0,3.9,11.0,666.0,571.25,461.77
2016,1,27,11,45,953.0,85.0,3.9,11.5,683.5,605.21,489.32
2016,1,27,12,0,959.0,86.0,3.9,12.0,701.0,636.67,514.27
2016,1,27,12,15,962.0,86.5,3.9,12.0,710.0,663.19,535.91
2016,1,27,12,30,965.0,87.0,3.9,12.0,719.0,686.76,554.97
2016,1,27,12,45,968.0,86.0,3.9,12.0,720.0,705.76,570.36
2016,1,27,13,0,971.0,85.0,3.9,12.0,721.0,721.57,583.19
2016,1,27,13,15,969.0,84.5,3.85,12.0,712.5,731.3,591.1
2016,1,27,13,30,967.0,84.0,3.8,12.0,704.0,737.62,596.0
2016,1,27,13,45,964.5,82.0,3.8,12.5,687.5,738.59,596.1
2016,1,27,14,0,962.0,80.0,3.8,13.0,671.0,736.12,593.79
2016,1,27,14,15,954.5,79.0,3.75,13.0,645.5,727.93,588.27
2016,1,27,14,30,947.0,78.0,3.7,13.0,620.0,716.45,580.42
2016,1,27,14,45,935.5,76.0,3.65,13.0,587.5,698.08,567.09
2016,1,27,15,0,924.0,74.0,3.6,13.0,555.0,676.74,551.17
2016,1,27,15,15,907.5,72.0,3.4,12.5,515.0,649.49,530.93
2016,1,27,15,30,891.0,70.0,3.2,12.0,475.0,619.85,508.45
2016,1,27,15,45,870.0,66.0,3.0,12.0,429.5,586.15,481.36
2016,1,27,16,0,849.0,62.0,2.8,12.0,384.0,547.78,450.1
2016,1,27,16,15,813.5,58.5,2.4,11.0,334.0,500.98,412.25
2016,1,27,16,30,778.0,55.0,2.0,10.0,284.0,453.98,372.94
2016,1,27,16,45,725.5,49.5,1.6,9.0,232.0,397.17,324.3
2016,1,27,17,0,673.0,44.0,1.2,8.0,180.0,342.24,275.4
2016,1,27,17,15,578.5,36.5,1.2,7.5,129.5,271.67,213.13
2016,1,27,17,30,484.0,29.0,1.2,7.0,79.0,207.48,152.27
2016,1,27,17,45,242.0,14.5,1.25,6.5,39.5,95.13,9.57
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,234.0,14.5,3.35,4.0,38.5,10.73,0.0
2016,1,28,8,0,468.0,29.0,3.7,5.0,77.0,23.87,15.06
2016,1,28,8,15,562.5,36.0,3.55,6.0,126.5,27.99,19.66
2016,1,28,8,30,657.0,43.0,3.4,7.0,176.0,32.03,23.63
2016,1,28,8,45,714.5,47.5,3.25,8.0,228.5,56.47,28.63
2016,1,28,9,0,772.0,52.0,3.1,9.0,281.0,103.92,53.45
2016,1,28,9,15,807.5,55.5,3.1,10.0,330.5,152.76,89.43
2016,1,28,9,30,843.0,59.0,3.1,11.0,380.0,207.61,135.44
2016,1,28,9,45,869.0,61.0,3.15,12.0,426.0,257.78,180.05
2016,1,28,10,0,895.0,63.0,3.2,13.0,472.0,308.91,225.93
2016,1,28,10,15,912.0,65.0,3.3,13.5,512.0,357.8,270.26
2016,1,28,10,30,929.0,67.0,3.4,14.0,552.0,406.31,313.42
2016,1,28,10,45,941.5,68.0,3.5,15.0,585.0,451.37,352.25
2016,1,28,11,0,954.0,69.0,3.6,16.0,618.0,495.14,388.87
2016,1,28,11,15,962.0,70.0,3.6,16.5,643.5,535.2,422.11
2016,1,28,11,30,970.0,71.0,3.6,17.0,669.0,573.2,452.84
2016,1,28,11,45,972.5,73.0,3.65,17.5,686.0,606.89,479.6
2016,1,28,12,0,975.0,75.0,3.7,18.0,703.0,637.83,503.67
2016,1,28,12,15,978.0,75.0,3.7,18.0,712.0,664.22,524.71
2016,1,28,12,30,981.0,75.0,3.7,18.0,721.0,687.6,543.18
2016,1,28,12,45,981.5,75.0,3.7,18.5,721.5,706.25,556.85
2016,1,28,13,0,982.0,75.0,3.7,19.0,722.0,721.6,567.89
2016,1,28,13,15,980.0,74.5,3.7,19.0,713.5,731.41,575.28
2016,1,28,13,30,978.0,74.0,3.7,19.0,705.0,737.75,580.19
2016,1,28,13,45,974.0,73.0,3.7,19.5,688.0,738.74,580.26
2016,1,28,14,0,970.0,72.0,3.7,20.0,671.0,736.25,577.97
2016,1,28,14,15,963.0,71.0,3.6,19.5,646.0,728.3,573.66
2016,1,28,14,30,956.0,70.0,3.5,19.0,621.0,717.02,567.03
2016,1,28,14,45,939.5,70.5,3.45,19.0,587.5,697.92,553.86
2016,1,28,15,0,923.0,71.0,3.4,19.0,554.0,675.99,537.86
2016,1,28,15,15,906.5,69.0,2.95,18.5,514.5,648.68,517.12
2016,1,28,15,30,890.0,67.0,2.5,18.0,475.0,618.97,494.13
2016,1,28,15,45,868.0,64.0,2.1,18.0,430.0,582.77,465.04
2016,1,28,16,0,846.0,61.0,1.7,18.0,385.0,547.96,436.27
2016,1,28,16,15,811.0,57.5,1.6,17.0,335.0,501.38,400.84
2016,1,28,16,30,776.0,54.0,1.5,16.0,285.0,454.58,363.89
2016,1,28,16,45,724.0,48.5,1.4,15.0,233.0,397.89,317.63
2016,1,28,17,0,672.0,43.0,1.3,14.0,181.0,343.07,270.88
2016,1,28,17,15,579.0,36.0,1.3,13.5,131.0,273.35,210.58
2016,1,28,17,30,486.0,29.0,1.3,13.0,81.0,209.91,152.06
2016,1,28,17,45,243.0,14.5,1.3,13.0,40.5,96.71,20.95
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,240.5,14.5,2.9,8.5,40.0,11.52,0.0
2016,1,29,8,0,481.0,29.0,3.3,10.0,80.0,23.75,14.68
2016,1,29,8,15,574.0,36.5,3.4,10.5,130.5,28.36,19.62
2016,1,29,8,30,667.0,44.0,3.5,11.0,181.0,32.85,23.96
2016,1,29,8,45,720.5,49.5,3.6,12.0,233.0,59.71,30.1
2016,1,29,9,0,774.0,55.0,3.7,13.0,285.0,108.19,55.88
2016,1,29,9,15,809.0,58.5,3.7,14.0,335.0,157.21,91.76
2016,1,29,9,30,844.0,62.0,3.7,15.0,385.0,208.84,134.65
2016,1,29,9,45,867.0,65.0,3.7,16.0,431.0,262.72,181.88
2016,1,29,10,0,890.0,68.0,3.7,17.0,477.0,314.01,227.3
2016,1,29,10,15,906.5,70.0,4.05,17.5,517.0,362.7,271.04
2016,1,29,10,30,923.0,72.0,4.4,18.0,557.0,410.96,313.83
2016,1,29,10,45,934.5,73.5,4.75,19.0,590.0,456.0,352.68
2016,1,29,11,0,946.0,75.0,5.1,20.0,623.0,499.69,389.46
2016,1,29,11,15,953.5,76.5,5.15,20.0,648.0,539.86,423.58
2016,1,29,11,30,961.0,78.0,5.2,20.0,673.0,577.96,455.37
2016,1,29,11,45,962.5,80.0,5.3,20.5,690.0,610.97,481.85
2016,1,29,12,0,964.0,82.0,5.4,21.0,707.0,641.21,505.65
2016,1,29,12,15,966.5,82.5,5.45,21.0,715.5,667.67,527.06
2016,1,29,12,30,969.0,83.0,5.5,21.0,724.0,691.14,545.93
2016,1,29,12,45,968.0,83.0,5.55,21.0,723.5,708.76,560.22
2016,1,29,13,0,967.0,83.0,5.6,21.0,723.0,723.07,571.91
2016,1,29,13,15,964.5,82.5,5.6,21.0,714.5,732.51,579.33
2016,1,29,13,30,962.0,82.0,5.6,21.0,706.0,738.53,584.11
2016,1,29,13,45,956.0,81.5,5.65,21.0,688.5,738.74,584.92
2016,1,29,14,0,950.0,81.0,5.7,21.0,671.0,735.53,583.35
2016,1,29,14,15,942.0,80.0,5.6,21.0,646.0,727.08,577.46
2016,1,29,14,30,934.0,79.0,5.5,21.0,621.0,715.37,569.29
2016,1,29,14,45,923.0,76.5,5.45,21.0,588.0,696.9,556.29
2016,1,29,15,0,912.0,74.0,5.4,21.0,555.0,675.46,540.44
2016,1,29,15,15,895.5,72.0,5.15,20.5,515.5,648.32,520.37
2016,1,29,15,30,879.0,70.0,4.9,20.0,476.0,618.82,498.13
2016,1,29,15,45,855.5,67.0,4.65,19.5,430.5,584.97,472.01
2016,1,29,16,0,832.0,64.0,4.4,19.0,385.0,546.59,441.82
2016,1,29,16,15,797.0,60.0,4.05,18.0,335.5,499.72,404.88
2016,1,29,16,30,762.0,56.0,3.7,17.0,286.0,452.66,366.67
2016,1,29,16,45,708.0,51.0,3.4,16.0,234.0,395.89,319.33
2016,1,29,17,0,654.0,46.0,3.1,15.0,182.0,341.1,271.82
2016,1,29,17,15,562.0,38.0,3.0,14.0,132.0,270.99,210.81
2016,1,29,17,30,470.0,30.0,2.9,13.0,82.0,207.14,152.16
2016,1,29,17,45,235.0,15.0,2.85,12.5,41.0,97.73,31.01
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,7,45,216.0,16.5,4.0,7.5,39.5,12.4,0.0
2016,1,30,8,0,432.0,33.0,4.2,8.0,79.0,25.42,16.33
2016,1,30,8,15,530.0,41.5,4.15,9.0,129.5,30.3,21.5
2016,1,30,8,30,628.0,50.0,4.1,10.0,180.0,34.99,26.0
2016,1,30,8,45,690.5,55.0,4.1,11.0,233.0,65.08,34.81
2016,1,30,9,0,753.0,60.0,4.1,12.0,286.0,112.42,60.27
2016,1,30,9,15,790.0,64.5,4.15,13.0,336.5,161.66,96.71
2016,1,30,9,30,827.0,69.0,4.2,14.0,387.0,213.77,140.18
2016,1,30,9,45,853.5,71.5,4.3,15.0,433.5,264.1,184.62
2016,1,30,10,0,880.0,74.0,4.4,16.0,480.0,315.59,230.43
2016,1,30,10,15,897.5,76.5,4.5,16.5,520.5,367.84,277.04
2016,1,30,10,30,915.0,79.0,4.6,17.0,561.0,416.74,320.15
2016,1,30,10,45,927.0,80.5,4.7,18.0,595.0,461.84,358.7
2016,1,30,11,0,939.0,82.0,4.8,19.0,629.0,505.65,395.08
2016,1,30,11,15,947.5,83.5,4.85,19.5,654.5,546.23,428.61
2016,1,30,11,30,956.0,85.0,4.9,20.0,680.0,584.81,459.75
2016,1,30,11,45,960.5,86.0,5.0,20.5,697.5,618.5,486.62
2016,1,30,12,0,965.0,87.0,5.1,21.0,715.0,649.58,510.94
2016,1,30,12,15,967.0,87.0,5.1,21.0,723.5,675.4,531.57
2016,1,30,12,30,969.0,87.0,5.1,21.0,732.0,698.19,549.65
2016,1,30,12,45,967.5,87.5,5.15,21.5,732.0,716.09,562.93
2016,1,30,13,0,966.0,88.0,5.2,22.0,732.0,730.67,573.58
2016,1,30,13,15,963.0,87.5,5.2,22.0,722.5,739.86,580.72
2016,1,30,13,30,960.0,87.0,5.2,22.0,713.0,745.62,585.26
2016,1,30,13,45,953.0,86.5,5.2,22.0,695.5,745.21,585.42
2016,1,30,14,0,946.0,86.0,5.2,22.0,678.0,741.38,583.24
2016,1,30,14,15,937.0,85.0,5.1,22.0,652.0,732.32,576.92
2016,1,30,14,30,928.0,84.0,5.0,22.0,626.0,720.02,568.36
2016,1,30,14,45,916.0,81.5,4.9,22.0,592.5,700.98,554.86
2016,1,30,15,0,904.0,79.0,4.8,22.0,559.0,679.02,538.63
2016,1,30,15,15,886.5,77.0,4.55,21.5,519.0,651.4,518.33
2016,1,30,15,30,869.0,75.0,4.3,21.0,479.0,624.47,498.17
2016,1,30,15,45,842.0,72.0,4.05,20.5,433.0,585.75,468.99
2016,1,30,16,0,815.0,69.0,3.8,20.0,387.0,545.68,438.09
2016,1,30,16,15,778.5,65.0,3.6,19.0,337.0,498.38,401.6
2016,1,30,16,30,742.0,61.0,3.4,18.0,287.0,450.99,363.72
2016,1,30,16,45,685.5,55.5,3.2,17.0,235.0,392.93,315.92
2016,1,30,17,0,629.0,50.0,3.0,16.0,183.0,339.8,270.24
2016,1,30,17,15,535.5,41.5,3.1,15.5,133.0,269.54,209.35
2016,1,30,17,30,442.0,33.0,3.2,15.0,83.0,206.03,151.64
2016,1,30,17,45,221.0,16.5,3.3,14.5,41.5,96.82,38.0
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,206.0,16.5,3.7,10.5,39.0,12.33,0.0
2016,1,31,8,0,412.0,33.0,3.9,11.0,78.0,25.28,16.05
2016,1,31,8,15,508.5,41.5,3.8,11.5,127.5,30.16,21.15
2016,1,31,8,30,605.0,50.0,3.7,12.0,177.0,34.83,25.65
2016,1,31,8,45,672.0,54.0,3.65,13.0,229.5,64.84,34.06
2016,1,31,9,0,739.0,58.0,3.6,14.0,282.0,110.92,58.81
2016,1,31,9,15,776.0,62.0,3.45,15.0,332.0,159.14,94.42
2016,1,31,9,30,813.0,66.0,3.3,16.0,382.0,210.24,136.77
2016,1,31,9,45,841.5,68.0,3.2,17.0,428.0,260.04,180.19
2016,1,31,10,0,870.0,70.0,3.1,18.0,474.0,314.33,227.42
2016,1,31,10,15,887.5,72.0,3.05,19.0,514.0,362.7,269.59
2016,1,31,10,30,905.0,74.0,3.0,20.0,554.0,410.76,310.41
2016,1,31,10,45,918.0,75.5,2.95,21.0,587.5,455.93,347.79
2016,1,31,11,0,931.0,77.0,2.9,22.0,621.0,499.9,382.98
2016,1,31,11,15,939.0,78.0,2.95,22.5,646.5,539.52,414.79
2016,1,31,11,30,947.0,79.0,3.0,23.0,672.0,577.12,444.24
2016,1,31,11,45,946.5,82.0,3.05,24.0,688.5,609.71,468.32
2016,1,31,12,0,946.0,85.0,3.1,25.0,705.0,639.48,489.64
2016,1,31,12,15,948.5,85.5,3.05,25.0,713.5,665.68,509.51
2016,1,31,12,30,951.0,86.0,3.0,25.0,722.0,688.95,526.93
2016,1,31,12,45,951.5,85.5,3.0,25.5,722.5,706.86,539.48
2016,1,31,13,0,952.0,85.0,3.0,26.0,723.0,721.55,549.56
2016,1,31,13,15,949.0,85.0,2.9,26.0,714.0,731.1,555.9
2016,1,31,13,30,946.0,85.0,2.8,26.0,705.0,737.28,560.0
2016,1,31,13,45,941.0,84.0,2.75,26.0,688.0,737.67,560.43
2016,1,31,14,0,936.0,83.0,2.7,26.0,671.0,734.67,558.67
2016,1,31,14,15,927.5,81.5,2.5,25.5,646.0,725.41,552.93
2016,1,31,14,30,919.0,80.0,2.3,25.0,621.0,712.93,545.0
2016,1,31,14,45,907.0,78.5,2.15,25.0,588.0,695.0,532.54
2016,1,31,15,0,895.0,77.0,2.0,25.0,555.0,674.2,517.62
2016,1,31,15,15,877.5,74.5,1.8,24.5,515.5,646.08,497.78
2016,1,31,15,30,860.0,72.0,1.6,24.0,476.0,618.71,478.02
2016,1,31,15,45,834.5,69.5,1.4,24.0,430.5,581.54,449.9
2016,1,31,16,0,809.0,67.0,1.2,24.0,385.0,542.98,420.26
2016,1,31,16,15,773.5,63.0,1.15,23.0,336.0,496.26,386.33
2016,1,31,16,30,738.0,59.0,1.1,22.0,287.0,449.42,350.97
2016,1,31,16,45,681.0,54.0,1.05,21.5,235.0,391.64,305.16
2016,1,31,17,0,624.0,49.0,1.0,21.0,183.0,336.08,259.34
2016,1,31,17,15,531.0,41.0,1.05,20.5,133.5,269.03,203.45
2016,1,31,17,30,438.0,33.0,1.1,20.0,84.0,206.12,148.61
2016,1,31,17,45,219.0,16.5,1.15,19.5,42.0,97.47,43.22
2016,1,31,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,177.5,19.0,1.45,11.0,39.0,14.55,1.33
2016,2,1,8,0,355.0,38.0,1.6,12.0,78.0,30.04,20.16
2016,2,1,8,15,454.5,48.0,1.75,12.5,127.0,35.99,26.27
