Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,30,554.0,58.0,1.9,13.0,176.0,41.7,31.71
2016,2,1,8,45,277.0,62.5,2.1,14.0,121.5,56.93,36.19
2016,2,1,9,0,0.0,67.0,2.3,15.0,67.0,64.46,49.24
2016,2,1,9,15,7.0,105.5,2.6,15.5,108.5,100.37,78.91
2016,2,1,9,30,14.0,144.0,2.9,16.0,150.0,136.85,108.52
2016,2,1,9,45,25.5,166.5,3.25,17.0,178.0,161.48,127.68
2016,2,1,10,0,37.0,189.0,3.6,18.0,206.0,184.06,145.04
2016,2,1,10,15,66.0,215.5,3.9,18.5,249.5,220.39,173.31
2016,2,1,10,30,95.0,242.0,4.2,19.0,293.0,259.5,203.76
2016,2,1,10,45,264.0,237.0,4.5,19.5,390.0,328.64,257.21
2016,2,1,11,0,433.0,232.0,4.8,20.0,487.0,413.56,323.55
2016,2,1,11,15,673.0,162.5,5.05,20.0,577.5,487.12,382.85
2016,2,1,11,30,913.0,93.0,5.3,20.0,668.0,575.36,454.04
2016,2,1,11,45,914.5,96.0,5.55,20.5,685.0,608.21,480.42
2016,2,1,12,0,916.0,99.0,5.8,21.0,702.0,638.44,504.49
2016,2,1,12,15,918.5,99.5,5.95,21.0,710.5,664.1,525.53
2016,2,1,12,30,921.0,100.0,6.1,21.0,719.0,686.92,544.19
2016,2,1,12,45,919.5,100.5,6.35,21.5,719.0,704.17,557.69
2016,2,1,13,0,918.0,101.0,6.6,22.0,719.0,718.27,568.66
2016,2,1,13,15,915.0,100.5,6.75,22.0,710.5,727.13,576.39
2016,2,1,13,30,912.0,100.0,6.9,22.0,702.0,732.71,581.31
2016,2,1,13,45,904.0,100.0,7.05,22.0,684.0,732.09,581.72
2016,2,1,14,0,896.0,100.0,7.2,22.0,666.0,730.51,581.56
2016,2,1,14,15,886.0,98.5,7.2,22.0,640.5,720.75,574.95
2016,2,1,14,30,876.0,97.0,7.2,22.0,615.0,707.88,566.12
2016,2,1,14,45,857.5,96.5,7.2,22.0,581.5,687.39,551.0
2016,2,1,15,0,839.0,96.0,7.2,22.0,548.0,664.31,533.74
2016,2,1,15,15,819.0,93.0,6.9,21.5,508.0,635.17,512.06
2016,2,1,15,30,799.0,90.0,6.6,21.0,468.0,603.94,488.42
2016,2,1,15,45,760.5,89.0,6.3,21.0,421.5,563.89,456.39
2016,2,1,16,0,722.0,88.0,6.0,21.0,375.0,521.74,422.3
2016,2,1,16,15,681.5,82.5,5.45,20.5,326.0,473.31,383.13
2016,2,1,16,30,641.0,77.0,4.9,20.0,277.0,425.3,343.41
2016,2,1,16,45,574.0,70.5,4.4,19.5,226.0,364.48,292.58
2016,2,1,17,0,507.0,64.0,3.9,19.0,175.0,306.83,243.28
2016,2,1,17,15,413.5,53.0,3.75,18.5,127.5,237.72,184.24
2016,2,1,17,30,320.0,42.0,3.6,18.0,80.0,175.21,129.39
2016,2,1,17,45,160.0,21.0,3.45,17.5,40.0,84.48,41.88
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,238.0,17.0,3.15,8.0,44.0,12.62,1.19
2016,2,2,8,0,476.0,34.0,3.5,9.0,88.0,25.96,16.95
2016,2,2,8,15,573.0,41.5,3.75,10.0,140.5,32.75,23.67
2016,2,2,8,30,670.0,49.0,4.0,11.0,193.0,37.0,27.74
2016,2,2,8,45,725.0,54.5,4.3,12.0,246.5,70.22,36.06
2016,2,2,9,0,780.0,60.0,4.6,13.0,300.0,119.77,64.34
2016,2,2,9,15,816.0,63.5,4.95,13.5,351.5,169.83,102.36
2016,2,2,9,30,852.0,67.0,5.3,14.0,403.0,222.63,147.33
2016,2,2,9,45,874.5,70.5,5.7,14.5,450.0,274.53,194.2
2016,2,2,10,0,897.0,74.0,6.1,15.0,497.0,330.29,244.7
2016,2,2,10,15,914.5,76.5,6.05,15.5,538.0,380.63,290.29
2016,2,2,10,30,932.0,79.0,6.0,16.0,579.0,430.63,334.68
2016,2,2,10,45,942.0,81.0,5.95,16.5,613.0,476.39,374.69
2016,2,2,11,0,952.0,83.0,5.9,17.0,647.0,520.66,412.4
2016,2,2,11,15,960.5,84.5,5.85,17.0,673.5,562.02,447.65
2016,2,2,11,30,969.0,86.0,5.8,17.0,700.0,601.34,480.51
2016,2,2,11,45,972.0,88.0,5.8,17.5,717.5,635.82,508.08
2016,2,2,12,0,975.0,90.0,5.8,18.0,735.0,667.57,532.93
2016,2,2,12,15,977.5,90.0,5.7,18.0,744.0,694.18,554.16
2016,2,2,12,30,980.0,90.0,5.6,18.0,753.0,717.75,572.72
2016,2,2,12,45,979.5,90.0,5.55,18.0,753.0,736.19,587.32
2016,2,2,13,0,979.0,90.0,5.5,18.0,753.0,751.28,598.94
2016,2,2,13,15,976.0,90.0,5.4,18.0,744.0,761.26,606.11
2016,2,2,13,30,973.0,90.0,5.3,18.0,735.0,767.76,610.81
2016,2,2,13,45,967.5,89.0,5.25,18.0,717.5,768.0,611.24
2016,2,2,14,0,962.0,88.0,5.2,18.0,700.0,764.75,609.24
2016,2,2,14,15,953.0,86.5,5.05,18.0,673.5,755.11,602.19
2016,2,2,14,30,944.0,85.0,4.9,18.0,647.0,742.15,592.82
2016,2,2,14,45,932.0,83.0,4.8,18.0,613.5,723.43,579.49
2016,2,2,15,0,920.0,81.0,4.7,18.0,580.0,701.72,563.83
2016,2,2,15,15,902.5,79.0,4.35,17.5,539.5,673.66,542.56
2016,2,2,15,30,885.0,77.0,4.0,17.0,499.0,646.3,521.8
2016,2,2,15,45,861.0,74.0,3.7,17.0,452.5,608.71,492.24
2016,2,2,16,0,837.0,71.0,3.4,17.0,406.0,569.53,460.94
2016,2,2,16,15,801.0,67.0,2.95,16.0,355.0,521.41,423.19
2016,2,2,16,30,765.0,63.0,2.5,15.0,304.0,473.1,384.07
2016,2,2,16,45,708.0,57.5,2.1,14.0,250.5,413.31,334.61
2016,2,2,17,0,651.0,52.0,1.7,13.0,197.0,355.65,285.16
2016,2,2,17,15,556.0,44.0,1.7,12.0,145.0,286.17,225.51
2016,2,2,17,30,461.0,36.0,1.7,11.0,93.0,220.64,166.96
2016,2,2,17,45,278.5,23.5,1.75,10.5,53.0,127.28,71.92
2016,2,2,18,0,96.0,11.0,1.8,10.0,13.0,36.43,0.0
2016,2,2,18,15,48.0,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,251.0,16.5,4.85,2.5,45.5,12.09,1.66
2016,2,3,8,0,502.0,33.0,5.2,3.0,91.0,27.21,18.58
2016,2,3,8,15,593.5,40.5,5.35,3.5,144.0,31.6,23.29
2016,2,3,8,30,685.0,48.0,5.5,4.0,197.0,35.91,27.55
2016,2,3,8,45,745.0,52.0,5.65,4.5,251.5,70.44,36.03
2016,2,3,9,0,805.0,56.0,5.8,5.0,306.0,120.4,65.59
2016,2,3,9,15,838.5,59.5,5.7,5.5,357.5,171.56,106.07
2016,2,3,9,30,872.0,63.0,5.6,6.0,409.0,228.56,156.3
2016,2,3,9,45,896.0,65.5,5.55,6.5,456.5,280.96,204.97
2016,2,3,10,0,920.0,68.0,5.5,7.0,504.0,334.13,254.65
2016,2,3,10,15,936.0,70.0,5.45,7.5,545.0,384.61,301.76
2016,2,3,10,30,952.0,72.0,5.4,8.0,586.0,434.57,347.4
2016,2,3,10,45,962.5,73.5,5.4,8.5,620.0,480.93,389.09
2016,2,3,11,0,973.0,75.0,5.4,9.0,654.0,525.79,428.41
2016,2,3,11,15,980.0,76.0,5.35,9.5,680.0,566.7,463.39
2016,2,3,11,30,987.0,77.0,5.3,10.0,706.0,605.42,495.64
2016,2,3,11,45,988.5,79.5,5.3,10.5,723.5,640.09,523.97
2016,2,3,12,0,990.0,82.0,5.3,11.0,741.0,671.9,549.38
2016,2,3,12,15,992.0,82.5,5.2,11.0,750.0,699.06,571.41
2016,2,3,12,30,994.0,83.0,5.1,11.0,759.0,723.11,590.64
2016,2,3,12,45,992.5,83.5,5.1,11.5,759.0,741.63,604.63
2016,2,3,13,0,991.0,84.0,5.1,12.0,759.0,756.73,615.0
2016,2,3,13,15,988.5,83.5,5.05,12.0,750.0,766.65,622.43
2016,2,3,13,30,986.0,83.0,5.0,12.0,741.0,773.04,627.33
2016,2,3,13,45,980.0,82.5,4.95,12.0,723.5,773.45,627.87
2016,2,3,14,0,974.0,82.0,4.9,12.0,706.0,770.33,625.92
2016,2,3,14,15,966.5,81.0,4.85,12.0,680.0,762.16,620.31
2016,2,3,14,30,959.0,80.0,4.8,12.0,654.0,750.6,612.29
2016,2,3,14,45,945.5,79.0,4.8,12.0,620.5,731.71,599.02
2016,2,3,15,0,932.0,78.0,4.8,12.0,587.0,709.83,583.53
2016,2,3,15,15,916.0,76.0,4.7,12.0,546.5,682.44,562.56
2016,2,3,15,30,900.0,74.0,4.6,12.0,506.0,652.57,539.18
2016,2,3,15,45,875.5,71.5,4.5,12.0,459.5,617.87,511.49
2016,2,3,16,0,851.0,69.0,4.4,12.0,413.0,578.47,479.63
2016,2,3,16,15,817.0,65.0,3.95,11.0,362.0,530.89,441.19
2016,2,3,16,30,783.0,61.0,3.5,10.0,311.0,482.96,401.63
2016,2,3,16,45,730.5,56.0,3.05,9.5,257.5,425.06,351.89
2016,2,3,17,0,678.0,51.0,2.6,9.0,204.0,368.92,302.01
2016,2,3,17,15,590.5,43.0,2.45,8.0,151.5,297.79,239.4
2016,2,3,17,30,503.0,35.0,2.3,7.0,99.0,236.21,182.53
2016,2,3,17,45,333.5,23.0,2.2,6.0,57.0,145.83,89.13
2016,2,3,18,0,164.0,11.0,2.1,5.0,15.0,55.1,0.0
2016,2,3,18,15,82.0,5.5,2.15,5.0,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,262.5,16.0,1.2,2.0,47.5,12.48,2.5
2016,2,4,8,0,525.0,32.0,1.3,3.0,95.0,26.0,17.64
2016,2,4,8,15,613.0,39.5,1.3,4.0,148.0,30.47,22.31
2016,2,4,8,30,701.0,47.0,1.3,5.0,201.0,34.83,26.54
2016,2,4,8,45,752.5,52.5,1.35,6.0,255.5,72.96,37.03
2016,2,4,9,0,804.0,58.0,1.4,7.0,310.0,124.03,67.79
2016,2,4,9,15,837.5,61.5,1.45,7.5,362.0,175.3,107.88
2016,2,4,9,30,871.0,65.0,1.5,8.0,414.0,229.01,154.34
2016,2,4,9,45,894.0,68.0,1.6,9.0,461.0,285.09,204.44
2016,2,4,10,0,917.0,71.0,1.7,10.0,508.0,338.49,252.25
2016,2,4,10,15,933.0,73.0,1.8,10.0,549.5,388.99,298.16
2016,2,4,10,30,949.0,75.0,1.9,10.0,591.0,438.97,342.77
2016,2,4,10,45,961.0,76.5,2.0,10.5,625.5,485.98,383.38
2016,2,4,11,0,973.0,78.0,2.1,11.0,660.0,531.63,421.78
2016,2,4,11,15,981.0,79.0,2.1,11.0,686.5,573.17,456.42
2016,2,4,11,30,989.0,80.0,2.1,11.0,713.0,612.57,488.57
2016,2,4,11,45,984.5,85.0,2.15,11.5,729.5,646.4,514.99
2016,2,4,12,0,980.0,90.0,2.2,12.0,746.0,677.05,538.41
2016,2,4,12,15,983.0,90.5,2.15,12.0,755.5,704.73,559.67
2016,2,4,12,30,986.0,91.0,2.1,12.0,765.0,729.37,578.31
2016,2,4,12,45,989.0,89.5,2.1,12.5,766.0,748.84,592.24
2016,2,4,13,0,992.0,88.0,2.1,13.0,767.0,765.01,602.78
2016,2,4,13,15,989.5,87.5,2.0,13.0,758.5,775.01,609.22
2016,2,4,13,30,987.0,87.0,1.9,13.0,750.0,781.48,613.25
2016,2,4,13,45,984.0,85.5,1.85,13.0,733.0,783.0,614.33
2016,2,4,14,0,981.0,84.0,1.8,13.0,716.0,780.96,613.06
2016,2,4,14,15,973.0,83.0,1.75,13.0,689.5,772.44,607.32
2016,2,4,14,30,965.0,82.0,1.7,13.0,663.0,760.5,599.34
2016,2,4,14,45,943.5,83.5,1.65,13.0,627.5,738.78,584.44
2016,2,4,15,0,922.0,85.0,1.6,13.0,592.0,714.31,567.67
2016,2,4,15,15,905.0,82.5,1.45,12.5,551.0,688.98,549.46
2016,2,4,15,30,888.0,80.0,1.3,12.0,510.0,658.18,526.89
2016,2,4,15,45,864.5,77.0,1.2,12.0,463.5,620.64,498.39
2016,2,4,16,0,841.0,74.0,1.1,12.0,417.0,581.45,468.09
2016,2,4,16,15,806.0,69.5,1.0,11.5,365.5,532.9,430.74
2016,2,4,16,30,771.0,65.0,0.9,11.0,314.0,484.07,391.99
2016,2,4,16,45,718.0,59.5,0.85,10.5,260.0,425.53,344.53
2016,2,4,17,0,665.0,54.0,0.8,10.0,206.0,368.78,296.62
2016,2,4,17,15,577.0,46.0,0.9,9.0,153.5,300.88,239.0
2016,2,4,17,30,489.0,38.0,1.0,8.0,101.0,236.19,181.47
2016,2,4,17,45,323.5,25.0,1.15,7.0,58.5,146.79,93.17
2016,2,4,18,0,158.0,12.0,1.3,6.0,16.0,54.95,0.0
2016,2,4,18,15,79.0,6.0,1.3,5.5,8.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,225.5,18.5,2.25,3.0,46.0,13.69,3.76
2016,2,5,8,0,451.0,37.0,2.6,4.0,92.0,28.33,19.67
2016,2,5,8,15,541.5,45.5,2.6,4.5,143.5,33.01,24.57
2016,2,5,8,30,632.0,54.0,2.6,5.0,195.0,37.5,28.98
2016,2,5,8,45,682.5,61.0,2.65,6.0,247.5,75.83,40.79
2016,2,5,9,0,733.0,68.0,2.7,7.0,300.0,128.08,74.16
2016,2,5,9,15,769.0,72.5,3.15,8.0,351.0,177.02,112.59
2016,2,5,9,30,805.0,77.0,3.6,9.0,402.0,228.82,157.34
2016,2,5,9,45,827.0,81.5,4.05,10.0,448.0,279.6,203.34
2016,2,5,10,0,849.0,86.0,4.5,11.0,494.0,331.22,250.27
2016,2,5,10,15,867.0,88.5,4.45,11.5,534.5,380.15,294.57
2016,2,5,10,30,885.0,91.0,4.4,12.0,575.0,428.95,337.76
2016,2,5,10,45,896.0,93.5,4.4,12.5,608.5,474.33,377.25
2016,2,5,11,0,907.0,96.0,4.4,13.0,642.0,518.46,414.65
2016,2,5,11,15,916.0,97.5,4.35,13.0,668.5,560.76,450.26
2016,2,5,11,30,925.0,99.0,4.3,13.0,695.0,599.24,482.12
2016,2,5,11,45,757.5,158.0,4.25,13.5,654.5,587.87,472.31
2016,2,5,12,0,590.0,217.0,4.2,14.0,614.0,566.27,453.75
2016,2,5,12,15,763.0,160.5,4.15,14.0,681.0,638.34,512.09
2016,2,5,12,30,936.0,104.0,4.1,14.0,748.0,713.26,571.62
2016,2,5,12,45,764.5,164.0,4.05,14.0,690.0,677.83,542.43
2016,2,5,13,0,593.0,224.0,4.0,14.0,632.0,632.51,505.8
2016,2,5,13,15,761.5,164.0,3.95,14.0,681.5,700.39,560.84
2016,2,5,13,30,930.0,104.0,3.9,14.0,731.0,762.64,609.43
2016,2,5,13,45,923.5,103.0,3.9,14.5,713.5,762.16,608.03
2016,2,5,14,0,917.0,102.0,3.9,15.0,696.0,758.32,604.71
2016,2,5,14,15,908.5,101.0,3.85,14.5,671.0,752.43,602.08
2016,2,5,14,30,900.0,100.0,3.8,14.0,646.0,740.93,595.41
2016,2,5,14,45,875.5,102.0,3.75,14.0,610.5,718.56,579.61
2016,2,5,15,0,851.0,104.0,3.7,14.0,575.0,693.63,561.08
2016,2,5,15,15,832.5,101.0,3.55,13.5,534.5,665.02,540.41
2016,2,5,15,30,814.0,98.0,3.4,13.0,494.0,634.17,517.67
2016,2,5,15,45,786.5,94.0,3.3,13.0,448.0,596.82,488.63
2016,2,5,16,0,759.0,90.0,3.2,13.0,402.0,556.42,456.71
2016,2,5,16,15,721.5,84.5,2.75,12.0,352.0,507.89,418.3
2016,2,5,16,30,684.0,79.0,2.3,11.0,302.0,459.49,378.85
2016,2,5,16,45,626.0,72.0,1.9,10.5,249.5,399.93,328.67
2016,2,5,17,0,568.0,65.0,1.5,10.0,197.0,342.82,279.09
2016,2,5,17,15,479.5,54.5,1.5,9.0,146.5,272.46,218.76
2016,2,5,17,30,391.0,44.0,1.5,8.0,96.0,208.21,161.67
2016,2,5,17,45,195.5,30.0,1.5,7.5,56.0,113.04,74.16
2016,2,5,18,0,0.0,16.0,1.5,7.0,16.0,15.73,0.0
2016,2,5,18,15,0.0,8.0,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,66.5,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,133.0,11.0,5.5,4.0,13.0,10.81,0.0
2016,2,6,7,45,304.0,23.5,5.65,4.5,54.5,18.27,7.41
2016,2,6,8,0,475.0,36.0,5.8,5.0,96.0,27.21,18.59
2016,2,6,8,15,565.5,44.5,6.2,5.5,148.5,31.96,23.48
2016,2,6,8,30,656.0,53.0,6.6,6.0,201.0,40.11,31.21
2016,2,6,8,45,711.5,58.5,7.0,7.0,255.0,80.12,42.78
2016,2,6,9,0,767.0,64.0,7.4,8.0,309.0,129.78,73.84
2016,2,6,9,15,802.5,68.0,7.5,8.5,361.0,180.16,114.18
2016,2,6,9,30,838.0,72.0,7.6,9.0,413.0,233.28,161.03
2016,2,6,9,45,866.5,74.0,7.75,9.5,461.0,285.21,208.96
2016,2,6,10,0,895.0,76.0,7.9,10.0,509.0,341.63,260.98
2016,2,6,10,15,912.0,78.0,7.85,10.5,550.5,391.76,307.5
2016,2,6,10,30,929.0,80.0,7.8,11.0,592.0,441.49,352.76
2016,2,6,10,45,944.0,80.5,7.75,11.5,627.0,488.31,394.61
2016,2,6,11,0,959.0,81.0,7.7,12.0,662.0,534.03,434.48
2016,2,6,11,15,967.0,82.5,7.6,12.0,689.0,575.74,470.94
2016,2,6,11,30,975.0,84.0,7.5,12.0,716.0,615.36,504.91
2016,2,6,11,45,979.5,85.0,7.45,12.5,734.0,650.19,533.51
2016,2,6,12,0,984.0,86.0,7.4,13.0,752.0,682.34,559.33
2016,2,6,12,15,986.5,86.5,7.25,13.0,761.5,709.89,581.88
2016,2,6,12,30,989.0,87.0,7.1,13.0,771.0,734.36,601.66
2016,2,6,12,45,990.0,86.5,7.0,13.0,771.5,753.62,616.8
2016,2,6,13,0,991.0,86.0,6.9,13.0,772.0,769.52,628.78
2016,2,6,13,15,989.0,85.5,6.75,13.0,763.5,779.9,636.43
2016,2,6,13,30,987.0,85.0,6.6,13.0,755.0,786.74,641.49
2016,2,6,13,45,983.0,84.0,6.45,13.0,738.0,788.08,642.48
2016,2,6,14,0,979.0,83.0,6.3,13.0,721.0,785.86,640.9
2016,2,6,14,15,971.5,82.0,6.15,13.0,695.0,777.65,634.88
2016,2,6,14,30,964.0,81.0,6.0,13.0,669.0,766.03,626.41
2016,2,6,14,45,944.5,82.5,5.85,13.0,634.0,745.53,611.23
2016,2,6,15,0,925.0,84.0,5.7,13.0,599.0,722.22,594.0
2016,2,6,15,15,909.0,81.5,5.45,12.5,558.5,694.26,573.53
2016,2,6,15,30,893.0,79.0,5.2,12.0,518.0,666.99,552.61
2016,2,6,15,45,871.5,75.5,5.0,12.0,471.5,629.79,522.77
2016,2,6,16,0,850.0,72.0,4.8,12.0,425.0,590.82,491.02
2016,2,6,16,15,817.0,68.0,4.2,11.0,373.5,543.38,452.32
2016,2,6,16,30,784.0,64.0,3.6,10.0,322.0,495.52,412.63
2016,2,6,16,45,737.0,58.0,3.05,9.5,268.5,438.5,363.74
2016,2,6,17,0,690.0,52.0,2.5,9.0,215.0,382.87,314.41
2016,2,6,17,15,608.0,44.5,2.25,8.0,162.0,313.03,253.01
2016,2,6,17,30,526.0,37.0,2.0,7.0,109.0,248.37,193.97
2016,2,6,17,45,373.0,25.5,1.8,6.5,64.5,167.36,113.71
2016,2,6,18,0,220.0,14.0,1.6,6.0,20.0,75.23,0.0
2016,2,6,18,15,110.0,7.0,1.55,5.5,10.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,11.8,0.0
2016,2,7,7,45,265.5,26.5,3.05,2.5,55.0,21.06,10.15
2016,2,7,8,0,433.0,41.0,3.1,3.0,96.0,31.84,23.01
2016,2,7,8,15,524.0,50.5,3.15,4.0,148.5,37.2,28.5
2016,2,7,8,30,615.0,60.0,3.2,5.0,201.0,42.34,33.44
2016,2,7,8,45,681.0,64.5,3.3,6.0,255.5,82.27,45.04
2016,2,7,9,0,747.0,69.0,3.4,7.0,310.0,134.33,78.51
2016,2,7,9,15,782.5,73.5,3.55,7.5,361.5,184.24,118.55
2016,2,7,9,30,818.0,78.0,3.7,8.0,413.0,236.96,164.74
2016,2,7,9,45,846.5,80.0,3.9,9.0,461.0,288.05,210.99
2016,2,7,10,0,875.0,82.0,4.1,10.0,509.0,340.56,258.51
2016,2,7,10,15,892.0,84.5,4.25,10.5,550.0,390.56,304.06
2016,2,7,10,30,909.0,87.0,4.4,11.0,591.0,442.91,350.48
2016,2,7,10,45,922.5,88.5,4.6,12.0,625.5,489.35,390.58
2016,2,7,11,0,936.0,90.0,4.8,13.0,660.0,534.62,428.64
2016,2,7,11,15,944.0,91.5,4.9,13.5,686.5,575.66,462.96
2016,2,7,11,30,952.0,93.0,5.0,14.0,713.0,614.66,494.87
2016,2,7,11,45,953.5,95.5,5.1,15.0,730.0,648.63,521.17
2016,2,7,12,0,955.0,98.0,5.2,16.0,747.0,679.84,544.69
2016,2,7,12,15,957.5,98.5,5.2,16.0,756.5,706.83,566.32
2016,2,7,12,30,960.0,99.0,5.2,16.0,766.0,730.83,585.4
2016,2,7,12,45,962.5,97.5,5.2,16.5,767.0,749.74,599.19
2016,2,7,13,0,965.0,96.0,5.2,17.0,768.0,765.4,609.68
2016,2,7,13,15,962.5,95.5,5.1,17.0,759.0,775.26,616.65
2016,2,7,13,30,960.0,95.0,5.0,17.0,750.0,781.65,621.2
2016,2,7,13,45,957.5,92.5,4.95,17.5,733.0,782.5,620.84
2016,2,7,14,0,955.0,90.0,4.9,18.0,716.0,779.84,618.08
2016,2,7,14,15,946.5,89.0,4.75,18.0,690.5,771.05,611.63
2016,2,7,14,30,938.0,88.0,4.6,18.0,665.0,758.93,602.89
2016,2,7,14,45,925.5,86.5,4.45,18.5,631.0,740.28,588.3
2016,2,7,15,0,913.0,85.0,4.3,19.0,597.0,718.67,571.69
2016,2,7,15,15,896.0,82.5,3.95,18.5,556.5,690.19,551.6
2016,2,7,15,30,879.0,80.0,3.6,18.0,516.0,662.5,531.02
2016,2,7,15,45,857.5,76.5,3.25,18.0,469.5,625.53,502.16
2016,2,7,16,0,836.0,73.0,2.9,18.0,423.0,586.84,471.53
2016,2,7,16,15,802.0,69.0,2.65,16.5,372.0,539.11,436.08
2016,2,7,16,30,768.0,65.0,2.4,15.0,321.0,491.05,399.03
2016,2,7,16,45,717.0,59.5,2.2,14.0,267.5,432.97,351.96
2016,2,7,17,0,666.0,54.0,2.0,13.0,214.0,376.58,304.43
2016,2,7,17,15,582.5,46.5,2.0,12.0,161.0,309.82,247.13
2016,2,7,17,30,499.0,39.0,2.0,11.0,108.0,246.15,190.36
2016,2,7,17,45,343.5,27.0,2.0,10.5,64.5,160.61,110.0
2016,2,7,18,0,188.0,15.0,2.0,10.0,21.0,67.85,0.0
2016,2,7,18,15,94.0,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.5,4.15,3.5,6.5,0.0,0.0
2016,2,8,7,30,0.0,13.0,4.3,4.0,13.0,12.78,0.0
2016,2,8,7,45,126.5,28.5,4.45,5.0,45.5,22.19,11.37
2016,2,8,8,0,253.0,44.0,4.6,6.0,78.0,33.54,24.26
2016,2,8,8,15,298.0,60.5,4.9,6.5,117.5,45.11,35.37
2016,2,8,8,30,343.0,77.0,5.2,7.0,157.0,56.12,45.73
2016,2,8,8,45,365.5,93.5,5.55,8.0,197.0,91.72,62.38
2016,2,8,9,0,388.0,110.0,5.9,9.0,237.0,129.81,89.65
2016,2,8,9,15,514.5,104.0,5.9,9.5,300.0,167.75,115.87
2016,2,8,9,30,641.0,98.0,5.9,10.0,363.0,216.79,154.4
2016,2,8,9,45,583.0,128.0,5.95,10.5,389.5,262.34,198.07
2016,2,8,10,0,525.0,158.0,6.0,11.0,416.0,300.85,234.77
2016,2,8,10,15,557.5,161.5,5.95,11.5,455.0,342.05,270.79
2016,2,8,10,30,590.0,165.0,5.9,12.0,494.0,385.41,308.16
2016,2,8,10,45,567.0,185.0,5.9,12.5,516.0,419.97,338.06
2016,2,8,11,0,544.0,205.0,5.9,13.0,538.0,451.98,364.91
2016,2,8,11,15,765.5,141.0,5.95,13.0,631.0,529.99,429.94
2016,2,8,11,30,987.0,77.0,6.0,13.0,724.0,622.02,505.95
2016,2,8,11,45,986.5,80.5,6.1,13.5,741.0,656.81,534.04
2016,2,8,12,0,986.0,84.0,6.2,14.0,758.0,688.64,559.41
2016,2,8,12,15,988.5,84.5,6.2,14.0,768.0,716.33,582.02
2016,2,8,12,30,991.0,85.0,6.2,14.0,778.0,740.93,601.94
2016,2,8,12,45,994.0,83.5,6.25,14.5,779.0,760.64,615.96
2016,2,8,13,0,997.0,82.0,6.3,15.0,780.0,777.02,627.39
2016,2,8,13,15,995.0,81.5,6.25,15.0,771.5,787.47,635.26
2016,2,8,13,30,993.0,81.0,6.2,15.0,763.0,794.34,640.59
2016,2,8,13,45,991.0,79.0,6.2,15.0,746.5,796.06,642.37
2016,2,8,14,0,989.0,77.0,6.2,15.0,730.0,794.17,641.61
2016,2,8,14,15,982.0,76.0,6.15,15.0,704.0,786.18,636.19
2016,2,8,14,30,975.0,75.0,6.1,15.0,678.0,774.73,628.31
2016,2,8,14,45,967.5,72.5,6.1,15.0,644.5,757.91,616.65
2016,2,8,15,0,960.0,70.0,6.1,15.0,611.0,737.83,602.57
2016,2,8,15,15,945.0,68.0,5.95,14.5,570.5,710.18,583.27
2016,2,8,15,30,930.0,66.0,5.8,14.0,530.0,679.89,561.41
2016,2,8,15,45,911.5,63.0,5.7,14.0,483.5,643.86,532.97
2016,2,8,16,0,893.0,60.0,5.6,14.0,437.0,605.85,502.41
2016,2,8,16,15,863.0,57.0,5.1,13.0,385.5,559.65,465.31
2016,2,8,16,30,833.0,54.0,4.6,12.0,334.0,512.85,426.61
2016,2,8,16,45,789.0,49.5,4.1,11.5,280.0,460.06,380.93
2016,2,8,17,0,745.0,45.0,3.6,11.0,226.0,405.27,332.52
2016,2,8,17,15,669.0,39.0,3.3,10.0,172.0,336.95,272.3
2016,2,8,17,30,593.0,33.0,3.0,9.0,118.0,273.44,213.98
2016,2,8,17,45,444.0,23.5,2.7,8.0,72.0,187.69,132.09
2016,2,8,18,0,295.0,14.0,2.4,7.0,26.0,98.04,0.0
2016,2,8,18,15,147.5,7.0,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.5,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,0.0,19.0,3.3,4.0,19.0,18.68,0.0
2016,2,9,7,45,274.5,26.0,3.55,5.0,62.5,20.21,10.28
2016,2,9,8,0,549.0,33.0,3.8,6.0,106.0,26.17,17.76
2016,2,9,8,15,629.5,39.5,3.7,7.0,159.0,29.69,21.38
2016,2,9,8,30,710.0,46.0,3.6,8.0,212.0,34.82,26.21
2016,2,9,8,45,758.5,50.0,3.5,9.0,266.0,80.91,39.4
2016,2,9,9,0,807.0,54.0,3.4,10.0,320.0,131.67,72.35
2016,2,9,9,15,838.0,57.5,3.6,11.0,371.5,187.1,117.25
2016,2,9,9,30,869.0,61.0,3.8,12.0,423.0,241.04,164.37
2016,2,9,9,45,890.0,63.5,4.05,13.0,469.5,293.26,211.65
2016,2,9,10,0,911.0,66.0,4.3,14.0,516.0,346.0,259.25
2016,2,9,10,15,926.0,68.0,4.4,14.5,557.0,396.37,304.65
2016,2,9,10,30,941.0,70.0,4.5,15.0,598.0,446.16,348.53
2016,2,9,10,45,951.0,71.5,4.6,15.5,631.5,492.41,388.56
2016,2,9,11,0,961.0,73.0,4.7,16.0,665.0,537.16,426.31
2016,2,9,11,15,968.0,74.0,4.75,16.5,691.5,578.13,460.03
2016,2,9,11,30,975.0,75.0,4.8,17.0,718.0,616.92,491.21
2016,2,9,11,45,969.0,81.0,4.85,17.5,734.0,650.56,517.57
2016,2,9,12,0,963.0,87.0,4.9,18.0,750.0,680.99,540.89
2016,2,9,12,15,965.5,87.5,4.9,18.0,759.0,708.19,562.38
2016,2,9,12,30,968.0,88.0,4.9,18.0,768.0,732.36,581.32
2016,2,9,12,45,969.5,87.0,4.9,18.5,769.0,751.21,594.01
2016,2,9,13,0,971.0,86.0,4.9,19.0,770.0,766.76,604.25
2016,2,9,13,15,968.5,85.5,4.85,19.0,761.0,776.61,611.34
2016,2,9,13,30,966.0,85.0,4.8,19.0,752.0,782.97,616.03
2016,2,9,13,45,962.5,84.0,4.75,19.0,735.0,784.59,617.41
2016,2,9,14,0,959.0,83.0,4.7,19.0,718.0,782.71,616.4
2016,2,9,14,15,951.0,81.5,4.6,19.0,692.5,773.6,609.99
2016,2,9,14,30,943.0,80.0,4.5,19.0,667.0,761.12,601.29
2016,2,9,14,45,929.0,79.5,4.45,19.0,633.0,742.27,588.29
2016,2,9,15,0,915.0,79.0,4.4,19.0,599.0,720.49,573.22
2016,2,9,15,15,899.0,77.0,4.05,18.5,559.0,692.97,553.91
2016,2,9,15,30,883.0,75.0,3.7,18.0,519.0,662.99,532.16
2016,2,9,15,45,862.5,71.5,3.4,18.0,473.0,629.54,506.09
2016,2,9,16,0,842.0,68.0,3.1,18.0,427.0,591.08,475.85
2016,2,9,16,15,810.5,64.5,2.7,17.0,376.5,544.85,440.34
2016,2,9,16,30,779.0,61.0,2.3,16.0,326.0,498.14,403.33
2016,2,9,16,45,733.5,55.5,1.9,15.0,273.0,442.03,357.61
2016,2,9,17,0,688.0,50.0,1.5,14.0,220.0,387.25,311.26
2016,2,9,17,15,610.0,43.5,1.5,13.0,167.0,319.42,253.86
2016,2,9,17,30,532.0,37.0,1.5,12.0,114.0,256.5,198.24
2016,2,9,17,45,388.5,26.0,1.5,11.5,69.5,176.7,124.44
2016,2,9,18,0,245.0,15.0,1.5,11.0,25.0,96.1,0.0
2016,2,9,18,15,122.5,7.5,1.45,11.0,12.5,7.37,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,0.0,19.0,1.5,5.0,19.0,18.68,0.0
2016,2,10,7,45,258.0,27.5,1.75,6.0,62.5,21.49,11.63
2016,2,10,8,0,516.0,36.0,2.0,7.0,106.0,29.01,20.29
2016,2,10,8,15,598.0,43.0,2.1,8.0,159.0,32.82,24.16
2016,2,10,8,30,680.0,50.0,2.2,9.0,212.0,40.23,31.04
2016,2,10,8,45,729.5,55.0,2.3,10.0,265.5,85.77,43.67
2016,2,10,9,0,779.0,60.0,2.4,11.0,319.0,136.16,76.85
2016,2,10,9,15,812.0,63.5,2.65,11.5,370.5,187.0,118.02
2016,2,10,9,30,845.0,67.0,2.9,12.0,422.0,240.28,164.65
2016,2,10,9,45,867.0,70.0,3.2,13.0,469.0,295.71,214.24
2016,2,10,10,0,889.0,73.0,3.5,14.0,516.0,348.31,261.29
2016,2,10,10,15,905.5,75.0,3.45,14.5,557.0,398.4,305.81
2016,2,10,10,30,922.0,77.0,3.4,15.0,598.0,448.07,348.83
2016,2,10,10,45,932.5,79.0,3.4,16.0,632.0,494.38,387.4
2016,2,10,11,0,943.0,81.0,3.4,17.0,666.0,539.27,423.55
2016,2,10,11,15,951.0,82.0,3.35,17.5,692.5,580.25,456.28
2016,2,10,11,30,959.0,83.0,3.3,18.0,719.0,619.17,486.52
2016,2,10,11,45,963.0,84.5,3.25,18.5,737.0,653.95,512.83
2016,2,10,12,0,967.0,86.0,3.2,19.0,755.0,686.06,536.51
2016,2,10,12,15,969.0,86.5,3.2,19.0,764.5,713.08,557.23
2016,2,10,12,30,971.0,87.0,3.2,19.0,774.0,737.03,575.26
2016,2,10,12,45,970.0,87.5,3.2,19.5,774.0,755.75,587.39
2016,2,10,13,0,969.0,88.0,3.2,20.0,774.0,771.11,597.17
2016,2,10,13,15,967.0,87.5,3.15,20.5,765.5,781.33,603.13
2016,2,10,13,30,965.0,87.0,3.1,21.0,757.0,788.07,606.75
2016,2,10,13,45,959.5,86.5,3.1,21.5,740.0,788.78,606.52
2016,2,10,14,0,954.0,86.0,3.1,22.0,723.0,785.99,604.01
2016,2,10,14,15,946.5,85.0,3.1,22.0,697.5,777.79,599.01
2016,2,10,14,30,939.0,84.0,3.1,22.0,672.0,766.24,591.79
2016,2,10,14,45,926.5,83.0,3.1,22.0,638.5,747.92,579.86
2016,2,10,15,0,914.0,82.0,3.1,22.0,605.0,726.63,565.87
2016,2,10,15,15,898.5,79.5,2.85,21.5,564.5,698.86,547.11
2016,2,10,15,30,883.0,77.0,2.6,21.0,524.0,668.6,525.91
2016,2,10,15,45,857.5,75.0,2.4,21.0,477.5,633.64,499.43
2016,2,10,16,0,832.0,73.0,2.2,21.0,431.0,593.9,469.07
2016,2,10,16,15,800.0,69.0,2.1,19.5,380.0,546.97,435.66
2016,2,10,16,30,768.0,65.0,2.0,18.0,329.0,499.6,400.52
2016,2,10,16,45,714.5,60.5,1.95,17.0,275.0,440.73,354.28
2016,2,10,17,0,661.0,56.0,1.9,16.0,221.0,386.34,309.61
2016,2,10,17,15,582.5,48.0,2.05,15.5,168.0,317.69,251.64
2016,2,10,17,30,504.0,40.0,2.2,15.0,115.0,254.37,195.91
2016,2,10,17,45,360.5,28.0,2.4,14.5,70.5,170.79,120.87
2016,2,10,18,0,217.0,16.0,2.6,14.0,26.0,90.36,0.0
2016,2,10,18,15,108.5,8.0,2.75,14.0,13.0,7.86,0.0
2016,2,10,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,10.0,22.0,21.63,0.0
2016,2,11,7,45,270.0,29.5,4.15,11.0,67.0,23.29,13.05
2016,2,11,8,0,540.0,37.0,4.3,12.0,112.0,29.85,20.58
2016,2,11,8,15,621.0,44.0,4.15,13.0,166.0,33.6,24.33
2016,2,11,8,30,702.0,51.0,4.0,14.0,220.0,43.26,33.08
2016,2,11,8,45,751.0,55.5,3.85,15.0,274.5,89.71,44.71
2016,2,11,9,0,800.0,60.0,3.7,16.0,329.0,140.96,78.39
2016,2,11,9,15,832.0,63.5,3.85,17.0,381.0,192.89,119.92
2016,2,11,9,30,864.0,67.0,4.0,18.0,433.0,247.16,166.47
2016,2,11,9,45,886.5,69.5,4.2,19.0,480.5,303.37,215.85
2016,2,11,10,0,909.0,72.0,4.4,20.0,528.0,356.75,262.7
2016,2,11,10,15,924.5,74.5,4.55,20.5,569.5,407.96,307.63
2016,2,11,10,30,940.0,77.0,4.7,21.0,611.0,458.64,351.1
2016,2,11,10,45,951.0,78.5,4.85,22.0,645.5,505.56,389.9
2016,2,11,11,0,962.0,80.0,5.0,23.0,680.0,551.04,426.41
2016,2,11,11,15,969.0,81.0,4.9,23.5,706.5,592.27,458.88
2016,2,11,11,30,976.0,82.0,4.8,24.0,733.0,631.31,488.75
2016,2,11,11,45,972.5,86.5,4.7,24.5,749.0,665.11,513.8
2016,2,11,12,0,969.0,91.0,4.6,25.0,765.0,695.81,535.87
2016,2,11,12,15,971.0,91.5,4.5,25.0,774.0,722.97,556.05
2016,2,11,12,30,973.0,92.0,4.4,25.0,783.0,747.05,573.56
2016,2,11,12,45,970.5,93.0,4.35,25.5,782.5,765.34,585.07
2016,2,11,13,0,968.0,94.0,4.3,26.0,782.0,780.24,594.22
2016,2,11,13,15,964.5,93.5,4.2,26.0,773.0,789.44,600.44
2016,2,11,13,30,961.0,93.0,4.1,26.0,764.0,795.14,604.34
2016,2,11,13,45,953.5,93.0,4.05,26.0,746.0,794.94,604.44
2016,2,11,14,0,946.0,93.0,4.0,26.0,728.0,791.26,602.29
2016,2,11,14,15,937.5,91.5,3.85,25.5,702.0,781.87,597.04
2016,2,11,14,30,929.0,90.0,3.7,25.0,676.0,769.15,589.56
2016,2,11,14,45,915.5,89.0,3.6,25.0,641.5,750.23,576.84
2016,2,11,15,0,902.0,88.0,3.5,25.0,607.0,728.38,562.12
2016,2,11,15,15,885.5,85.5,3.25,24.5,566.5,703.39,545.65
2016,2,11,15,30,869.0,83.0,3.0,24.0,526.0,672.77,524.28
2016,2,11,15,45,843.0,80.5,2.75,24.0,479.0,633.89,495.19
2016,2,11,16,0,817.0,78.0,2.5,24.0,432.0,593.54,464.58
2016,2,11,16,15,784.0,74.0,2.35,22.5,381.0,546.33,431.14
2016,2,11,16,30,751.0,70.0,2.2,21.0,330.0,498.75,396.09
2016,2,11,16,45,699.5,64.5,2.1,20.0,276.5,442.49,352.22
2016,2,11,17,0,648.0,59.0,2.0,19.0,223.0,386.09,306.5
2016,2,11,17,15,569.0,51.0,2.1,18.0,170.0,317.41,249.63
2016,2,11,17,30,490.0,43.0,2.2,17.0,117.0,254.05,194.86
2016,2,11,17,45,350.0,30.5,2.3,16.5,72.5,171.15,121.61
2016,2,11,18,0,210.0,18.0,2.4,16.0,28.0,91.69,0.0
