Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,99.5,23.0,3.25,16.5,34.0,19.3,3.87
2016,3,3,7,30,199.0,46.0,3.5,17.0,68.0,35.68,24.58
2016,3,3,7,45,351.5,55.5,3.8,18.0,122.0,41.52,30.49
2016,3,3,8,0,504.0,65.0,4.1,19.0,176.0,47.05,35.61
2016,3,3,8,15,570.5,73.0,4.35,19.5,231.5,70.89,41.48
2016,3,3,8,30,637.0,81.0,4.6,20.0,287.0,117.26,66.62
2016,3,3,8,45,713.0,79.0,4.9,20.5,348.0,163.58,98.75
2016,3,3,9,0,789.0,77.0,5.2,21.0,409.0,220.66,144.27
2016,3,3,9,15,817.5,80.5,5.55,21.5,462.0,274.69,191.46
2016,3,3,9,30,846.0,84.0,5.9,22.0,515.0,330.73,240.75
2016,3,3,9,45,873.5,84.0,6.3,22.5,564.5,388.45,291.05
2016,3,3,10,0,901.0,84.0,6.7,23.0,614.0,443.69,338.65
2016,3,3,10,15,915.0,86.0,6.8,23.0,656.5,495.44,383.1
2016,3,3,10,30,929.0,88.0,6.9,23.0,699.0,546.48,426.0
2016,3,3,10,45,941.0,89.0,7.0,23.5,734.0,594.56,464.81
2016,3,3,11,0,953.0,90.0,7.1,24.0,769.0,641.24,501.6
2016,3,3,11,15,960.5,91.0,7.05,24.0,796.0,683.5,534.93
2016,3,3,11,30,968.0,92.0,7.0,24.0,823.0,723.55,565.97
2016,3,3,11,45,975.5,91.5,7.0,24.5,842.0,759.75,591.57
2016,3,3,12,0,983.0,91.0,7.0,25.0,861.0,793.34,614.37
2016,3,3,12,15,985.0,91.0,6.9,25.0,870.0,820.54,633.34
2016,3,3,12,30,987.0,91.0,6.8,25.0,879.0,844.52,649.98
2016,3,3,12,45,990.5,89.5,6.75,25.0,880.0,864.84,664.21
2016,3,3,13,0,994.0,88.0,6.7,25.0,881.0,881.75,676.09
2016,3,3,13,15,992.5,87.5,6.6,25.0,871.5,892.13,683.22
2016,3,3,13,30,991.0,87.0,6.5,25.0,862.0,898.86,687.88
2016,3,3,13,45,989.5,84.5,6.45,25.0,844.5,899.81,688.83
2016,3,3,14,0,988.0,82.0,6.4,25.0,827.0,897.05,687.32
2016,3,3,14,15,981.5,81.5,6.3,25.0,800.0,888.64,681.74
2016,3,3,14,30,975.0,81.0,6.2,25.0,773.0,876.67,673.8
2016,3,3,14,45,961.0,81.5,6.1,25.0,737.5,856.37,660.05
2016,3,3,15,0,947.0,82.0,6.0,25.0,702.0,832.97,644.2
2016,3,3,15,15,934.0,80.5,5.85,24.5,660.0,805.24,626.33
2016,3,3,15,30,921.0,79.0,5.7,24.0,618.0,774.77,606.41
2016,3,3,15,45,904.0,76.0,5.55,24.0,570.0,737.23,580.01
2016,3,3,16,0,887.0,73.0,5.4,24.0,522.0,697.61,551.95
2016,3,3,16,15,862.0,70.0,5.0,23.0,468.5,650.95,519.24
2016,3,3,16,30,837.0,67.0,4.6,22.0,415.0,607.08,486.35
2016,3,3,16,45,800.0,62.5,4.25,21.5,358.5,549.96,441.76
2016,3,3,17,0,763.0,58.0,3.9,21.0,302.0,493.48,396.62
2016,3,3,17,15,705.0,52.5,3.5,19.5,244.5,426.34,342.7
2016,3,3,17,30,647.0,47.0,3.1,18.0,187.0,362.5,289.03
2016,3,3,17,45,545.5,39.0,2.75,17.0,132.5,281.8,219.59
2016,3,3,18,0,444.0,31.0,2.4,16.0,78.0,213.66,157.3
2016,3,3,18,15,222.0,15.5,2.4,15.5,39.0,98.23,21.39
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,224.0,17.0,1.2,9.0,43.5,12.51,1.91
2016,3,4,7,30,448.0,34.0,1.2,10.0,87.0,25.54,16.72
2016,3,4,7,45,549.5,42.5,1.3,11.0,142.5,30.19,21.42
2016,3,4,8,0,651.0,51.0,1.4,12.0,198.0,37.95,28.59
2016,3,4,8,15,708.5,57.0,1.6,13.0,256.5,68.1,35.69
2016,3,4,8,30,766.0,63.0,1.8,14.0,315.0,119.81,64.5
2016,3,4,8,45,802.0,67.5,2.0,15.0,372.0,173.03,104.5
2016,3,4,9,0,838.0,72.0,2.2,16.0,429.0,229.61,151.91
2016,3,4,9,15,863.0,75.5,2.3,16.5,482.5,285.51,201.21
2016,3,4,9,30,888.0,79.0,2.4,17.0,536.0,346.68,254.74
2016,3,4,9,45,903.0,82.5,2.55,18.0,583.5,401.6,302.24
2016,3,4,10,0,918.0,86.0,2.7,19.0,631.0,456.41,348.27
2016,3,4,10,15,930.5,88.0,2.6,19.0,672.5,508.36,391.55
2016,3,4,10,30,943.0,90.0,2.5,19.0,714.0,559.42,432.79
2016,3,4,10,45,948.5,93.5,2.4,19.5,747.5,606.93,469.17
2016,3,4,11,0,954.0,97.0,2.3,20.0,781.0,652.51,502.85
2016,3,4,11,15,960.0,98.0,2.25,20.5,807.0,693.94,532.75
2016,3,4,11,30,966.0,99.0,2.2,21.0,833.0,733.05,560.14
2016,3,4,11,45,964.5,102.5,2.2,21.5,849.0,766.89,582.48
2016,3,4,12,0,963.0,106.0,2.2,22.0,865.0,797.66,601.86
2016,3,4,12,15,964.5,106.5,2.2,22.0,873.5,824.58,619.69
2016,3,4,12,30,966.0,107.0,2.2,22.0,882.0,848.34,635.4
2016,3,4,12,45,964.5,107.5,2.2,22.5,881.0,866.48,646.12
2016,3,4,13,0,963.0,108.0,2.2,23.0,880.0,881.18,654.62
2016,3,4,13,15,960.0,107.5,2.2,23.0,870.0,890.15,660.7
2016,3,4,13,30,957.0,107.0,2.2,23.0,860.0,895.55,664.58
2016,3,4,13,45,756.0,188.0,2.25,23.0,775.0,823.55,616.96
2016,3,4,14,0,555.0,269.0,2.3,23.0,690.0,741.67,558.01
2016,3,4,14,15,743.0,185.5,2.35,23.0,728.5,812.32,612.81
2016,3,4,14,30,931.0,102.0,2.4,23.0,767.0,867.16,650.92
2016,3,4,14,45,919.5,100.5,2.45,23.0,731.5,847.28,638.4
2016,3,4,15,0,908.0,99.0,2.5,23.0,696.0,824.34,624.48
2016,3,4,15,15,893.5,96.5,2.5,23.0,654.0,795.14,605.87
2016,3,4,15,30,879.0,94.0,2.5,23.0,612.0,767.39,588.23
2016,3,4,15,45,641.0,143.5,2.5,23.0,505.5,632.05,491.19
2016,3,4,16,0,403.0,193.0,2.5,23.0,399.0,501.41,392.24
2016,3,4,16,15,591.5,137.0,2.2,22.0,403.5,555.95,438.14
2016,3,4,16,30,780.0,81.0,1.9,21.0,408.0,590.08,466.37
2016,3,4,16,45,739.5,75.5,1.65,20.5,352.0,531.7,421.37
2016,3,4,17,0,699.0,70.0,1.4,20.0,296.0,476.95,378.37
2016,3,4,17,15,637.0,63.0,1.45,19.0,239.0,408.77,325.33
2016,3,4,17,30,575.0,56.0,1.5,18.0,182.0,344.47,272.76
2016,3,4,17,45,473.5,45.5,1.55,17.0,129.0,264.26,205.48
2016,3,4,18,0,372.0,35.0,1.6,16.0,76.0,193.01,142.61
2016,3,4,18,15,186.0,17.5,1.65,15.5,38.0,90.51,26.96
2016,3,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,115.5,21.0,1.15,11.5,35.0,16.16,5.13
2016,3,5,7,30,231.0,42.0,1.2,12.0,70.0,32.05,22.3
2016,3,5,7,45,296.0,60.0,1.3,13.0,115.5,44.77,34.18
2016,3,5,8,0,361.0,78.0,1.4,14.0,161.0,56.82,45.13
2016,3,5,8,15,400.0,95.0,1.45,15.0,209.5,87.44,58.22
2016,3,5,8,30,439.0,112.0,1.5,16.0,258.0,130.17,85.56
2016,3,5,8,45,479.5,121.0,1.6,17.0,306.0,170.71,115.53
2016,3,5,9,0,520.0,130.0,1.7,18.0,354.0,215.29,151.29
2016,3,5,9,15,666.0,112.5,1.7,18.5,435.0,267.45,191.3
2016,3,5,9,30,812.0,95.0,1.7,19.0,516.0,337.39,246.89
2016,3,5,9,45,831.5,98.5,1.7,19.5,563.5,390.4,291.9
2016,3,5,10,0,851.0,102.0,1.7,20.0,611.0,443.95,336.15
2016,3,5,10,15,865.5,105.0,1.8,20.5,652.0,495.0,377.55
2016,3,5,10,30,880.0,108.0,1.9,21.0,693.0,545.57,417.36
2016,3,5,10,45,889.5,110.0,2.0,21.5,726.5,593.8,454.31
2016,3,5,11,0,899.0,112.0,2.1,22.0,760.0,638.11,487.5
2016,3,5,11,15,906.0,113.5,2.25,22.5,786.0,678.69,517.53
2016,3,5,11,30,913.0,115.0,2.4,23.0,812.0,717.2,545.47
2016,3,5,11,45,916.0,116.5,2.55,23.5,829.0,750.66,568.96
2016,3,5,12,0,919.0,118.0,2.7,24.0,846.0,781.45,589.39
2016,3,5,12,15,921.0,118.5,2.8,24.0,854.5,807.71,607.55
2016,3,5,12,30,923.0,119.0,2.9,24.0,863.0,830.98,623.74
2016,3,5,12,45,920.5,120.0,3.05,24.5,862.0,848.1,634.88
2016,3,5,13,0,918.0,121.0,3.2,25.0,861.0,861.9,643.88
2016,3,5,13,15,915.0,121.0,3.25,25.0,851.0,870.94,650.44
2016,3,5,13,30,912.0,121.0,3.3,25.0,841.0,876.59,654.87
2016,3,5,13,45,902.0,122.0,3.4,25.0,821.5,874.08,654.21
2016,3,5,14,0,892.0,123.0,3.5,25.0,802.0,868.21,651.44
2016,3,5,14,15,774.5,167.0,3.5,25.0,742.0,821.74,620.29
2016,3,5,14,30,657.0,211.0,3.5,25.0,682.0,768.16,582.69
2016,3,5,14,45,734.5,172.0,3.55,25.0,676.0,784.64,597.32
2016,3,5,15,0,812.0,133.0,3.6,25.0,670.0,792.5,604.17
2016,3,5,15,15,795.0,129.5,3.55,24.5,628.5,762.2,585.02
2016,3,5,15,30,778.0,126.0,3.5,24.0,587.0,732.37,566.31
2016,3,5,15,45,752.5,122.5,3.5,24.0,539.0,691.94,538.67
2016,3,5,16,0,727.0,119.0,3.5,24.0,491.0,650.27,508.94
2016,3,5,16,15,695.0,113.0,3.15,23.0,439.5,600.61,473.5
2016,3,5,16,30,663.0,107.0,2.8,22.0,388.0,550.79,437.06
2016,3,5,16,45,615.0,100.0,2.5,21.5,333.0,490.62,390.97
2016,3,5,17,0,567.0,93.0,2.2,21.0,278.0,432.25,345.06
2016,3,5,17,15,502.5,82.5,2.05,20.0,223.5,363.99,290.92
2016,3,5,17,30,438.0,72.0,1.9,19.0,169.0,299.0,237.45
2016,3,5,17,45,337.5,57.0,1.8,18.0,119.0,220.92,172.08
2016,3,5,18,0,237.0,42.0,1.7,17.0,69.0,152.27,112.76
2016,3,5,18,15,118.5,21.0,1.7,16.5,34.5,72.97,25.93
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,12.0,3.2,13.5,12.0,11.57,2.58
2016,3,6,7,30,0.0,24.0,3.3,14.0,24.0,23.16,14.45
2016,3,6,7,45,0.0,40.0,3.45,14.5,40.0,38.64,28.57
2016,3,6,8,0,0.0,56.0,3.6,15.0,56.0,53.67,42.17
2016,3,6,8,15,0.0,72.5,3.9,15.5,72.5,69.0,52.97
2016,3,6,8,30,0.0,89.0,4.2,16.0,89.0,84.46,65.81
2016,3,6,8,45,269.5,116.0,4.5,16.5,233.0,140.67,100.63
2016,3,6,9,0,539.0,143.0,4.8,17.0,377.0,232.67,166.57
2016,3,6,9,15,317.5,187.5,4.95,17.5,330.0,246.77,187.65
2016,3,6,9,30,96.0,232.0,5.1,18.0,283.0,240.5,188.89
2016,3,6,9,45,48.0,176.5,5.25,18.5,202.0,182.19,142.79
2016,3,6,10,0,0.0,121.0,5.4,19.0,121.0,116.46,89.77
2016,3,6,10,15,0.0,130.0,5.5,19.0,130.0,125.11,96.58
2016,3,6,10,30,0.0,139.0,5.6,19.0,139.0,133.79,103.34
2016,3,6,10,45,0.5,150.5,5.75,19.5,151.0,145.14,112.03
2016,3,6,11,0,1.0,162.0,5.9,20.0,163.0,156.57,120.74
2016,3,6,11,15,2.0,167.0,6.0,20.5,169.0,162.2,124.82
2016,3,6,11,30,3.0,172.0,6.1,21.0,175.0,167.91,128.98
2016,3,6,11,45,5.0,187.0,6.25,21.5,191.5,183.98,141.32
2016,3,6,12,0,7.0,202.0,6.4,22.0,208.0,200.23,153.74
2016,3,6,12,15,7.5,204.0,6.45,22.0,210.5,202.99,155.83
2016,3,6,12,30,8.0,206.0,6.5,22.0,213.0,205.74,157.97
2016,3,6,12,45,8.0,206.0,6.55,22.5,213.0,206.15,157.99
2016,3,6,13,0,8.0,206.0,6.6,23.0,213.0,206.53,158.02
2016,3,6,13,15,32.0,282.0,6.55,23.0,308.0,304.44,234.52
2016,3,6,13,30,56.0,358.0,6.5,23.0,403.0,402.3,309.59
2016,3,6,13,45,55.0,351.0,6.45,23.5,394.5,396.53,304.65
2016,3,6,14,0,54.0,344.0,6.4,24.0,386.0,390.49,299.78
2016,3,6,14,15,27.0,247.5,6.3,24.0,268.5,270.25,207.74
2016,3,6,14,30,0.0,151.0,6.2,24.0,151.0,147.12,111.39
2016,3,6,14,45,26.0,220.5,6.1,24.0,238.0,243.19,187.75
2016,3,6,15,0,52.0,290.0,6.0,24.0,325.0,338.28,261.98
2016,3,6,15,15,208.5,269.0,5.8,23.5,395.0,445.34,349.53
2016,3,6,15,30,365.0,248.0,5.6,23.0,465.0,545.63,430.21
2016,3,6,15,45,526.0,182.0,5.45,23.0,468.0,591.34,468.87
2016,3,6,16,0,687.0,116.0,5.3,23.0,471.0,621.44,495.31
2016,3,6,16,15,437.5,149.0,5.1,22.5,366.5,467.6,374.63
2016,3,6,16,30,188.0,182.0,4.9,22.0,262.0,318.92,255.11
2016,3,6,16,45,170.0,160.0,4.75,22.0,225.0,278.88,223.59
2016,3,6,17,0,152.0,138.0,4.6,22.0,188.0,239.65,191.92
2016,3,6,17,15,132.0,114.0,4.45,21.5,151.5,197.9,157.89
2016,3,6,17,30,112.0,90.0,4.3,21.0,115.0,157.28,124.0
2016,3,6,17,45,79.0,66.0,4.2,20.5,81.0,112.35,85.97
2016,3,6,18,0,46.0,42.0,4.1,20.0,47.0,69.49,49.35
2016,3,6,18,15,23.0,21.0,4.25,19.5,23.5,33.35,10.92
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.48,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.96,0.0
2016,3,7,7,45,0.0,1.5,4.9,17.5,1.5,1.44,0.0
2016,3,7,8,0,0.0,2.0,5.1,18.0,2.0,1.93,0.0
2016,3,7,8,15,0.0,3.0,5.45,18.5,3.0,2.89,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.86,0.0
2016,3,7,8,45,0.0,34.5,6.2,19.5,34.5,33.31,22.24
2016,3,7,9,0,0.0,65.0,6.6,20.0,65.0,62.83,46.57
2016,3,7,9,15,8.5,129.0,6.7,20.0,133.5,125.06,97.16
2016,3,7,9,30,17.0,193.0,6.8,20.0,202.0,186.54,146.43
2016,3,7,9,45,14.0,199.5,6.95,20.5,207.5,193.39,151.31
2016,3,7,10,0,11.0,206.0,7.1,21.0,213.0,199.74,155.77
2016,3,7,10,15,5.5,181.5,7.0,21.0,185.0,175.89,136.45
2016,3,7,10,30,0.0,157.0,6.9,21.0,157.0,150.79,116.13
2016,3,7,10,45,3.0,175.0,6.8,21.5,177.0,169.71,130.74
2016,3,7,11,0,6.0,193.0,6.7,22.0,197.0,188.95,145.47
2016,3,7,11,15,13.0,238.5,6.6,22.0,248.5,237.04,183.03
2016,3,7,11,30,20.0,284.0,6.5,22.0,300.0,285.82,220.72
2016,3,7,11,45,49.5,334.0,6.4,22.0,374.0,354.78,274.12
2016,3,7,12,0,79.0,384.0,6.3,22.0,448.0,427.09,329.36
2016,3,7,12,15,79.0,388.5,6.25,22.0,452.5,435.63,335.54
2016,3,7,12,30,79.0,393.0,6.2,22.0,457.0,443.94,341.7
2016,3,7,12,45,72.0,387.5,6.2,22.0,446.5,436.66,336.07
2016,3,7,13,0,65.0,382.0,6.2,22.0,436.0,428.76,330.04
2016,3,7,13,15,42.0,335.0,6.2,22.0,369.5,365.68,281.85
2016,3,7,13,30,19.0,288.0,6.2,22.0,303.0,297.23,229.05
2016,3,7,13,45,18.0,280.5,6.2,22.0,294.5,289.69,223.51
2016,3,7,14,0,17.0,273.0,6.2,22.0,286.0,282.04,217.82
2016,3,7,14,15,8.5,147.0,6.3,22.0,153.5,150.1,114.8
2016,3,7,14,30,0.0,21.0,6.4,22.0,21.0,20.31,10.8
2016,3,7,14,45,0.0,23.5,6.5,22.5,23.5,22.72,12.77
2016,3,7,15,0,0.0,26.0,6.6,23.0,26.0,25.13,14.73
2016,3,7,15,15,10.5,125.0,6.5,22.5,131.5,129.85,99.6
2016,3,7,15,30,21.0,224.0,6.4,22.0,237.0,238.95,186.98
2016,3,7,15,45,10.5,116.0,6.3,22.0,122.5,120.68,92.8
2016,3,7,16,0,0.0,8.0,6.2,22.0,8.0,7.72,0.69
2016,3,7,16,15,0.0,34.0,5.95,21.5,34.0,32.84,21.49
2016,3,7,16,30,0.0,60.0,5.7,21.0,60.0,57.99,42.42
2016,3,7,16,45,0.0,51.0,5.5,20.5,51.0,49.27,35.41
2016,3,7,17,0,0.0,42.0,5.3,20.0,42.0,40.56,28.31
2016,3,7,17,15,0.0,33.5,5.2,19.5,33.5,32.34,21.51
2016,3,7,17,30,0.0,25.0,5.1,19.0,25.0,24.12,14.58
2016,3,7,17,45,0.0,17.5,5.0,19.0,17.5,16.88,8.36
2016,3,7,18,0,0.0,10.0,4.9,19.0,10.0,9.64,2.12
2016,3,7,18,15,0.0,5.0,4.9,19.0,5.0,4.82,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.5,4.3,19.0,0.5,0.0,0.0
2016,3,8,7,0,0.0,1.0,4.4,19.0,1.0,0.98,0.0
2016,3,8,7,15,0.0,4.5,4.45,19.0,4.5,4.33,0.0
2016,3,8,7,30,0.0,8.0,4.5,19.0,8.0,7.71,0.95
2016,3,8,7,45,0.0,13.5,4.6,19.5,13.5,13.01,5.71
2016,3,8,8,0,0.0,19.0,4.7,20.0,19.0,18.32,10.44
2016,3,8,8,15,0.0,24.5,4.8,20.0,24.5,23.64,14.19
2016,3,8,8,30,0.0,30.0,4.9,20.0,30.0,28.96,18.62
2016,3,8,8,45,0.0,49.5,5.05,20.5,49.5,47.82,34.18
2016,3,8,9,0,0.0,69.0,5.2,21.0,69.0,66.7,49.54
2016,3,8,9,15,141.5,149.0,5.3,21.5,224.5,173.37,131.79
2016,3,8,9,30,283.0,229.0,5.4,22.0,380.0,292.97,223.99
2016,3,8,9,45,311.0,246.0,5.5,22.5,425.0,335.47,257.67
2016,3,8,10,0,339.0,263.0,5.6,23.0,470.0,380.37,293.04
2016,3,8,10,15,301.5,291.0,5.45,23.5,484.0,405.99,312.9
2016,3,8,10,30,264.0,319.0,5.3,24.0,498.0,427.9,329.07
2016,3,8,10,45,333.5,319.0,5.2,24.5,556.5,481.56,369.61
2016,3,8,11,0,403.0,319.0,5.1,25.0,615.0,540.0,413.17
2016,3,8,11,15,640.0,219.0,4.9,25.0,707.5,616.61,473.73
2016,3,8,11,30,877.0,119.0,4.7,25.0,800.0,708.35,544.49
2016,3,8,11,45,580.5,256.5,4.55,25.0,711.0,657.56,501.38
2016,3,8,12,0,284.0,394.0,4.4,25.0,622.0,588.68,444.39
2016,3,8,12,15,243.5,405.0,4.15,25.0,602.5,578.09,435.71
2016,3,8,12,30,203.0,416.0,3.9,25.0,583.0,565.44,425.16
2016,3,8,12,45,111.0,355.0,3.7,25.0,446.5,439.06,331.62
2016,3,8,13,0,19.0,294.0,3.5,25.0,310.0,301.57,227.49
2016,3,8,13,15,438.0,216.0,3.3,25.0,567.5,585.87,449.74
2016,3,8,13,30,857.0,138.0,3.1,25.0,825.0,861.83,645.46
2016,3,8,13,45,850.5,137.0,2.95,25.0,806.5,860.22,641.73
2016,3,8,14,0,844.0,136.0,2.8,25.0,788.0,855.37,638.11
2016,3,8,14,15,836.0,134.5,2.7,25.0,762.0,845.56,631.6
2016,3,8,14,30,828.0,133.0,2.6,25.0,736.0,832.66,623.16
2016,3,8,14,45,796.0,140.0,2.55,25.0,698.0,806.21,605.92
2016,3,8,15,0,764.0,147.0,2.5,25.0,660.0,780.44,589.26
2016,3,8,15,15,746.5,143.5,2.45,25.0,619.0,750.56,569.73
2016,3,8,15,30,729.0,140.0,2.4,25.0,578.0,718.64,548.73
2016,3,8,15,45,705.5,135.0,2.4,25.0,532.0,678.88,521.64
2016,3,8,16,0,682.0,130.0,2.4,25.0,486.0,637.9,493.09
2016,3,8,16,15,650.0,123.5,2.2,24.5,435.0,588.65,457.95
2016,3,8,16,30,618.0,117.0,2.0,24.0,384.0,539.36,422.04
2016,3,8,16,45,575.0,108.5,1.85,24.0,331.0,481.6,378.3
2016,3,8,17,0,532.0,100.0,1.7,24.0,278.0,425.37,334.65
2016,3,8,17,15,467.5,89.0,1.6,23.0,224.5,355.73,280.69
2016,3,8,17,30,403.0,78.0,1.5,22.0,171.0,293.23,230.33
2016,3,8,17,45,313.5,62.0,1.45,21.0,122.0,219.4,169.55
2016,3,8,18,0,224.0,46.0,1.4,20.0,73.0,153.94,113.99
2016,3,8,18,15,112.0,23.0,1.55,20.0,36.5,75.78,37.47
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.0,4.2,18.0,1.0,0.96,0.0
2016,3,9,7,30,0.0,2.0,4.2,18.0,2.0,1.93,0.0
2016,3,9,7,45,0.0,4.0,4.25,18.5,4.0,3.85,0.0
2016,3,9,8,0,0.0,6.0,4.3,19.0,6.0,5.78,0.0
2016,3,9,8,15,0.0,7.5,4.3,19.0,7.5,7.23,0.44
2016,3,9,8,30,0.0,9.0,4.3,19.0,9.0,8.68,1.65
2016,3,9,8,45,0.0,19.5,4.35,19.5,19.5,18.82,10.12
2016,3,9,9,0,0.0,30.0,4.4,20.0,30.0,28.97,18.49
2016,3,9,9,15,0.0,34.0,4.35,20.0,34.0,32.84,21.61
2016,3,9,9,30,0.0,38.0,4.3,20.0,38.0,36.72,24.72
2016,3,9,9,45,0.0,32.5,4.25,20.5,32.5,31.4,20.21
2016,3,9,10,0,0.0,27.0,4.2,21.0,27.0,26.09,15.75
2016,3,9,10,15,0.0,34.0,4.0,21.0,34.0,32.87,21.23
2016,3,9,10,30,0.0,41.0,3.8,21.0,41.0,39.65,26.69
2016,3,9,10,45,0.0,39.0,3.65,21.5,39.0,37.72,25.0
2016,3,9,11,0,0.0,37.0,3.5,22.0,37.0,35.8,23.34
2016,3,9,11,15,0.0,58.0,3.55,21.5,58.0,56.14,39.75
2016,3,9,11,30,0.0,79.0,3.6,21.0,79.0,76.51,56.12
2016,3,9,11,45,0.0,99.5,3.65,21.0,99.5,96.36,71.89
2016,3,9,12,0,0.0,120.0,3.7,21.0,120.0,116.18,87.55
2016,3,9,12,15,7.5,197.0,3.85,21.0,203.5,196.36,150.71
2016,3,9,12,30,15.0,274.0,4.0,21.0,287.0,277.23,213.19
2016,3,9,12,45,15.5,277.5,4.15,21.0,291.0,281.86,216.62
2016,3,9,13,0,16.0,281.0,4.3,21.0,295.0,286.48,220.3
2016,3,9,13,15,9.0,216.5,4.3,21.0,224.5,218.11,167.53
2016,3,9,13,30,2.0,152.0,4.3,21.0,154.0,149.35,113.75
2016,3,9,13,45,1.0,145.5,4.3,21.0,146.5,142.24,108.28
2016,3,9,14,0,0.0,139.0,4.3,21.0,139.0,135.1,102.72
2016,3,9,14,15,3.5,170.5,4.2,21.0,173.0,169.18,129.89
2016,3,9,14,30,7.0,202.0,4.1,21.0,207.0,203.65,157.19
2016,3,9,14,45,3.5,133.0,4.1,21.0,135.5,132.27,101.01
2016,3,9,15,0,0.0,64.0,4.1,21.0,64.0,61.92,44.72
2016,3,9,15,15,0.0,63.5,3.95,21.0,63.5,61.43,44.47
2016,3,9,15,30,0.0,63.0,3.8,21.0,63.0,60.93,44.19
2016,3,9,15,45,0.0,67.0,3.65,21.0,67.0,64.79,47.48
2016,3,9,16,0,0.0,71.0,3.5,21.0,71.0,68.66,50.8
2016,3,9,16,15,0.0,95.5,3.3,20.5,95.5,92.8,70.83
2016,3,9,16,30,0.0,120.0,3.1,20.0,120.0,118.46,92.16
2016,3,9,16,45,0.0,103.5,2.9,19.5,103.5,102.06,79.15
2016,3,9,17,0,0.0,87.0,2.7,19.0,87.0,85.6,65.92
2016,3,9,17,15,0.0,70.5,2.6,18.5,70.5,69.09,52.37
2016,3,9,17,30,0.0,54.0,2.5,18.0,54.0,52.49,38.47
2016,3,9,17,45,0.0,38.5,2.4,18.0,38.5,37.18,25.35
2016,3,9,18,0,0.0,23.0,2.3,18.0,23.0,22.2,12.42
2016,3,9,18,15,0.0,11.5,2.55,17.5,11.5,11.09,1.35
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,13.0,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,13.0,1.0,0.98,0.0
2016,3,10,7,15,0.0,4.0,4.05,13.0,4.0,3.85,0.0
2016,3,10,7,30,0.0,7.0,4.0,13.0,7.0,6.74,0.28
2016,3,10,7,45,0.0,10.5,4.0,13.5,10.5,10.12,3.4
2016,3,10,8,0,0.0,14.0,4.0,14.0,14.0,13.5,6.48
2016,3,10,8,15,0.0,18.0,4.05,14.5,18.0,17.36,9.23
2016,3,10,8,30,0.0,22.0,4.1,15.0,22.0,21.23,12.48
2016,3,10,8,45,0.0,46.5,4.2,15.5,46.5,44.92,32.46
2016,3,10,9,0,0.0,71.0,4.3,16.0,71.0,68.64,52.15
2016,3,10,9,15,0.0,51.0,4.45,16.0,51.0,49.28,35.78
2016,3,10,9,30,0.0,31.0,4.6,16.0,31.0,29.95,19.49
2016,3,10,9,45,0.0,68.0,4.75,16.5,68.0,65.77,49.13
2016,3,10,10,0,0.0,105.0,4.9,17.0,105.0,101.41,78.12
2016,3,10,10,15,29.0,205.5,5.1,17.0,225.5,207.12,163.5
2016,3,10,10,30,58.0,306.0,5.3,17.0,346.0,315.42,249.11
2016,3,10,10,45,29.0,162.5,5.5,17.0,182.5,171.64,134.64
2016,3,10,11,0,0.0,19.0,5.7,17.0,19.0,18.38,9.5
2016,3,10,11,15,0.0,20.0,5.8,17.0,20.0,19.35,10.29
2016,3,10,11,30,0.0,21.0,5.9,17.0,21.0,20.32,11.07
2016,3,10,11,45,5.5,128.5,6.05,17.5,133.0,128.26,98.9
2016,3,10,12,0,11.0,236.0,6.2,18.0,245.0,236.05,184.45
2016,3,10,12,15,5.5,169.0,6.15,18.0,173.5,167.82,130.06
2016,3,10,12,30,0.0,102.0,6.1,18.0,102.0,98.84,74.63
2016,3,10,12,45,0.0,112.0,6.05,18.0,112.0,108.56,82.49
2016,3,10,13,0,0.0,122.0,6.0,18.0,122.0,118.3,90.33
2016,3,10,13,15,0.0,108.0,5.95,18.0,108.0,104.71,79.42
2016,3,10,13,30,0.0,94.0,5.9,18.0,94.0,91.1,68.49
2016,3,10,13,45,10.0,191.0,5.85,18.0,199.0,194.54,151.84
2016,3,10,14,0,20.0,288.0,5.8,18.0,304.0,299.75,234.98
2016,3,10,14,15,21.0,283.0,5.7,18.0,299.5,296.26,232.37
2016,3,10,14,30,22.0,278.0,5.6,18.0,295.0,292.72,229.95
2016,3,10,14,45,11.0,217.0,5.6,18.0,226.0,222.38,174.54
2016,3,10,15,0,0.0,156.0,5.6,18.0,157.0,152.43,118.63
2016,3,10,15,15,0.0,123.5,5.5,17.5,124.0,120.18,93.08
2016,3,10,15,30,0.0,91.0,5.4,17.0,91.0,88.07,67.24
2016,3,10,15,45,0.0,76.0,5.3,17.0,76.0,73.51,55.46
2016,3,10,16,0,0.0,61.0,5.2,17.0,61.0,58.97,43.59
2016,3,10,16,15,0.0,45.5,4.95,17.0,45.5,43.96,31.23
2016,3,10,16,30,0.0,30.0,4.7,17.0,30.0,28.97,18.77
2016,3,10,16,45,0.0,26.0,4.45,17.0,26.0,25.09,15.58
2016,3,10,17,0,0.0,22.0,4.2,17.0,22.0,21.23,12.36
2016,3,10,17,15,0.0,18.0,4.05,16.5,18.0,17.36,9.12
2016,3,10,17,30,0.0,14.0,3.9,16.0,14.0,13.5,5.82
2016,3,10,17,45,0.0,10.0,3.75,16.0,10.0,9.64,2.46
2016,3,10,18,0,0.0,6.0,3.6,16.0,6.0,5.78,0.0
2016,3,10,18,15,0.0,3.0,3.6,15.5,3.0,2.89,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,2.15,14.0,2.5,0.0,0.0
2016,3,11,7,0,0.0,5.0,2.0,14.0,5.0,4.82,0.0
2016,3,11,7,15,0.0,16.5,1.95,14.0,16.5,15.92,7.53
2016,3,11,7,30,0.0,28.0,1.9,14.0,28.0,27.03,18.12
2016,3,11,7,45,0.0,43.0,1.85,14.5,43.0,41.54,31.33
2016,3,11,8,0,0.0,58.0,1.8,15.0,58.0,55.8,41.88
2016,3,11,8,15,0.0,74.0,1.85,15.0,74.0,70.73,54.53
2016,3,11,8,30,0.0,90.0,1.9,15.0,90.0,85.75,67.04
2016,3,11,8,45,0.0,107.5,1.95,15.5,107.5,102.17,80.36
2016,3,11,9,0,0.0,125.0,2.0,16.0,125.0,118.66,93.51
2016,3,11,9,15,0.0,73.5,2.15,16.0,73.5,71.07,53.89
2016,3,11,9,30,0.0,22.0,2.3,16.0,22.0,21.25,12.21
2016,3,11,9,45,0.0,28.5,2.5,16.5,28.5,27.54,17.38
2016,3,11,10,0,0.0,35.0,2.7,17.0,35.0,33.83,22.49
2016,3,11,10,15,0.0,25.5,2.85,17.5,25.5,24.65,14.78
2016,3,11,10,30,0.0,16.0,3.0,18.0,16.0,15.47,7.13
2016,3,11,10,45,0.0,83.5,3.2,18.5,84.0,80.84,60.47
2016,3,11,11,0,0.0,151.0,3.4,19.0,152.0,145.58,112.06
2016,3,11,11,15,0.0,90.0,3.4,19.0,90.5,87.18,65.14
2016,3,11,11,30,0.0,29.0,3.4,19.0,29.0,28.06,17.27
2016,3,11,11,45,6.0,139.5,3.4,19.5,144.5,139.24,106.69
2016,3,11,12,0,12.0,250.0,3.4,20.0,260.0,250.3,193.13
2016,3,11,12,15,9.5,222.5,3.3,20.0,230.5,222.6,171.29
2016,3,11,12,30,7.0,195.0,3.2,20.0,201.0,194.5,149.39
2016,3,11,12,45,143.5,301.5,3.1,20.5,421.0,414.51,321.25
2016,3,11,13,0,280.0,408.0,3.0,21.0,641.0,640.22,486.48
2016,3,11,13,15,144.0,308.0,2.9,21.0,428.0,429.04,329.49
2016,3,11,13,30,8.0,208.0,2.8,21.0,215.0,209.35,159.92
2016,3,11,13,45,4.0,122.0,2.7,21.0,125.5,121.8,92.0
2016,3,11,14,0,0.0,36.0,2.6,21.0,36.0,34.84,22.57
2016,3,11,14,15,112.0,198.5,2.6,21.0,281.0,297.74,233.67
2016,3,11,14,30,224.0,361.0,2.6,21.0,526.0,561.92,431.41
2016,3,11,14,45,117.5,292.5,2.6,21.0,379.0,401.53,310.14
2016,3,11,15,0,11.0,224.0,2.6,21.0,232.0,229.95,177.3
2016,3,11,15,15,78.0,255.0,2.55,20.5,303.5,322.91,252.55
2016,3,11,15,30,145.0,286.0,2.5,20.0,375.0,416.5,326.12
2016,3,11,15,45,74.0,226.5,2.45,20.0,272.0,289.25,227.41
2016,3,11,16,0,3.0,167.0,2.4,20.0,169.0,167.75,130.69
2016,3,11,16,15,1.5,143.5,2.15,19.5,144.5,143.06,111.7
2016,3,11,16,30,0.0,120.0,1.9,19.0,120.0,118.37,92.22
2016,3,11,16,45,0.0,103.5,1.65,19.0,103.5,101.96,79.11
2016,3,11,17,0,0.0,87.0,1.4,19.0,87.0,85.51,65.76
2016,3,11,17,15,0.0,70.5,1.2,18.5,70.5,68.99,52.27
2016,3,11,17,30,0.0,54.0,1.0,18.0,54.0,52.39,38.42
2016,3,11,17,45,0.0,39.0,0.85,17.5,39.0,37.67,25.89
2016,3,11,18,0,0.0,24.0,0.7,17.0,24.0,23.16,13.39
2016,3,11,18,15,0.0,12.0,0.7,16.5,12.0,11.57,2.3
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.5,1.15,12.5,7.5,7.37,0.0
2016,3,12,7,0,0.0,15.0,1.3,13.0,15.0,14.48,0.0
2016,3,12,7,15,72.0,37.0,1.35,13.5,48.0,32.07,21.24
2016,3,12,7,30,144.0,59.0,1.4,14.0,81.0,47.38,36.0
2016,3,12,7,45,196.5,80.0,1.45,14.5,123.5,62.9,50.23
2016,3,12,8,0,249.0,101.0,1.5,15.0,166.0,82.27,61.58
2016,3,12,8,15,288.0,117.5,1.65,15.5,210.0,115.49,81.28
2016,3,12,8,30,327.0,134.0,1.8,16.0,254.0,152.92,108.06
2016,3,12,8,45,277.0,165.5,2.0,16.5,278.0,190.28,140.73
2016,3,12,9,0,227.0,197.0,2.2,17.0,302.0,226.49,172.6
2016,3,12,9,15,246.0,219.0,2.25,17.5,344.5,261.51,200.79
2016,3,12,9,30,265.0,241.0,2.3,18.0,387.0,302.57,233.55
2016,3,12,9,45,294.0,258.0,2.4,18.5,433.0,345.11,267.01
2016,3,12,10,0,323.0,275.0,2.5,19.0,479.0,390.18,302.02
2016,3,12,10,15,324.5,295.0,2.4,19.5,510.0,426.66,329.61
2016,3,12,10,30,326.0,315.0,2.3,20.0,541.0,462.84,356.26
2016,3,12,10,45,380.0,313.0,2.25,20.5,589.0,509.4,390.77
2016,3,12,11,0,434.0,311.0,2.2,21.0,637.0,557.83,426.09
2016,3,12,11,15,346.0,350.5,2.15,21.0,615.5,556.83,423.58
2016,3,12,11,30,258.0,390.0,2.1,21.0,594.0,547.69,415.0
2016,3,12,11,45,309.5,385.5,2.05,21.0,635.5,592.56,448.11
2016,3,12,12,0,361.0,381.0,2.0,21.0,677.0,639.38,481.87
2016,3,12,12,15,422.5,358.5,2.0,21.0,708.5,679.14,511.13
2016,3,12,12,30,484.0,336.0,2.0,21.0,740.0,719.7,540.8
2016,3,12,12,45,701.5,226.0,2.05,21.5,810.5,802.98,603.39
2016,3,12,13,0,919.0,116.0,2.1,22.0,881.0,883.18,657.07
2016,3,12,13,15,916.5,115.5,2.1,22.0,871.0,891.66,662.16
2016,3,12,13,30,914.0,115.0,2.1,22.0,861.0,896.72,665.82
2016,3,12,13,45,909.0,114.0,2.15,22.0,842.0,895.72,666.1
2016,3,12,14,0,904.0,113.0,2.2,22.0,823.0,891.3,664.29
2016,3,12,14,15,897.0,111.5,2.15,22.0,796.5,881.3,657.98
2016,3,12,14,30,890.0,110.0,2.1,22.0,770.0,868.03,649.65
2016,3,12,14,45,880.5,107.5,2.1,22.0,735.5,848.46,637.65
2016,3,12,15,0,871.0,105.0,2.1,22.0,701.0,825.91,623.72
2016,3,12,15,15,581.5,189.5,2.1,22.0,577.0,678.77,520.41
2016,3,12,15,30,292.0,274.0,2.1,22.0,453.0,525.0,404.52
2016,3,12,15,45,178.5,252.0,2.1,22.0,359.0,403.29,313.85
2016,3,12,16,0,65.0,230.0,2.1,22.0,265.0,287.23,223.98
2016,3,12,16,15,65.5,207.5,1.95,21.5,240.0,263.02,206.63
2016,3,12,16,30,66.0,185.0,1.8,21.0,215.0,238.47,188.37
2016,3,12,16,45,382.0,128.0,1.7,20.5,263.5,389.34,312.46
2016,3,12,17,0,698.0,71.0,1.6,20.0,312.0,493.83,394.33
2016,3,12,17,15,642.0,64.5,1.5,19.0,255.5,427.67,341.66
2016,3,12,17,30,586.0,58.0,1.4,18.0,199.0,364.93,290.63
2016,3,12,17,45,500.0,48.0,1.3,17.5,146.0,288.97,226.68
2016,3,12,18,0,414.0,38.0,1.2,17.0,93.0,220.51,166.79
2016,3,12,18,15,253.5,24.0,1.3,16.5,52.5,129.39,80.49
2016,3,12,18,30,93.0,10.0,1.4,16.0,12.0,36.35,0.0
2016,3,12,18,45,46.5,5.0,1.5,16.0,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,69.5,9.0,3.6,12.5,12.0,8.85,0.0
2016,3,13,7,0,139.0,18.0,3.8,13.0,24.0,14.04,0.0
2016,3,13,7,15,286.5,32.5,3.75,13.5,69.5,24.99,15.48
2016,3,13,7,30,434.0,47.0,3.7,14.0,115.0,35.12,25.29
2016,3,13,7,45,539.0,54.5,3.7,15.0,174.0,38.27,28.4
2016,3,13,8,0,644.0,62.0,3.7,16.0,233.0,54.38,31.71
2016,3,13,8,15,698.0,68.0,3.8,17.0,292.0,101.79,53.87
2016,3,13,8,30,752.0,74.0,3.9,18.0,351.0,158.37,93.62
2016,3,13,8,45,798.5,75.5,4.0,19.0,411.0,211.6,136.47
2016,3,13,9,0,845.0,77.0,4.1,20.0,471.0,269.36,185.57
2016,3,13,9,15,868.0,80.5,4.25,20.5,524.5,326.06,235.6
2016,3,13,9,30,891.0,84.0,4.4,21.0,578.0,387.8,289.03
2016,3,13,9,45,909.0,86.0,4.6,22.0,626.0,443.26,336.08
2016,3,13,10,0,927.0,88.0,4.8,23.0,674.0,498.84,381.85
2016,3,13,10,15,938.0,90.0,4.95,23.0,715.0,550.8,425.06
2016,3,13,10,30,949.0,92.0,5.1,23.0,756.0,601.69,466.47
2016,3,13,10,45,955.5,94.0,5.25,23.5,789.0,648.63,503.06
2016,3,13,11,0,962.0,96.0,5.4,24.0,822.0,693.67,537.34
2016,3,13,11,15,967.0,97.0,5.5,24.5,847.5,734.65,567.77
2016,3,13,11,30,972.0,98.0,5.6,25.0,873.0,773.19,594.4
2016,3,13,11,45,974.0,99.5,5.75,25.5,889.0,807.42,617.61
2016,3,13,12,0,976.0,101.0,5.9,26.0,905.0,838.71,638.66
2016,3,13,12,15,976.5,101.0,5.95,26.0,912.5,864.28,656.51
2016,3,13,12,30,977.0,101.0,6.0,26.0,920.0,886.58,672.13
2016,3,13,12,45,974.0,102.0,6.05,26.0,917.5,903.61,684.17
2016,3,13,13,0,971.0,103.0,6.1,26.0,915.0,917.11,693.88
2016,3,13,13,15,967.5,102.5,6.05,26.0,903.5,925.1,699.38
