Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,15,15,824.5,121.0,4.2,27.5,683.0,823.15,620.84
2016,3,23,15,30,810.0,118.0,4.1,27.0,641.0,790.55,600.6
2016,3,23,15,45,792.0,113.5,4.05,27.0,593.0,751.46,574.66
2016,3,23,16,0,774.0,109.0,4.0,27.0,545.0,710.66,547.29
2016,3,23,16,15,747.5,104.5,3.75,26.5,492.5,664.98,516.48
2016,3,23,16,30,721.0,100.0,3.5,26.0,440.0,616.32,481.75
2016,3,23,16,45,685.5,93.5,3.3,25.5,384.5,559.43,440.06
2016,3,23,17,0,650.0,87.0,3.1,25.0,329.0,503.42,397.85
2016,3,23,17,15,596.0,79.0,2.9,24.0,273.0,436.7,346.67
2016,3,23,17,30,542.0,71.0,2.7,23.0,217.0,373.29,296.14
2016,3,23,17,45,454.5,60.5,2.5,22.0,162.5,295.41,232.31
2016,3,23,18,0,367.0,50.0,2.3,21.0,108.0,225.03,172.71
2016,3,23,18,15,183.5,36.5,2.5,20.5,65.5,125.43,89.43
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,25.06,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,11.3,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.5,14.5,5.8,8.5,31.5,11.0,0.0
2016,3,24,7,0,353.0,29.0,6.0,9.0,63.0,21.99,13.01
2016,3,24,7,15,465.5,39.0,6.15,9.0,116.0,28.11,19.5
2016,3,24,7,30,578.0,49.0,6.3,9.0,169.0,33.82,25.06
2016,3,24,7,45,646.0,55.5,6.5,9.5,228.0,47.22,30.08
2016,3,24,8,0,714.0,62.0,6.7,10.0,287.0,95.49,50.8
2016,3,24,8,15,756.5,67.0,6.7,10.5,347.0,146.91,86.79
2016,3,24,8,30,799.0,72.0,6.7,11.0,407.0,202.85,133.37
2016,3,24,8,45,834.0,74.5,6.75,11.5,465.5,259.05,183.77
2016,3,24,9,0,869.0,77.0,6.8,12.0,524.0,322.46,241.19
2016,3,24,9,15,889.5,80.0,6.75,12.5,577.5,379.85,293.68
2016,3,24,9,30,910.0,83.0,6.7,13.0,631.0,438.1,345.83
2016,3,24,9,45,926.5,84.5,6.65,13.5,679.0,493.82,394.66
2016,3,24,10,0,943.0,86.0,6.6,14.0,727.0,549.43,441.97
2016,3,24,10,15,954.0,88.0,6.55,14.5,768.0,602.12,485.61
2016,3,24,10,30,965.0,90.0,6.5,15.0,809.0,653.68,527.07
2016,3,24,10,45,971.0,92.0,6.5,15.5,842.0,700.69,564.03
2016,3,24,11,0,977.0,94.0,6.5,16.0,875.0,745.66,598.28
2016,3,24,11,15,982.5,95.0,6.4,16.0,900.0,787.11,628.25
2016,3,24,11,30,988.0,96.0,6.3,16.0,925.0,826.08,656.12
2016,3,24,11,45,989.5,97.5,6.25,16.5,941.0,859.79,678.83
2016,3,24,12,0,991.0,99.0,6.2,17.0,957.0,890.45,699.14
2016,3,24,12,15,992.5,99.5,6.1,17.0,964.5,916.97,717.47
2016,3,24,12,30,994.0,100.0,6.0,17.0,972.0,940.18,733.39
2016,3,24,12,45,994.0,99.5,5.95,17.5,970.0,957.72,744.11
2016,3,24,13,0,994.0,99.0,5.9,18.0,968.0,971.69,752.36
2016,3,24,13,15,992.0,98.5,5.8,18.0,957.0,980.28,758.05
2016,3,24,13,30,990.0,98.0,5.7,18.0,946.0,985.19,761.26
2016,3,24,13,45,986.5,97.0,5.65,18.5,926.0,984.53,759.56
2016,3,24,14,0,983.0,96.0,5.6,19.0,906.0,980.17,755.43
2016,3,24,14,15,976.5,95.0,5.5,19.0,877.5,969.5,748.18
2016,3,24,14,30,970.0,94.0,5.4,19.0,849.0,955.27,738.6
2016,3,24,14,45,958.0,94.0,5.3,19.0,811.5,933.93,724.13
2016,3,24,15,0,946.0,94.0,5.2,19.0,774.0,909.48,707.58
2016,3,24,15,15,933.5,92.0,5.05,19.0,730.0,879.49,686.83
2016,3,24,15,30,921.0,90.0,4.9,19.0,686.0,846.77,664.17
2016,3,24,15,45,905.5,86.5,4.75,19.0,636.5,807.53,636.76
2016,3,24,16,0,890.0,83.0,4.6,19.0,587.0,766.18,607.71
2016,3,24,16,15,866.5,80.0,4.3,18.5,532.0,722.1,576.78
2016,3,24,16,30,843.0,77.0,4.0,18.0,477.0,672.65,541.93
2016,3,24,16,45,810.0,73.0,3.7,17.5,418.5,615.22,498.89
2016,3,24,17,0,777.0,69.0,3.4,17.0,360.0,558.18,454.46
2016,3,24,17,15,727.5,63.5,2.9,16.0,300.5,490.98,400.84
2016,3,24,17,30,678.0,58.0,2.4,15.0,241.0,426.39,347.29
2016,3,24,17,45,596.5,50.0,1.95,14.0,183.0,350.29,282.54
2016,3,24,18,0,515.0,42.0,1.5,13.0,125.0,278.47,219.23
2016,3,24,18,15,367.5,30.0,1.45,12.5,77.0,185.76,137.37
2016,3,24,18,30,220.0,18.0,1.4,12.0,29.0,99.77,4.64
2016,3,24,18,45,110.0,9.0,1.4,11.5,14.5,37.68,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,25,6,45,179.5,16.0,0.5,8.5,34.0,12.22,0.0
2016,3,25,7,0,359.0,32.0,0.5,9.0,68.0,24.59,15.54
2016,3,25,7,15,468.5,42.5,0.65,9.5,121.5,30.99,22.19
2016,3,25,7,30,578.0,53.0,0.8,10.0,175.0,36.98,27.93
2016,3,25,7,45,639.0,60.5,0.95,10.5,233.5,50.76,30.93
2016,3,25,8,0,700.0,68.0,1.1,11.0,292.0,99.49,53.58
2016,3,25,8,15,740.5,73.5,1.5,12.0,350.5,154.04,92.4
2016,3,25,8,30,781.0,79.0,1.9,13.0,409.0,209.3,137.65
2016,3,25,8,45,806.0,84.0,2.3,14.0,464.5,264.42,186.02
2016,3,25,9,0,831.0,89.0,2.7,15.0,520.0,321.59,236.6
2016,3,25,9,15,851.5,92.0,2.7,15.5,572.0,377.17,285.53
2016,3,25,9,30,872.0,95.0,2.7,16.0,624.0,433.76,334.04
2016,3,25,9,45,883.0,99.5,2.7,16.5,669.5,491.5,381.95
2016,3,25,10,0,894.0,104.0,2.7,17.0,715.0,545.07,425.15
2016,3,25,10,15,905.0,106.0,2.65,17.5,755.0,595.6,464.56
2016,3,25,10,30,916.0,108.0,2.6,18.0,795.0,645.09,501.88
2016,3,25,10,45,921.0,111.5,2.55,18.5,826.5,690.88,535.26
2016,3,25,11,0,926.0,115.0,2.5,19.0,858.0,734.69,566.23
2016,3,25,11,15,931.5,116.0,2.45,19.5,882.5,774.38,592.19
2016,3,25,11,30,937.0,117.0,2.4,20.0,907.0,811.74,615.74
2016,3,25,11,45,936.0,120.0,2.4,20.5,921.5,843.46,635.5
2016,3,25,12,0,935.0,123.0,2.4,21.0,936.0,872.18,653.12
2016,3,25,12,15,936.0,123.5,2.45,21.0,942.5,897.08,669.79
2016,3,25,12,30,937.0,124.0,2.5,21.0,949.0,918.85,684.45
2016,3,25,12,45,931.5,126.5,2.6,21.5,945.0,933.76,693.73
2016,3,25,13,0,926.0,129.0,2.7,22.0,941.0,945.23,700.87
2016,3,25,13,15,922.5,128.5,2.8,22.0,929.0,952.04,706.4
2016,3,25,13,30,919.0,128.0,2.9,22.0,917.0,955.41,709.81
2016,3,25,13,45,910.0,128.5,3.0,22.0,895.5,951.42,708.46
2016,3,25,14,0,901.0,129.0,3.1,22.0,874.0,944.03,705.01
2016,3,25,14,15,893.0,127.5,3.15,22.0,845.0,932.18,698.3
2016,3,25,14,30,885.0,126.0,3.2,22.0,816.0,917.09,689.53
2016,3,25,14,45,874.0,123.0,3.3,22.0,779.5,899.44,679.43
2016,3,25,15,0,863.0,120.0,3.4,22.0,743.0,874.2,664.12
2016,3,25,15,15,848.5,117.5,3.45,22.0,700.0,843.82,644.93
2016,3,25,15,30,834.0,115.0,3.5,22.0,657.0,811.02,623.95
2016,3,25,15,45,812.5,111.5,3.55,22.0,607.5,769.45,596.54
2016,3,25,16,0,791.0,108.0,3.6,22.0,558.0,726.32,567.7
2016,3,25,16,15,764.5,103.5,3.45,21.5,504.5,677.23,534.36
2016,3,25,16,30,738.0,99.0,3.3,21.0,451.0,630.31,501.11
2016,3,25,16,45,701.0,93.0,3.2,20.5,394.5,572.12,458.11
2016,3,25,17,0,664.0,87.0,3.1,20.0,338.0,514.92,414.59
2016,3,25,17,15,610.0,79.5,2.8,19.0,281.0,447.86,362.12
2016,3,25,17,30,556.0,72.0,2.5,18.0,224.0,384.09,310.35
2016,3,25,17,45,474.5,61.0,2.25,17.0,169.0,307.36,246.41
2016,3,25,18,0,393.0,50.0,2.0,16.0,114.0,237.6,186.23
2016,3,25,18,15,262.5,34.5,2.0,15.5,70.0,151.83,111.75
2016,3,25,18,30,132.0,19.0,2.0,15.0,26.0,73.08,9.32
2016,3,25,18,45,66.0,9.5,2.0,14.5,13.0,26.75,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,79.0,21.5,2.15,10.5,29.5,18.06,0.0
2016,3,26,7,0,158.0,43.0,2.4,11.0,59.0,35.12,24.49
2016,3,26,7,15,253.0,62.0,2.6,11.5,108.0,46.99,36.15
2016,3,26,7,30,348.0,81.0,2.8,12.0,157.0,59.84,48.09
2016,3,26,7,45,177.0,97.0,3.0,13.0,136.0,79.75,59.99
2016,3,26,8,0,6.0,113.0,3.2,14.0,115.0,104.7,83.14
2016,3,26,8,15,36.0,144.5,3.2,14.5,159.5,133.26,105.23
2016,3,26,8,30,66.0,176.0,3.2,15.0,204.0,169.13,133.12
2016,3,26,8,45,67.0,202.5,3.25,16.0,234.5,197.61,155.67
2016,3,26,9,0,68.0,229.0,3.3,17.0,265.0,226.39,178.1
2016,3,26,9,15,116.5,256.5,3.15,17.5,325.0,268.94,210.58
2016,3,26,9,30,165.0,284.0,3.0,18.0,385.0,320.98,250.46
2016,3,26,9,45,222.0,300.5,2.95,19.0,447.0,372.61,289.3
2016,3,26,10,0,279.0,317.0,2.9,20.0,509.0,426.0,329.06
2016,3,26,10,15,257.5,341.0,2.8,20.0,526.0,451.41,347.92
2016,3,26,10,30,236.0,365.0,2.7,20.0,543.0,477.49,366.78
2016,3,26,10,45,297.0,367.0,2.6,20.5,600.5,528.78,404.46
2016,3,26,11,0,358.0,369.0,2.5,21.0,658.0,587.07,446.39
2016,3,26,11,15,603.0,264.0,2.45,21.5,767.5,680.18,517.18
2016,3,26,11,30,848.0,159.0,2.4,22.0,877.0,788.32,595.62
2016,3,26,11,45,848.5,162.0,2.4,22.5,891.5,819.29,614.29
2016,3,26,12,0,849.0,165.0,2.4,23.0,906.0,847.68,631.71
2016,3,26,12,15,850.5,165.5,2.45,23.0,912.5,871.75,647.81
2016,3,26,12,30,852.0,166.0,2.5,23.0,919.0,893.03,662.11
2016,3,26,12,45,849.0,167.0,2.6,23.5,916.0,907.98,671.41
2016,3,26,13,0,846.0,168.0,2.7,24.0,913.0,919.82,678.76
2016,3,26,13,15,842.5,167.0,2.8,24.0,901.5,926.05,683.85
2016,3,26,13,30,839.0,166.0,2.9,24.0,890.0,929.07,686.97
2016,3,26,13,45,833.5,164.5,3.05,24.0,870.0,926.56,686.92
2016,3,26,14,0,828.0,163.0,3.2,24.0,850.0,920.85,684.84
2016,3,26,14,15,682.5,224.5,3.25,24.0,778.5,855.58,641.72
2016,3,26,14,30,537.0,286.0,3.3,24.0,707.0,784.97,590.48
2016,3,26,14,45,669.5,215.0,3.35,24.0,716.0,824.26,623.39
2016,3,26,15,0,802.0,144.0,3.4,24.0,725.0,850.15,642.9
2016,3,26,15,15,677.0,178.0,3.35,23.5,648.5,771.23,589.93
2016,3,26,15,30,552.0,212.0,3.3,23.0,572.0,688.8,531.06
2016,3,26,15,45,450.0,223.5,3.3,23.0,502.5,608.29,472.08
2016,3,26,16,0,348.0,235.0,3.3,23.0,433.0,524.23,409.31
2016,3,26,16,15,316.0,216.0,3.1,22.5,383.0,470.77,370.45
2016,3,26,16,30,284.0,197.0,2.9,22.0,333.0,418.43,331.53
2016,3,26,16,45,263.0,177.0,2.75,22.0,291.0,373.51,297.26
2016,3,26,17,0,242.0,157.0,2.6,22.0,249.0,329.47,262.97
2016,3,26,17,15,221.5,133.0,2.3,21.0,206.5,282.0,226.02
2016,3,26,17,30,201.0,109.0,2.0,20.0,164.0,235.61,188.76
2016,3,26,17,45,165.5,85.5,1.75,19.0,124.0,184.02,146.07
2016,3,26,18,0,130.0,62.0,1.5,18.0,84.0,135.2,104.63
2016,3,26,18,15,67.0,40.5,1.55,17.5,51.5,76.04,54.26
2016,3,26,18,30,4.0,19.0,1.6,17.0,19.0,20.21,0.45
2016,3,26,18,45,2.0,9.5,1.65,16.5,9.5,9.87,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,66.0,22.5,3.9,13.5,30.0,18.88,1.95
2016,3,27,7,0,132.0,45.0,4.5,14.0,60.0,36.65,25.63
2016,3,27,7,15,220.0,66.5,4.75,14.5,108.0,53.01,41.01
2016,3,27,7,30,308.0,88.0,5.0,15.0,156.0,65.23,52.29
2016,3,27,7,45,213.0,110.0,5.25,15.5,163.5,91.22,67.95
2016,3,27,8,0,118.0,132.0,5.5,16.0,171.0,120.68,91.55
2016,3,27,8,15,59.0,109.0,5.7,16.0,128.5,108.25,82.98
2016,3,27,8,30,0.0,86.0,5.9,16.0,86.0,82.88,64.13
2016,3,27,8,45,0.0,90.5,6.15,16.0,90.5,87.31,67.6
2016,3,27,9,0,0.0,95.0,6.4,16.0,95.0,91.7,70.99
2016,3,27,9,15,3.0,142.0,6.4,16.0,143.5,136.69,107.74
2016,3,27,9,30,6.0,189.0,6.4,16.0,192.0,181.73,144.05
2016,3,27,9,45,11.5,217.0,6.45,16.5,224.5,210.95,166.93
2016,3,27,10,0,17.0,245.0,6.5,17.0,257.0,240.84,190.14
2016,3,27,10,15,119.5,306.5,6.35,17.0,397.0,348.75,276.24
2016,3,27,10,30,222.0,368.0,6.2,17.0,537.0,472.83,373.43
2016,3,27,10,45,535.5,260.0,6.1,17.5,689.0,584.48,464.11
2016,3,27,11,0,849.0,152.0,6.0,18.0,841.0,722.74,573.4
2016,3,27,11,15,856.5,153.5,5.85,18.5,865.0,762.19,601.46
2016,3,27,11,30,864.0,155.0,5.7,19.0,889.0,799.72,626.51
2016,3,27,11,45,886.5,145.0,5.6,19.5,910.0,835.07,649.85
2016,3,27,12,0,909.0,135.0,5.5,20.0,931.0,869.22,672.05
2016,3,27,12,15,910.5,135.0,5.4,20.0,937.5,893.39,688.28
2016,3,27,12,30,912.0,135.0,5.3,20.0,944.0,914.55,702.4
2016,3,27,12,45,917.0,131.5,5.25,20.5,943.5,932.23,713.01
2016,3,27,13,0,922.0,128.0,5.2,21.0,943.0,946.73,721.43
2016,3,27,13,15,919.5,127.5,5.15,21.0,931.5,954.23,726.5
2016,3,27,13,30,917.0,127.0,5.1,21.0,920.0,958.31,729.36
2016,3,27,13,45,915.5,124.0,5.1,21.0,901.0,957.31,729.22
2016,3,27,14,0,914.0,121.0,5.1,21.0,882.0,952.83,726.84
2016,3,27,14,15,907.0,119.5,5.05,21.0,853.5,941.54,719.52
2016,3,27,14,30,900.0,118.0,5.0,21.0,825.0,926.96,710.08
2016,3,27,14,45,892.5,114.5,4.95,21.0,789.5,906.64,696.74
2016,3,27,15,0,885.0,111.0,4.9,21.0,754.0,883.23,681.34
2016,3,27,15,15,872.0,108.5,4.8,21.0,711.0,853.38,661.11
2016,3,27,15,30,859.0,106.0,4.7,21.0,668.0,825.74,642.51
2016,3,27,15,45,844.0,101.5,4.65,21.0,620.0,787.26,616.34
2016,3,27,16,0,829.0,97.0,4.6,21.0,572.0,746.79,588.58
2016,3,27,16,15,804.5,93.0,4.4,20.5,518.5,698.25,554.94
2016,3,27,16,30,780.0,89.0,4.2,20.0,465.0,648.89,520.36
2016,3,27,16,45,749.5,83.0,4.05,19.5,408.5,592.9,478.63
2016,3,27,17,0,719.0,77.0,3.9,19.0,352.0,539.71,437.75
2016,3,27,17,15,668.5,71.0,3.4,18.0,294.0,473.72,385.47
2016,3,27,17,30,618.0,65.0,2.9,17.0,236.0,410.69,333.69
2016,3,27,17,45,542.5,55.5,2.4,16.5,180.0,335.21,269.56
2016,3,27,18,0,467.0,46.0,1.9,16.0,124.0,266.13,208.88
2016,3,27,18,15,331.0,33.0,1.85,15.0,77.5,177.89,132.42
2016,3,27,18,30,195.0,20.0,1.8,14.0,31.0,96.86,29.51
2016,3,27,18,45,97.5,10.0,1.8,13.5,15.5,35.91,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,176.0,18.0,2.4,7.5,38.0,13.52,1.66
2016,3,28,7,0,352.0,36.0,2.7,8.0,76.0,27.56,18.55
2016,3,28,7,15,454.5,46.5,2.75,9.0,129.5,33.76,24.78
2016,3,28,7,30,557.0,57.0,2.8,10.0,183.0,39.57,30.27
2016,3,28,7,45,614.5,65.5,2.9,11.0,240.5,63.14,36.42
2016,3,28,8,0,672.0,74.0,3.0,12.0,298.0,111.78,62.91
2016,3,28,8,15,713.0,79.5,3.05,12.5,356.0,161.97,100.2
2016,3,28,8,30,754.0,85.0,3.1,13.0,414.0,219.78,148.69
2016,3,28,8,45,780.0,90.5,3.2,14.0,469.0,274.33,196.72
2016,3,28,9,0,806.0,96.0,3.3,15.0,524.0,331.06,246.64
2016,3,28,9,15,826.5,99.5,3.15,15.5,575.5,385.91,294.64
2016,3,28,9,30,847.0,103.0,3.0,16.0,627.0,441.8,342.11
2016,3,28,9,45,860.5,106.5,2.9,16.5,672.5,495.18,386.26
2016,3,28,10,0,874.0,110.0,2.8,17.0,718.0,551.31,430.84
2016,3,28,10,15,885.0,112.5,2.65,17.5,757.5,601.36,469.24
2016,3,28,10,30,896.0,115.0,2.5,18.0,797.0,650.4,505.5
2016,3,28,10,45,902.5,117.5,2.45,18.5,828.5,695.3,537.98
2016,3,28,11,0,909.0,120.0,2.4,19.0,860.0,738.38,568.21
2016,3,28,11,15,914.5,121.5,2.3,19.5,884.0,777.8,593.19
2016,3,28,11,30,920.0,123.0,2.2,20.0,908.0,814.94,616.06
2016,3,28,11,45,920.5,125.0,2.15,20.5,922.5,846.18,634.95
2016,3,28,12,0,921.0,127.0,2.1,21.0,937.0,874.56,651.74
2016,3,28,12,15,922.0,127.5,2.0,21.0,943.0,898.94,666.5
2016,3,28,12,30,923.0,128.0,1.9,21.0,949.0,920.25,679.16
2016,3,28,12,45,919.0,129.0,1.85,21.5,945.5,934.52,686.41
2016,3,28,13,0,915.0,130.0,1.8,22.0,942.0,945.43,691.58
2016,3,28,13,15,911.5,129.5,1.75,22.0,930.0,951.9,695.31
2016,3,28,13,30,908.0,129.0,1.7,22.0,918.0,954.97,697.0
2016,3,28,13,45,900.5,129.5,1.7,22.5,896.5,952.04,694.27
2016,3,28,14,0,893.0,130.0,1.7,23.0,875.0,945.75,689.6
2016,3,28,14,15,885.0,128.0,1.75,23.0,846.5,933.16,682.97
2016,3,28,14,30,877.0,126.0,1.8,23.0,818.0,917.37,674.38
2016,3,28,14,45,867.0,123.5,1.85,23.0,782.0,901.05,665.51
2016,3,28,15,0,857.0,121.0,1.9,23.0,746.0,877.06,651.58
2016,3,28,15,15,842.5,118.0,1.95,23.0,703.0,845.98,632.89
2016,3,28,15,30,828.0,115.0,2.0,23.0,660.0,812.5,612.46
2016,3,28,15,45,808.5,112.0,2.15,23.0,611.0,772.91,588.35
2016,3,28,16,0,789.0,109.0,2.3,23.0,562.0,731.69,562.57
2016,3,28,16,15,762.5,104.5,2.3,22.5,509.0,682.36,530.55
2016,3,28,16,30,736.0,100.0,2.3,22.0,456.0,635.23,498.73
2016,3,28,16,45,699.0,94.5,2.3,22.0,399.5,577.34,456.32
2016,3,28,17,0,662.0,89.0,2.3,22.0,343.0,520.46,413.45
2016,3,28,17,15,610.0,81.5,2.1,20.5,286.0,454.19,363.47
2016,3,28,17,30,558.0,74.0,1.9,19.0,229.0,391.04,313.8
2016,3,28,17,45,475.5,63.5,1.75,18.0,174.5,313.69,250.34
2016,3,28,18,0,393.0,53.0,1.6,17.0,120.0,243.35,190.49
2016,3,28,18,15,269.5,37.5,1.65,16.5,75.0,159.6,118.52
2016,3,28,18,30,146.0,22.0,1.7,16.0,30.0,83.54,29.75
2016,3,28,18,45,73.0,11.0,1.8,15.5,15.0,30.47,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,9.5,2.15,14.0,9.5,9.16,0.0
2016,3,29,7,0,0.0,19.0,2.5,15.0,19.0,18.33,10.13
2016,3,29,7,15,0.0,32.5,2.75,15.5,32.5,31.38,22.03
2016,3,29,7,30,0.0,46.0,3.0,16.0,46.0,44.43,33.82
2016,3,29,7,45,0.0,61.0,3.3,17.0,61.0,58.85,44.13
2016,3,29,8,0,0.0,76.0,3.6,18.0,76.0,72.91,55.66
2016,3,29,8,15,0.0,87.0,3.7,18.5,87.0,83.42,64.11
2016,3,29,8,30,0.0,98.0,3.8,19.0,98.0,93.94,72.41
2016,3,29,8,45,0.0,102.0,3.9,19.5,102.0,98.01,75.32
2016,3,29,9,0,0.0,106.0,4.0,20.0,106.0,102.01,78.14
2016,3,29,9,15,0.5,135.5,4.0,20.0,136.0,129.87,100.35
2016,3,29,9,30,1.0,165.0,4.0,20.0,166.0,157.8,122.35
2016,3,29,9,45,1.5,166.0,4.0,20.5,167.0,159.48,123.06
2016,3,29,10,0,2.0,167.0,4.0,21.0,168.0,161.12,123.81
2016,3,29,10,15,2.0,165.0,4.0,21.5,166.5,159.62,122.12
2016,3,29,10,30,2.0,163.0,4.0,22.0,165.0,158.06,120.42
2016,3,29,10,45,3.5,168.0,4.0,22.5,171.0,164.07,124.71
2016,3,29,11,0,5.0,173.0,4.0,23.0,177.0,170.2,129.1
2016,3,29,11,15,4.0,165.0,4.0,23.0,168.5,162.19,122.69
2016,3,29,11,30,3.0,157.0,4.0,23.0,160.0,154.03,116.21
2016,3,29,11,45,1.5,148.5,4.05,23.5,150.5,144.88,108.75
2016,3,29,12,0,0.0,140.0,4.1,24.0,141.0,135.58,101.21
2016,3,29,12,15,0.0,129.5,4.1,24.0,130.0,125.5,93.34
2016,3,29,12,30,0.0,119.0,4.1,24.0,119.0,115.38,85.45
2016,3,29,12,45,0.5,131.0,4.2,24.5,132.0,127.53,94.76
2016,3,29,13,0,1.0,143.0,4.3,25.0,145.0,139.72,104.05
2016,3,29,13,15,5.0,175.5,4.35,25.0,181.0,175.15,131.59
2016,3,29,13,30,9.0,208.0,4.4,25.0,217.0,210.85,159.14
2016,3,29,13,45,5.5,179.0,4.45,25.5,184.5,179.36,134.7
2016,3,29,14,0,2.0,150.0,4.5,26.0,152.0,147.78,110.18
2016,3,29,14,15,1.0,126.5,4.55,26.0,127.5,123.84,91.77
2016,3,29,14,30,0.0,103.0,4.6,26.0,103.0,99.9,73.22
2016,3,29,14,45,0.0,108.0,4.65,26.0,108.0,104.79,77.21
2016,3,29,15,0,0.0,113.0,4.7,26.0,113.0,109.72,81.23
2016,3,29,15,15,0.0,106.5,4.7,26.0,106.5,103.32,76.39
2016,3,29,15,30,0.0,100.0,4.7,26.0,100.0,96.92,71.55
2016,3,29,15,45,7.5,152.5,4.7,26.0,157.0,155.53,118.18
2016,3,29,16,0,15.0,205.0,4.7,26.0,214.0,216.01,165.87
2016,3,29,16,15,7.5,128.0,4.5,25.5,132.5,130.96,99.61
2016,3,29,16,30,0.0,51.0,4.3,25.0,51.0,49.28,34.43
2016,3,29,16,45,0.0,45.0,4.15,24.5,45.0,43.47,29.94
2016,3,29,17,0,0.0,39.0,4.0,24.0,39.0,37.66,25.36
2016,3,29,17,15,0.0,32.5,3.75,23.5,32.5,31.37,20.31
2016,3,29,17,30,0.0,26.0,3.5,23.0,26.0,25.09,15.17
2016,3,29,17,45,0.0,19.5,3.25,22.5,19.5,18.81,9.94
2016,3,29,18,0,0.0,13.0,3.0,22.0,13.0,12.53,4.64
2016,3,29,18,15,0.0,8.0,3.15,21.5,8.0,7.71,0.5
2016,3,29,18,30,0.0,3.0,3.3,21.0,3.0,2.89,0.0
2016,3,29,18,45,0.0,1.5,3.45,20.5,1.5,1.47,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,6.0,3.9,19.0,6.0,5.78,0.0
2016,3,30,7,0,0.0,12.0,3.9,19.0,12.0,11.57,4.19
2016,3,30,7,15,0.0,20.5,4.0,19.0,20.5,19.77,11.6
2016,3,30,7,30,0.0,29.0,4.1,19.0,29.0,27.98,18.98
2016,3,30,7,45,0.0,38.5,4.25,19.5,38.5,37.17,25.57
2016,3,30,8,0,0.0,48.0,4.4,20.0,48.0,46.36,33.15
2016,3,30,8,15,0.0,53.5,4.45,20.0,53.5,51.69,37.48
2016,3,30,8,30,0.0,59.0,4.5,20.0,59.0,57.02,41.74
2016,3,30,8,45,0.0,57.5,4.55,20.5,57.5,55.58,40.3
2016,3,30,9,0,0.0,56.0,4.6,21.0,56.0,54.13,38.87
2016,3,30,9,15,0.0,52.5,4.75,21.0,52.5,50.76,35.97
2016,3,30,9,30,0.0,49.0,4.9,21.0,49.0,47.38,33.1
2016,3,30,9,45,0.0,87.5,5.05,21.0,87.5,84.7,63.19
2016,3,30,10,0,0.0,126.0,5.2,21.0,126.0,121.47,92.48
2016,3,30,10,15,0.0,123.5,5.3,21.0,123.5,119.2,90.43
2016,3,30,10,30,0.0,121.0,5.4,21.0,121.0,116.89,88.42
2016,3,30,10,45,4.0,162.5,5.55,21.5,166.0,159.19,121.64
2016,3,30,11,0,8.0,204.0,5.7,22.0,211.0,201.82,154.66
2016,3,30,11,15,10.0,225.0,5.8,22.5,234.0,223.89,171.32
2016,3,30,11,30,12.0,246.0,5.9,23.0,257.0,246.18,188.06
2016,3,30,11,45,12.0,248.5,6.0,23.5,259.5,249.37,190.02
2016,3,30,12,0,12.0,251.0,6.1,24.0,262.0,252.52,192.0
2016,3,30,12,15,13.0,261.0,6.05,24.5,273.0,263.73,200.12
2016,3,30,12,30,14.0,271.0,6.0,25.0,284.0,275.01,208.25
2016,3,30,12,45,16.5,293.0,6.0,25.5,308.0,299.37,226.31
2016,3,30,13,0,19.0,315.0,6.0,26.0,332.0,323.96,244.41
2016,3,30,13,15,50.0,370.5,5.9,26.0,415.0,412.52,311.4
2016,3,30,13,30,81.0,426.0,5.8,26.0,498.0,499.17,375.78
2016,3,30,13,45,98.5,423.0,5.7,26.5,508.5,514.66,386.88
2016,3,30,14,0,116.0,420.0,5.6,27.0,519.0,536.37,402.59
2016,3,30,14,15,152.0,408.0,5.45,27.0,532.0,558.81,420.29
2016,3,30,14,30,188.0,396.0,5.3,27.0,545.0,580.0,437.01
2016,3,30,14,45,188.0,377.0,5.2,27.0,521.0,560.36,423.39
2016,3,30,15,0,188.0,358.0,5.1,27.0,497.0,539.79,409.24
2016,3,30,15,15,185.5,336.0,5.0,26.5,466.5,512.97,391.24
2016,3,30,15,30,183.0,314.0,4.9,26.0,436.0,485.37,372.52
2016,3,30,15,45,240.0,282.0,4.8,26.0,429.5,493.23,381.04
2016,3,30,16,0,297.0,250.0,4.7,26.0,423.0,505.16,392.19
2016,3,30,16,15,361.5,212.5,4.45,25.5,403.0,502.84,393.38
2016,3,30,16,30,426.0,175.0,4.2,25.0,383.0,503.06,396.14
2016,3,30,16,45,410.0,156.5,4.0,25.0,337.0,456.84,361.25
2016,3,30,17,0,394.0,138.0,3.8,25.0,291.0,410.63,325.79
2016,3,30,17,15,486.0,103.5,3.4,24.0,262.0,407.81,325.18
2016,3,30,17,30,578.0,69.0,3.0,23.0,233.0,398.22,317.24
2016,3,30,17,45,508.0,59.0,2.6,22.5,179.5,326.16,257.34
2016,3,30,18,0,438.0,49.0,2.2,22.0,126.0,260.0,200.65
2016,3,30,18,15,313.5,35.5,2.25,21.5,80.0,176.04,129.38
2016,3,30,18,30,189.0,22.0,2.3,21.0,34.0,99.82,44.86
2016,3,30,18,45,94.5,11.0,2.35,20.5,17.0,36.58,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,172.0,20.0,3.25,15.5,42.0,14.8,5.02
2016,3,31,7,0,344.0,40.0,3.6,16.0,84.0,30.49,20.64
2016,3,31,7,15,441.5,51.0,3.7,16.5,137.5,36.96,26.87
2016,3,31,7,30,539.0,62.0,3.8,17.0,191.0,43.01,32.44
2016,3,31,7,45,610.0,67.5,3.95,17.5,250.0,73.12,39.85
2016,3,31,8,0,681.0,73.0,4.1,18.0,309.0,121.03,67.39
2016,3,31,8,15,722.0,78.5,4.3,19.0,367.5,175.54,108.76
2016,3,31,8,30,763.0,84.0,4.5,20.0,426.0,230.75,154.61
2016,3,31,8,45,801.5,85.0,4.7,21.0,484.0,285.37,201.69
2016,3,31,9,0,840.0,86.0,4.9,22.0,542.0,343.49,251.72
2016,3,31,9,15,860.5,89.0,4.8,22.5,594.5,403.68,303.1
2016,3,31,9,30,881.0,92.0,4.7,23.0,647.0,460.72,350.73
2016,3,31,9,45,899.0,93.0,4.6,23.5,694.5,515.39,395.15
2016,3,31,10,0,917.0,94.0,4.5,24.0,742.0,570.1,438.12
2016,3,31,10,15,928.0,96.0,4.45,24.5,782.0,621.5,477.36
2016,3,31,10,30,939.0,98.0,4.4,25.0,822.0,671.79,514.62
2016,3,31,10,45,946.5,99.5,4.35,25.5,854.5,717.96,547.9
2016,3,31,11,0,954.0,101.0,4.3,26.0,887.0,762.25,577.7
2016,3,31,11,15,959.0,102.0,4.2,26.0,911.5,802.17,604.31
2016,3,31,11,30,964.0,103.0,4.1,26.0,936.0,839.62,628.98
2016,3,31,11,45,966.0,104.5,4.1,26.5,951.0,872.54,649.53
2016,3,31,12,0,968.0,106.0,4.1,27.0,966.0,902.52,667.96
2016,3,31,12,15,969.0,106.0,4.05,27.0,972.0,927.13,683.79
2016,3,31,12,30,970.0,106.0,4.0,27.0,978.0,948.49,697.5
2016,3,31,12,45,969.5,105.5,4.0,27.0,975.5,964.69,708.12
2016,3,31,13,0,969.0,105.0,4.0,27.0,973.0,977.42,716.58
2016,3,31,13,15,966.5,104.5,3.9,27.0,961.0,984.81,721.05
2016,3,31,13,30,964.0,104.0,3.8,27.0,949.0,988.61,723.3
2016,3,31,13,45,960.0,103.0,3.75,27.0,928.5,986.92,722.41
2016,3,31,14,0,956.0,102.0,3.7,27.0,908.0,981.64,719.35
2016,3,31,14,15,950.0,100.5,3.65,27.0,879.5,970.48,712.56
2016,3,31,14,30,944.0,99.0,3.6,27.0,851.0,955.87,703.67
2016,3,31,14,45,932.5,99.0,3.55,27.0,814.0,934.66,690.52
2016,3,31,15,0,921.0,99.0,3.5,27.0,777.0,910.44,675.47
2016,3,31,15,15,908.5,97.0,3.4,26.5,733.5,880.36,657.51
2016,3,31,15,30,896.0,95.0,3.3,26.0,690.0,847.67,637.72
2016,3,31,15,45,881.0,91.5,3.2,26.0,641.0,808.93,612.39
2016,3,31,16,0,866.0,88.0,3.1,26.0,592.0,768.15,585.52
2016,3,31,16,15,843.0,84.5,2.9,25.5,538.0,724.16,556.73
2016,3,31,16,30,820.0,81.0,2.7,25.0,484.0,674.68,523.57
2016,3,31,16,45,787.5,77.0,2.55,24.5,426.0,617.71,483.64
2016,3,31,17,0,755.0,73.0,2.4,24.0,368.0,561.18,441.95
2016,3,31,17,15,707.0,67.5,2.25,23.0,309.0,494.86,392.15
2016,3,31,17,30,659.0,62.0,2.1,22.0,250.0,433.87,344.28
2016,3,31,17,45,579.0,54.5,1.95,21.0,192.5,355.95,281.17
2016,3,31,18,0,499.0,47.0,1.8,20.0,135.0,284.82,221.07
2016,3,31,18,15,366.0,35.0,2.0,19.5,86.5,195.94,145.51
2016,3,31,18,30,233.0,23.0,2.2,19.0,38.0,116.15,57.56
2016,3,31,18,45,116.5,11.5,2.4,18.5,19.0,43.29,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,2.5,3.9,12.0,2.5,0.0,0.0
2016,4,1,6,30,0.0,5.0,3.9,12.0,5.0,4.91,0.0
2016,4,1,6,45,4.0,24.5,3.95,12.5,25.5,23.37,12.19
2016,4,1,7,0,8.0,44.0,4.0,13.0,46.0,41.11,30.25
2016,4,1,7,15,23.0,68.0,4.2,13.0,74.0,60.15,47.88
2016,4,1,7,30,38.0,92.0,4.4,13.0,102.0,79.68,65.7
2016,4,1,7,45,52.0,116.0,4.6,13.5,132.5,103.35,80.99
2016,4,1,8,0,66.0,140.0,4.8,14.0,163.0,129.8,101.61
2016,4,1,8,15,45.5,155.0,5.05,14.0,172.5,145.52,115.25
2016,4,1,8,30,25.0,170.0,5.3,14.0,182.0,163.04,130.41
2016,4,1,8,45,12.5,118.0,5.55,14.5,124.0,116.21,91.54
2016,4,1,9,0,0.0,66.0,5.8,15.0,66.0,63.82,47.91
2016,4,1,9,15,0.0,106.5,5.75,15.0,106.5,102.71,80.01
2016,4,1,9,30,0.0,147.0,5.7,15.0,147.0,140.81,111.01
2016,4,1,9,45,0.0,82.0,5.7,15.5,82.0,79.37,60.14
2016,4,1,10,0,0.0,17.0,5.7,16.0,17.0,16.44,7.99
2016,4,1,10,15,0.0,18.0,5.6,16.0,18.0,17.41,8.77
2016,4,1,10,30,0.0,19.0,5.5,16.0,19.0,18.38,9.54
2016,4,1,10,45,1.5,90.0,5.45,16.5,91.5,88.19,66.65
2016,4,1,11,0,3.0,161.0,5.4,17.0,164.0,157.43,122.14
2016,4,1,11,15,4.0,165.0,5.4,17.0,168.5,162.26,125.82
2016,4,1,11,30,5.0,169.0,5.4,17.0,173.0,167.16,129.64
2016,4,1,11,45,15.5,258.0,5.45,17.5,272.0,261.4,203.88
2016,4,1,12,0,26.0,347.0,5.5,18.0,371.0,357.11,277.47
2016,4,1,12,15,20.0,312.5,5.55,18.0,331.5,319.59,248.26
2016,4,1,12,30,14.0,278.0,5.6,18.0,292.0,281.93,219.02
2016,4,1,12,45,13.5,270.5,5.65,18.5,283.5,274.9,213.25
2016,4,1,13,0,13.0,263.0,5.7,19.0,275.0,267.74,207.37
2016,4,1,13,15,9.5,221.5,5.7,18.5,230.5,224.35,173.91
2016,4,1,13,30,6.0,180.0,5.7,18.0,186.0,180.71,139.87
2016,4,1,13,45,48.5,296.5,5.75,18.0,338.0,340.25,266.58
2016,4,1,14,0,91.0,413.0,5.8,18.0,490.0,500.32,389.82
2016,4,1,14,15,53.0,340.0,5.8,17.5,384.5,391.56,306.62
2016,4,1,14,30,15.0,267.0,5.8,17.0,279.0,276.44,216.91
2016,4,1,14,45,156.0,304.5,5.8,17.0,420.5,455.74,362.43
2016,4,1,15,0,297.0,342.0,5.8,17.0,562.0,626.46,496.32
2016,4,1,15,15,175.5,315.5,5.8,16.5,444.0,482.97,384.86
2016,4,1,15,30,54.0,289.0,5.8,16.0,326.0,343.68,273.97
2016,4,1,15,45,343.0,232.5,5.8,16.0,435.5,530.34,430.66
2016,4,1,16,0,632.0,176.0,5.8,16.0,545.0,694.1,563.74
2016,4,1,16,15,532.0,175.0,5.7,15.5,466.0,596.83,488.12
2016,4,1,16,30,432.0,174.0,5.6,15.0,387.0,507.99,418.29
2016,4,1,16,45,388.5,166.5,5.55,14.5,341.0,455.49,377.12
2016,4,1,17,0,345.0,159.0,5.5,14.0,295.0,398.19,331.16
2016,4,1,17,15,312.5,138.0,5.15,13.5,246.5,342.52,285.43
2016,4,1,17,30,280.0,117.0,4.8,13.0,198.0,289.0,240.35
2016,4,1,17,45,245.5,93.5,4.5,13.0,153.0,233.76,192.35
2016,4,1,18,0,211.0,70.0,4.2,13.0,108.0,181.16,145.59
2016,4,1,18,15,135.0,47.5,3.95,12.5,68.5,116.86,89.1
2016,4,1,18,30,59.0,25.0,3.7,12.0,29.0,55.94,28.42
2016,4,1,18,45,29.5,12.5,3.45,11.5,14.5,20.45,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,61.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,123.0,11.0,3.8,6.0,14.0,10.81,0.0
2016,4,2,6,45,289.5,24.5,3.9,6.5,57.0,18.56,9.31
2016,4,2,7,0,456.0,38.0,4.0,7.0,100.0,28.07,19.49
2016,4,2,7,15,546.5,46.5,3.95,8.0,156.5,32.5,23.91
2016,4,2,7,30,637.0,55.0,3.9,9.0,213.0,36.66,27.82
2016,4,2,7,45,692.0,61.0,3.9,10.0,272.5,80.9,43.0
2016,4,2,8,0,747.0,67.0,3.9,11.0,332.0,132.47,75.46
2016,4,2,8,15,783.5,71.5,3.8,12.0,391.0,185.79,117.85
2016,4,2,8,30,820.0,76.0,3.7,13.0,450.0,242.87,167.15
2016,4,2,8,45,845.5,79.5,3.6,14.5,506.5,299.52,217.24
2016,4,2,9,0,871.0,83.0,3.5,16.0,563.0,362.24,271.48
2016,4,2,9,15,889.0,85.5,3.35,16.5,615.0,418.68,320.55
2016,4,2,9,30,907.0,88.0,3.2,17.0,667.0,475.67,368.52
2016,4,2,9,45,920.5,90.5,3.1,17.5,713.5,530.78,413.52
2016,4,2,10,0,934.0,93.0,3.0,18.0,760.0,585.47,456.58
2016,4,2,10,15,944.0,94.5,3.05,18.5,800.0,636.55,496.02
2016,4,2,10,30,954.0,96.0,3.1,19.0,840.0,686.38,533.38
2016,4,2,10,45,961.0,97.5,3.15,19.5,872.0,732.72,567.2
2016,4,2,11,0,968.0,99.0,3.2,20.0,904.0,777.11,597.03
2016,4,2,11,15,972.5,100.0,3.25,20.0,927.5,817.02,624.34
2016,4,2,11,30,977.0,101.0,3.3,20.0,951.0,854.39,649.76
2016,4,2,11,45,979.0,102.0,3.35,20.5,966.0,887.06,670.57
2016,4,2,12,0,981.0,103.0,3.4,21.0,981.0,916.73,689.24
2016,4,2,12,15,982.0,103.5,3.4,21.0,987.0,941.95,705.87
2016,4,2,12,30,983.0,104.0,3.4,21.0,993.0,963.89,720.35
2016,4,2,12,45,981.5,104.0,3.45,21.5,990.0,979.74,729.77
2016,4,2,13,0,980.0,104.0,3.5,22.0,987.0,992.05,736.96
2016,4,2,13,15,977.5,103.5,3.5,22.0,975.0,999.36,742.03
2016,4,2,13,30,975.0,103.0,3.5,22.0,963.0,1003.05,744.87
2016,4,2,13,45,970.0,102.5,3.5,22.0,942.0,1000.81,743.93
2016,4,2,14,0,965.0,102.0,3.5,22.0,921.0,994.95,740.78
2016,4,2,14,15,958.5,100.5,3.45,22.0,891.5,983.12,733.45
2016,4,2,14,30,952.0,99.0,3.4,22.0,862.0,967.82,723.97
2016,4,2,14,45,936.5,100.5,3.4,22.0,823.5,944.39,709.48
2016,4,2,15,0,921.0,102.0,3.4,22.0,785.0,918.09,693.12
2016,4,2,15,15,908.5,99.5,3.35,21.5,741.0,887.33,674.7
2016,4,2,15,30,896.0,97.0,3.3,21.0,697.0,853.96,654.37
2016,4,2,15,45,880.0,94.0,3.25,21.0,647.5,814.84,628.6
2016,4,2,16,0,864.0,91.0,3.2,21.0,598.0,778.35,604.56
2016,4,2,16,15,841.0,87.5,3.0,20.5,543.5,729.75,571.88
2016,4,2,16,30,818.0,84.0,2.8,20.0,489.0,680.19,538.06
2016,4,2,16,45,786.0,79.5,2.6,20.0,431.0,622.87,496.05
2016,4,2,17,0,754.0,75.0,2.4,20.0,373.0,565.95,452.4
2016,4,2,17,15,707.0,69.0,2.05,19.0,314.0,499.45,401.15
2016,4,2,17,30,660.0,63.0,1.7,18.0,255.0,438.22,352.01
