Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,17,45,586.5,55.0,1.4,17.0,197.5,362.45,289.69
2016,4,2,18,0,513.0,47.0,1.1,16.0,140.0,292.85,230.07
2016,4,2,18,15,384.5,35.0,1.1,15.5,90.5,204.41,154.33
2016,4,2,18,30,256.0,23.0,1.1,15.0,41.0,125.87,70.94
2016,4,2,18,45,128.0,11.5,1.15,14.5,20.5,46.92,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,122.0,12.0,1.8,9.0,16.0,11.8,0.0
2016,4,3,6,45,280.5,26.0,2.1,10.5,59.0,19.74,10.44
2016,4,3,7,0,439.0,40.0,2.4,12.0,102.0,29.65,20.51
2016,4,3,7,15,528.5,49.0,2.4,12.5,158.0,34.4,25.18
2016,4,3,7,30,618.0,58.0,2.4,13.0,214.0,38.86,29.34
2016,4,3,7,45,673.5,64.5,2.45,14.0,273.5,82.49,43.12
2016,4,3,8,0,729.0,71.0,2.5,15.0,333.0,137.27,78.71
2016,4,3,8,15,766.0,76.0,2.5,16.0,392.0,190.2,120.36
2016,4,3,8,30,803.0,81.0,2.5,17.0,451.0,246.96,168.47
2016,4,3,8,45,829.5,84.5,2.5,18.5,507.5,303.01,216.89
2016,4,3,9,0,856.0,88.0,2.5,20.0,564.0,361.19,266.3
2016,4,3,9,15,875.0,91.0,2.4,20.5,616.0,421.72,317.12
2016,4,3,9,30,894.0,94.0,2.3,21.0,668.0,478.93,363.83
2016,4,3,9,45,908.5,96.5,2.2,22.0,714.5,533.9,406.46
2016,4,3,10,0,923.0,99.0,2.1,23.0,761.0,588.58,447.06
2016,4,3,10,15,933.0,101.0,2.05,23.0,801.0,639.62,485.47
2016,4,3,10,30,943.0,103.0,2.0,23.0,841.0,689.43,521.87
2016,4,3,10,45,950.5,104.5,2.0,23.5,873.0,735.65,554.03
2016,4,3,11,0,958.0,106.0,2.0,24.0,905.0,779.97,582.39
2016,4,3,11,15,963.0,107.0,2.05,24.0,929.0,819.88,608.7
2016,4,3,11,30,968.0,108.0,2.1,24.0,953.0,857.31,633.23
2016,4,3,11,45,970.5,108.5,2.2,24.5,968.0,889.61,653.45
2016,4,3,12,0,973.0,109.0,2.3,25.0,983.0,918.97,671.71
2016,4,3,12,15,974.0,109.5,2.35,25.0,989.5,943.97,687.98
2016,4,3,12,30,975.0,110.0,2.4,25.0,996.0,965.73,702.24
2016,4,3,12,45,974.5,110.0,2.5,25.0,992.5,982.31,713.74
2016,4,3,13,0,974.0,110.0,2.6,25.0,989.0,995.42,723.16
2016,4,3,13,15,971.5,109.5,2.6,25.0,977.0,1002.66,728.0
2016,4,3,13,30,969.0,109.0,2.6,25.0,965.0,1006.3,730.71
2016,4,3,13,45,964.5,108.0,2.65,25.0,944.5,1003.97,730.23
2016,4,3,14,0,960.0,107.0,2.7,25.0,924.0,998.04,727.61
2016,4,3,14,15,953.5,106.0,2.7,25.0,894.5,986.74,721.2
2016,4,3,14,30,947.0,105.0,2.7,25.0,865.0,972.0,712.71
2016,4,3,14,45,938.0,103.0,2.7,25.0,828.0,950.64,699.99
2016,4,3,15,0,929.0,101.0,2.7,25.0,791.0,926.13,685.29
2016,4,3,15,15,916.5,98.5,2.65,25.0,747.5,895.12,665.88
2016,4,3,15,30,904.0,96.0,2.6,25.0,704.0,861.48,644.7
2016,4,3,15,45,887.5,93.5,2.6,25.0,654.0,822.21,619.93
2016,4,3,16,0,871.0,91.0,2.6,25.0,604.0,785.6,596.81
2016,4,3,16,15,848.5,87.5,2.4,24.5,549.0,737.06,564.91
2016,4,3,16,30,826.0,84.0,2.2,24.0,494.0,687.5,531.87
2016,4,3,16,45,794.5,79.5,2.05,23.5,436.0,630.12,492.13
2016,4,3,17,0,763.0,75.0,1.9,23.0,378.0,573.08,450.4
2016,4,3,17,15,716.5,69.5,1.7,21.5,318.5,506.93,401.67
2016,4,3,17,30,670.0,64.0,1.5,20.0,259.0,446.03,354.7
2016,4,3,17,45,597.0,56.0,1.3,19.0,201.5,369.86,293.08
2016,4,3,18,0,524.0,48.0,1.1,18.0,144.0,299.77,233.89
2016,4,3,18,15,396.5,36.0,1.15,17.5,94.0,210.87,158.46
2016,4,3,18,30,269.0,24.0,1.2,17.0,44.0,132.33,77.22
2016,4,3,18,45,134.5,12.0,1.3,16.5,22.0,49.46,0.0
2016,4,3,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,118.0,14.0,3.3,10.0,18.0,13.76,0.0
2016,4,4,6,45,269.5,28.5,3.55,11.0,61.0,21.88,12.45
2016,4,4,7,0,421.0,43.0,3.8,12.0,104.0,32.16,22.75
2016,4,4,7,15,509.5,52.5,3.8,13.0,159.5,37.19,27.62
2016,4,4,7,30,598.0,62.0,3.8,14.0,215.0,43.4,33.27
2016,4,4,7,45,654.5,68.5,3.85,15.0,274.0,87.67,46.96
2016,4,4,8,0,711.0,75.0,3.9,16.0,333.0,138.36,79.94
2016,4,4,8,15,748.0,80.5,4.05,17.0,391.5,194.38,124.55
2016,4,4,8,30,785.0,86.0,4.2,18.0,450.0,250.68,172.47
2016,4,4,8,45,812.0,89.5,4.35,19.0,506.5,305.94,220.87
2016,4,4,9,0,839.0,93.0,4.5,20.0,563.0,363.41,270.67
2016,4,4,9,15,858.0,96.0,4.35,20.5,614.5,419.21,318.46
2016,4,4,9,30,877.0,99.0,4.2,21.0,666.0,479.37,368.07
2016,4,4,9,45,891.5,101.5,4.1,22.0,712.0,533.52,410.99
2016,4,4,10,0,906.0,104.0,4.0,23.0,758.0,587.4,452.09
2016,4,4,10,15,916.0,106.0,3.85,23.5,797.0,637.65,489.82
2016,4,4,10,30,926.0,108.0,3.7,24.0,836.0,686.71,525.43
2016,4,4,10,45,933.0,109.5,3.55,25.0,867.5,731.87,556.03
2016,4,4,11,0,940.0,111.0,3.4,26.0,899.0,775.14,582.68
2016,4,4,11,15,945.0,112.5,3.3,26.0,922.5,814.83,608.57
2016,4,4,11,30,950.0,114.0,3.2,26.0,946.0,852.12,632.53
2016,4,4,11,45,953.0,114.5,3.1,26.5,961.0,884.26,651.52
2016,4,4,12,0,956.0,115.0,3.0,27.0,976.0,913.55,668.4
2016,4,4,12,15,956.5,115.5,2.9,27.0,982.0,937.7,683.08
2016,4,4,12,30,957.0,116.0,2.8,27.0,988.0,958.65,695.64
2016,4,4,12,45,956.5,115.5,2.7,27.5,984.5,974.42,703.46
2016,4,4,13,0,956.0,115.0,2.6,28.0,981.0,986.78,709.1
2016,4,4,13,15,953.0,114.5,2.5,28.0,969.0,993.38,712.54
2016,4,4,13,30,950.0,114.0,2.4,28.0,957.0,996.43,713.86
2016,4,4,13,45,945.5,113.0,2.35,28.5,936.0,994.04,710.96
2016,4,4,14,0,941.0,112.0,2.3,29.0,915.0,988.13,706.01
2016,4,4,14,15,934.0,110.5,2.2,29.0,885.5,975.93,698.14
2016,4,4,14,30,927.0,109.0,2.1,29.0,856.0,960.37,688.31
2016,4,4,14,45,918.0,107.0,2.05,29.0,819.5,939.23,675.58
2016,4,4,15,0,909.0,105.0,2.0,29.0,783.0,915.03,661.0
2016,4,4,15,15,896.0,102.5,1.95,28.5,739.5,883.96,643.3
2016,4,4,15,30,883.0,100.0,1.9,28.0,696.0,850.35,623.87
2016,4,4,15,45,866.5,97.0,1.85,28.0,646.5,811.06,599.29
2016,4,4,16,0,850.0,94.0,1.8,28.0,597.0,774.54,576.44
2016,4,4,16,15,827.0,90.5,1.7,27.5,542.5,726.26,545.95
2016,4,4,16,30,804.0,87.0,1.6,27.0,488.0,677.05,514.36
2016,4,4,16,45,773.0,82.0,1.55,26.5,431.0,620.2,476.24
2016,4,4,17,0,742.0,77.0,1.5,26.0,374.0,563.72,436.23
2016,4,4,17,15,695.5,71.0,1.4,24.5,315.5,500.33,390.75
2016,4,4,17,30,649.0,65.0,1.3,23.0,257.0,437.26,343.38
2016,4,4,17,45,577.0,57.0,1.25,22.0,200.0,362.44,284.16
2016,4,4,18,0,505.0,49.0,1.2,21.0,143.0,293.61,227.08
2016,4,4,18,15,381.0,37.0,1.3,20.0,93.5,206.76,154.46
2016,4,4,18,30,257.0,25.0,1.4,19.0,44.0,130.51,78.18
2016,4,4,18,45,128.5,12.5,1.5,18.5,22.0,48.5,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,74.5,7.5,2.35,12.0,10.5,7.37,0.0
2016,4,5,6,30,149.0,15.0,2.7,13.0,21.0,11.55,0.0
2016,4,5,6,45,300.5,29.0,3.05,14.0,65.5,22.11,12.7
2016,4,5,7,0,452.0,43.0,3.4,15.0,110.0,31.89,22.27
2016,4,5,7,15,538.0,52.0,3.3,15.5,166.5,36.5,26.74
2016,4,5,7,30,624.0,61.0,3.2,16.0,223.0,45.45,34.81
2016,4,5,7,45,676.0,67.5,3.15,17.0,282.0,91.12,47.85
2016,4,5,8,0,728.0,74.0,3.1,18.0,341.0,146.14,84.78
2016,4,5,8,15,764.0,78.5,3.2,19.0,399.5,198.61,126.43
2016,4,5,8,30,800.0,83.0,3.3,20.0,458.0,254.8,174.01
2016,4,5,8,45,825.5,87.0,3.45,21.5,514.0,310.97,222.27
2016,4,5,9,0,851.0,91.0,3.6,23.0,570.0,369.15,271.4
2016,4,5,9,15,869.0,94.0,3.65,23.5,621.5,425.2,318.8
2016,4,5,9,30,887.0,97.0,3.7,24.0,673.0,485.5,367.97
2016,4,5,9,45,901.0,99.0,3.75,24.5,719.0,539.43,411.01
2016,4,5,10,0,915.0,101.0,3.8,25.0,765.0,593.0,452.47
2016,4,5,10,15,925.0,103.0,3.9,25.0,804.0,643.6,491.63
2016,4,5,10,30,935.0,105.0,4.0,25.0,843.0,692.99,529.02
2016,4,5,10,45,942.0,106.5,4.15,25.5,875.0,738.45,561.9
2016,4,5,11,0,949.0,108.0,4.3,26.0,907.0,781.99,590.9
2016,4,5,11,15,954.0,109.0,4.4,26.0,930.5,821.45,617.83
2016,4,5,11,30,959.0,110.0,4.5,26.0,954.0,858.47,642.92
2016,4,5,11,45,962.0,110.5,4.6,26.5,968.5,890.77,663.67
2016,4,5,12,0,965.0,111.0,4.7,27.0,983.0,920.19,682.42
2016,4,5,12,15,966.0,111.5,4.75,27.0,989.0,944.87,699.01
2016,4,5,12,30,967.0,112.0,4.8,27.0,995.0,966.34,713.54
2016,4,5,12,45,966.0,112.0,4.9,27.5,991.5,982.2,723.34
2016,4,5,13,0,965.0,112.0,5.0,28.0,988.0,994.61,730.95
2016,4,5,13,15,962.0,111.0,5.05,28.0,975.5,1000.67,735.59
2016,4,5,13,30,959.0,110.0,5.1,28.0,963.0,1003.15,738.03
2016,4,5,13,45,953.5,109.5,5.15,28.0,942.0,1000.25,737.04
2016,4,5,14,0,948.0,109.0,5.2,28.0,921.0,993.8,733.84
2016,4,5,14,15,941.0,108.0,5.15,27.5,891.5,981.97,727.95
2016,4,5,14,30,934.0,107.0,5.1,27.0,862.0,966.77,719.9
2016,4,5,14,45,923.5,105.5,5.1,27.0,824.5,944.64,706.13
2016,4,5,15,0,913.0,104.0,5.1,27.0,787.0,919.48,690.38
2016,4,5,15,15,900.0,101.5,5.0,26.5,743.0,888.25,671.18
2016,4,5,15,30,887.0,99.0,4.9,26.0,699.0,854.46,650.15
2016,4,5,15,45,819.5,108.0,4.8,26.0,631.0,791.93,607.35
2016,4,5,16,0,752.0,117.0,4.7,26.0,563.0,728.34,563.36
2016,4,5,16,15,779.0,102.0,4.5,25.5,527.0,705.11,548.86
2016,4,5,16,30,806.0,87.0,4.3,25.0,491.0,680.07,532.97
2016,4,5,16,45,772.5,82.5,4.15,25.0,433.0,621.96,490.78
2016,4,5,17,0,739.0,78.0,4.0,25.0,375.0,564.41,447.14
2016,4,5,17,15,692.5,72.0,3.55,24.0,316.5,501.1,398.74
2016,4,5,17,30,646.0,66.0,3.1,23.0,258.0,438.07,348.85
2016,4,5,17,45,571.5,58.0,2.7,22.0,201.0,362.01,286.93
2016,4,5,18,0,497.0,50.0,2.3,21.0,144.0,292.2,227.86
2016,4,5,18,15,375.0,38.0,2.3,20.0,94.5,206.26,155.14
2016,4,5,18,30,253.0,26.0,2.3,19.0,45.0,131.33,81.16
2016,4,5,18,45,126.5,13.0,2.35,18.5,22.5,48.66,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.5,7.0,2.65,14.5,8.0,6.88,0.0
2016,4,6,6,30,29.0,14.0,2.8,15.0,16.0,12.85,0.0
2016,4,6,6,45,121.0,38.0,3.0,15.5,55.5,31.24,20.39
2016,4,6,7,0,213.0,62.0,3.2,16.0,95.0,49.65,37.66
2016,4,6,7,15,224.5,84.5,3.45,16.5,132.5,66.16,52.69
2016,4,6,7,30,236.0,107.0,3.7,17.0,170.0,85.49,64.41
2016,4,6,7,45,325.0,114.0,4.0,18.0,222.5,109.26,74.36
2016,4,6,8,0,414.0,121.0,4.3,19.0,275.0,146.91,98.48
2016,4,6,8,15,358.0,155.0,4.65,19.5,303.5,195.17,140.3
2016,4,6,8,30,302.0,189.0,5.0,20.0,332.0,232.3,173.59
2016,4,6,8,45,540.0,148.5,5.4,20.5,440.5,282.41,209.26
2016,4,6,9,0,778.0,108.0,5.8,21.0,549.0,362.52,271.99
2016,4,6,9,15,800.5,111.5,5.95,21.0,601.0,416.99,319.37
2016,4,6,9,30,823.0,115.0,6.1,21.0,653.0,472.72,366.9
2016,4,6,9,45,575.5,221.0,6.25,21.5,609.5,484.21,377.34
2016,4,6,10,0,328.0,327.0,6.4,22.0,566.0,475.24,368.97
2016,4,6,10,15,614.5,222.5,6.35,22.5,699.0,566.73,442.33
2016,4,6,10,30,901.0,118.0,6.3,23.0,832.0,686.46,536.04
2016,4,6,10,45,916.5,116.5,6.3,23.5,867.0,733.57,570.76
2016,4,6,11,0,932.0,115.0,6.3,24.0,902.0,779.47,602.39
2016,4,6,11,15,940.5,116.0,6.2,24.0,928.5,820.94,631.06
2016,4,6,11,30,949.0,117.0,6.1,24.0,955.0,860.25,657.95
2016,4,6,11,45,963.0,113.5,6.05,24.5,975.0,897.42,681.99
2016,4,6,12,0,977.0,110.0,6.0,25.0,995.0,932.24,704.16
2016,4,6,12,15,980.0,110.0,5.9,25.0,1003.0,958.36,721.3
2016,4,6,12,30,983.0,110.0,5.8,25.0,1011.0,981.29,736.24
2016,4,6,12,45,991.5,105.0,5.75,25.5,1011.5,1000.93,747.76
2016,4,6,13,0,1000.0,100.0,5.7,26.0,1012.0,1017.18,757.01
2016,4,6,13,15,998.0,99.5,5.6,26.0,1000.0,1024.77,761.66
2016,4,6,13,30,996.0,99.0,5.5,26.0,988.0,1028.67,763.99
2016,4,6,13,45,997.0,95.5,5.45,26.0,968.0,1028.55,764.12
2016,4,6,14,0,998.0,92.0,5.4,26.0,948.0,1024.66,761.89
2016,4,6,14,15,991.5,91.0,5.35,26.0,918.5,1012.73,754.41
2016,4,6,14,30,985.0,90.0,5.3,26.0,889.0,997.25,744.7
2016,4,6,14,45,961.0,96.5,5.25,26.0,847.5,970.7,727.59
2016,4,6,15,0,937.0,103.0,5.2,26.0,806.0,941.53,708.79
2016,4,6,15,15,924.5,100.5,5.05,25.5,761.0,910.16,689.23
2016,4,6,15,30,912.0,98.0,4.9,25.0,716.0,876.13,667.76
2016,4,6,15,45,901.5,93.0,4.8,25.0,667.0,838.51,642.67
2016,4,6,16,0,891.0,88.0,4.7,25.0,618.0,798.53,615.8
2016,4,6,16,15,868.5,84.5,4.4,24.5,562.5,753.68,585.46
2016,4,6,16,30,846.0,81.0,4.1,24.0,507.0,703.19,551.09
2016,4,6,16,45,820.0,75.5,3.8,23.5,449.0,647.31,512.01
2016,4,6,17,0,794.0,70.0,3.5,23.0,391.0,591.32,470.17
2016,4,6,17,15,750.0,65.0,2.95,22.0,331.0,525.59,419.62
2016,4,6,17,30,706.0,60.0,2.4,21.0,271.0,462.05,368.91
2016,4,6,17,45,639.0,53.0,1.9,20.0,212.5,387.53,307.78
2016,4,6,18,0,572.0,46.0,1.4,19.0,154.0,321.53,251.05
2016,4,6,18,15,449.5,35.5,1.35,18.0,102.5,233.1,176.14
2016,4,6,18,30,327.0,25.0,1.3,17.0,51.0,156.37,99.78
2016,4,6,18,45,163.5,12.5,1.3,16.5,25.5,58.96,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.0,2.15,12.0,10.0,9.83,0.0
2016,4,7,6,30,0.0,20.0,2.5,13.0,20.0,18.84,0.0
2016,4,7,6,45,110.0,38.0,2.85,14.5,55.5,31.26,20.72
2016,4,7,7,0,220.0,56.0,3.2,16.0,91.0,42.18,31.24
2016,4,7,7,15,260.5,76.5,3.25,17.0,134.0,56.32,44.01
2016,4,7,7,30,301.0,97.0,3.3,18.0,177.0,75.76,54.57
2016,4,7,7,45,328.5,114.5,3.4,19.0,221.5,111.46,75.38
2016,4,7,8,0,356.0,132.0,3.5,20.0,266.0,150.34,103.24
2016,4,7,8,15,426.5,141.5,3.65,21.0,327.0,193.63,135.41
2016,4,7,8,30,497.0,151.0,3.8,22.0,388.0,244.59,175.38
2016,4,7,8,45,518.5,164.0,4.0,23.0,436.5,291.47,214.27
2016,4,7,9,0,540.0,177.0,4.2,24.0,485.0,340.3,254.26
2016,4,7,9,15,721.0,138.0,4.2,24.5,588.0,408.51,307.52
2016,4,7,9,30,902.0,99.0,4.2,25.0,691.0,500.92,379.32
2016,4,7,9,45,919.0,99.0,4.2,25.5,737.5,555.28,422.29
2016,4,7,10,0,936.0,99.0,4.2,26.0,784.0,609.51,463.96
2016,4,7,10,15,945.0,101.0,4.15,26.5,823.0,660.38,501.75
2016,4,7,10,30,954.0,103.0,4.1,27.0,862.0,709.9,537.4
2016,4,7,10,45,957.5,106.0,4.1,27.5,892.5,755.0,568.64
2016,4,7,11,0,961.0,109.0,4.1,28.0,923.0,797.89,596.23
2016,4,7,11,15,965.0,110.0,4.1,28.0,946.0,836.89,622.06
2016,4,7,11,30,969.0,111.0,4.1,28.0,969.0,873.35,646.01
2016,4,7,11,45,952.5,123.5,4.1,28.5,978.0,901.22,662.77
2016,4,7,12,0,936.0,136.0,4.1,29.0,987.0,925.27,676.95
2016,4,7,12,15,936.5,136.0,4.0,29.0,992.0,948.42,691.36
2016,4,7,12,30,937.0,136.0,3.9,29.0,997.0,968.45,703.7
2016,4,7,12,45,756.5,243.0,3.85,29.0,937.0,932.48,679.62
2016,4,7,13,0,576.0,350.0,3.8,29.0,877.0,885.05,643.51
2016,4,7,13,15,752.0,242.0,3.65,29.0,920.5,949.71,690.87
2016,4,7,13,30,928.0,134.0,3.5,29.0,964.0,1003.41,724.82
2016,4,7,13,45,817.5,190.5,3.4,29.5,909.5,965.62,698.32
2016,4,7,14,0,707.0,247.0,3.3,30.0,855.0,924.86,670.66
2016,4,7,14,15,535.5,307.0,3.15,29.5,759.0,824.93,601.61
2016,4,7,14,30,364.0,367.0,3.0,29.0,663.0,721.59,528.79
2016,4,7,14,45,495.5,299.5,2.9,29.0,683.5,774.07,569.6
2016,4,7,15,0,627.0,232.0,2.8,29.0,704.0,815.35,601.42
2016,4,7,15,15,529.5,250.5,2.65,29.0,633.5,737.59,546.42
2016,4,7,15,30,432.0,269.0,2.5,29.0,563.0,664.8,494.79
2016,4,7,15,45,366.5,263.0,2.4,29.0,500.0,587.36,440.63
2016,4,7,16,0,301.0,257.0,2.3,29.0,437.0,520.83,393.04
2016,4,7,16,15,379.0,215.5,2.1,28.5,421.0,524.98,399.67
2016,4,7,16,30,457.0,174.0,1.9,28.0,405.0,530.96,406.6
2016,4,7,16,45,575.0,133.0,1.75,27.5,389.5,551.04,423.93
2016,4,7,17,0,693.0,92.0,1.6,27.0,374.0,556.88,429.97
2016,4,7,17,15,644.0,85.0,1.45,25.5,315.5,490.39,381.79
2016,4,7,17,30,595.0,78.0,1.3,24.0,257.0,426.74,334.13
2016,4,7,17,45,520.0,68.0,1.2,23.0,200.5,350.16,273.95
2016,4,7,18,0,445.0,58.0,1.1,22.0,144.0,279.8,216.3
2016,4,7,18,15,329.5,43.5,1.15,21.0,95.0,195.71,146.65
2016,4,7,18,30,214.0,29.0,1.2,20.0,46.0,123.11,78.97
2016,4,7,18,45,107.0,14.5,1.25,19.5,23.0,44.99,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,13.5,11.0,10.81,0.0
2016,4,8,6,30,0.0,22.0,3.4,14.0,22.0,20.6,0.48
2016,4,8,6,45,143.0,40.5,3.6,14.5,64.0,33.22,22.55
2016,4,8,7,0,286.0,59.0,3.8,15.0,106.0,44.5,33.45
2016,4,8,7,15,364.5,74.5,4.05,15.5,158.5,54.6,42.8
2016,4,8,7,30,443.0,90.0,4.3,16.0,211.0,74.56,51.07
2016,4,8,7,45,366.0,116.5,4.55,17.0,232.0,117.51,79.31
2016,4,8,8,0,289.0,143.0,4.8,18.0,253.0,156.62,112.2
2016,4,8,8,15,413.0,142.0,5.1,18.5,326.0,193.36,137.49
2016,4,8,8,30,537.0,141.0,5.4,19.0,399.0,248.11,179.81
2016,4,8,8,45,626.5,137.5,5.7,20.0,472.0,302.42,224.17
2016,4,8,9,0,716.0,134.0,6.0,21.0,545.0,366.36,276.74
2016,4,8,9,15,737.0,139.0,5.95,21.5,594.5,418.72,321.14
2016,4,8,9,30,758.0,144.0,5.9,22.0,644.0,472.29,365.4
2016,4,8,9,45,631.5,204.5,5.85,22.5,640.0,501.88,389.35
2016,4,8,10,0,505.0,265.0,5.8,23.0,636.0,518.44,401.42
2016,4,8,10,15,395.5,322.5,5.7,23.0,622.0,532.5,410.94
2016,4,8,10,30,286.0,380.0,5.6,23.0,608.0,533.42,409.63
2016,4,8,10,45,331.0,382.0,5.5,23.5,656.0,581.25,444.83
2016,4,8,11,0,376.0,384.0,5.4,24.0,704.0,631.79,481.35
2016,4,8,11,15,422.5,375.0,5.3,24.5,743.5,674.34,511.82
2016,4,8,11,30,469.0,366.0,5.2,25.0,783.0,720.53,544.42
2016,4,8,11,45,370.0,410.5,5.1,25.5,743.0,698.88,524.67
2016,4,8,12,0,271.0,455.0,5.0,26.0,703.0,670.75,500.42
2016,4,8,12,15,309.5,447.0,4.8,26.0,731.5,707.1,526.53
2016,4,8,12,30,348.0,439.0,4.6,26.0,760.0,743.85,552.29
2016,4,8,12,45,312.5,448.0,4.45,26.0,735.5,730.17,541.04
2016,4,8,13,0,277.0,457.0,4.3,26.0,711.0,714.51,528.89
2016,4,8,13,15,223.5,458.0,4.2,26.0,661.0,667.89,495.01
2016,4,8,13,30,170.0,459.0,4.1,26.0,611.0,623.5,462.48
2016,4,8,13,45,154.0,447.0,4.0,26.0,582.5,599.83,445.76
2016,4,8,14,0,138.0,435.0,3.9,26.0,554.0,575.37,428.34
2016,4,8,14,15,84.0,381.0,3.9,26.0,452.5,463.82,347.63
2016,4,8,14,30,30.0,327.0,3.9,26.0,351.0,359.02,269.96
2016,4,8,14,45,78.5,346.0,3.9,26.0,406.0,424.3,320.65
2016,4,8,15,0,127.0,365.0,3.9,26.0,461.0,497.01,375.53
2016,4,8,15,15,176.5,342.0,3.9,25.5,467.0,515.14,391.74
2016,4,8,15,30,226.0,319.0,3.9,25.0,473.0,530.22,405.98
2016,4,8,15,45,266.5,287.5,3.95,25.0,457.0,533.75,410.85
2016,4,8,16,0,307.0,256.0,4.0,25.0,441.0,524.96,406.8
2016,4,8,16,15,491.5,189.5,3.9,24.5,453.5,590.0,461.16
2016,4,8,16,30,676.0,123.0,3.8,24.0,466.0,635.21,499.67
2016,4,8,16,45,638.5,116.5,3.75,24.0,410.5,577.08,456.18
2016,4,8,17,0,601.0,110.0,3.7,24.0,355.0,520.11,413.06
2016,4,8,17,15,550.5,100.5,3.3,23.0,299.0,453.72,362.34
2016,4,8,17,30,500.0,91.0,2.9,22.0,243.0,388.12,310.64
2016,4,8,17,45,417.5,80.0,2.5,21.0,188.5,312.0,248.77
2016,4,8,18,0,335.0,69.0,2.1,20.0,134.0,243.46,191.32
2016,4,8,18,15,236.0,50.0,2.05,19.0,88.0,166.77,126.71
2016,4,8,18,30,137.0,31.0,2.0,18.0,42.0,100.38,65.86
2016,4,8,18,45,68.5,15.5,2.0,17.5,21.0,35.04,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,7.5,2.05,13.5,7.5,7.37,0.0
2016,4,9,6,30,0.0,15.0,2.3,14.0,15.0,14.48,0.76
2016,4,9,6,45,20.0,39.0,2.55,14.5,42.0,35.49,24.65
2016,4,9,7,0,40.0,63.0,2.8,15.0,69.0,55.57,43.19
2016,4,9,7,15,75.5,85.0,2.85,15.5,103.5,70.27,56.63
2016,4,9,7,30,111.0,107.0,2.9,16.0,138.0,91.09,69.45
2016,4,9,7,45,55.5,75.0,2.95,16.5,90.5,71.06,52.27
2016,4,9,8,0,0.0,43.0,3.0,17.0,43.0,41.53,29.44
2016,4,9,8,15,0.0,27.5,3.2,17.5,27.5,26.55,16.71
2016,4,9,8,30,0.0,12.0,3.4,18.0,12.0,11.58,4.06
2016,4,9,8,45,327.0,84.5,3.6,18.5,273.5,167.89,124.86
2016,4,9,9,0,654.0,157.0,3.8,19.0,535.0,367.42,279.29
2016,4,9,9,15,327.0,103.5,3.9,19.5,292.5,221.92,171.64
2016,4,9,9,30,0.0,50.0,4.0,20.0,50.0,48.36,33.87
2016,4,9,9,45,39.5,195.5,4.15,20.5,225.0,204.04,158.45
2016,4,9,10,0,79.0,341.0,4.3,21.0,400.0,359.4,277.76
2016,4,9,10,15,43.5,276.5,4.35,21.5,309.5,285.95,220.26
2016,4,9,10,30,8.0,212.0,4.4,22.0,219.0,208.52,159.47
2016,4,9,10,45,4.0,129.5,4.5,22.5,133.0,127.89,96.19
2016,4,9,11,0,0.0,47.0,4.6,23.0,47.0,45.52,30.76
2016,4,9,11,15,0.0,60.0,4.6,23.0,60.0,58.14,40.79
2016,4,9,11,30,0.0,73.0,4.6,23.0,73.0,70.77,50.75
2016,4,9,11,45,5.0,142.0,4.7,23.5,146.5,141.6,106.33
2016,4,9,12,0,10.0,211.0,4.8,24.0,220.0,212.76,161.05
2016,4,9,12,15,6.0,179.5,4.85,24.5,185.5,179.24,134.76
2016,4,9,12,30,2.0,148.0,4.9,25.0,151.0,145.37,108.29
2016,4,9,12,45,151.5,300.0,4.95,25.5,440.0,435.67,332.44
2016,4,9,13,0,301.0,452.0,5.0,26.0,729.0,732.45,546.3
2016,4,9,13,15,565.5,312.5,5.0,26.0,824.0,849.72,635.76
2016,4,9,13,30,830.0,173.0,5.0,26.0,919.0,960.33,715.02
2016,4,9,13,45,822.0,173.0,5.05,26.0,897.5,956.01,712.32
2016,4,9,14,0,814.0,173.0,5.1,26.0,876.0,948.58,708.35
2016,4,9,14,15,481.5,290.0,5.1,25.5,702.5,759.73,574.5
2016,4,9,14,30,149.0,407.0,5.1,25.0,529.0,560.37,423.21
2016,4,9,14,45,459.0,286.0,5.15,25.0,637.5,729.11,556.95
2016,4,9,15,0,769.0,165.0,5.2,25.0,746.0,873.25,665.23
2016,4,9,15,15,753.0,161.0,5.2,25.0,703.5,840.99,643.11
2016,4,9,15,30,737.0,157.0,5.2,25.0,661.0,806.71,620.46
2016,4,9,15,45,716.5,152.0,5.2,25.0,613.0,765.89,592.96
2016,4,9,16,0,696.0,147.0,5.2,25.0,565.0,723.8,564.3
2016,4,9,16,15,668.0,140.5,5.05,24.5,513.0,673.41,529.0
2016,4,9,16,30,640.0,134.0,4.9,24.0,461.0,622.83,492.62
2016,4,9,16,45,607.0,125.5,4.8,24.0,406.5,566.82,450.58
2016,4,9,17,0,574.0,117.0,4.7,24.0,352.0,511.66,408.31
2016,4,9,17,15,523.0,107.0,4.4,23.5,296.5,442.84,354.69
2016,4,9,17,30,472.0,97.0,4.1,23.0,241.0,380.83,305.03
2016,4,9,17,45,403.0,83.5,3.8,22.5,188.0,309.69,246.69
2016,4,9,18,0,334.0,70.0,3.5,22.0,135.0,244.74,191.85
2016,4,9,18,15,231.5,51.5,3.55,21.5,89.5,167.18,126.42
2016,4,9,18,30,129.0,33.0,3.6,21.0,44.0,93.76,61.41
2016,4,9,18,45,64.5,16.5,3.65,20.5,22.0,34.98,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.0,11.5,3.75,16.0,13.5,11.3,0.0
2016,4,10,6,30,64.0,23.0,3.9,16.0,27.0,19.31,4.83
2016,4,10,6,45,170.0,44.0,4.05,16.5,69.5,35.94,24.94
2016,4,10,7,0,276.0,65.0,4.2,17.0,112.0,49.05,37.22
2016,4,10,7,15,356.0,79.5,4.5,17.5,164.0,58.18,45.63
2016,4,10,7,30,436.0,94.0,4.8,18.0,216.0,81.59,54.48
2016,4,10,7,45,218.0,68.0,5.15,19.0,129.0,69.72,44.21
2016,4,10,8,0,0.0,42.0,5.5,20.0,42.0,40.56,28.23
2016,4,10,8,15,0.0,62.5,5.65,20.5,62.5,60.41,44.47
2016,4,10,8,30,0.0,83.0,5.8,21.0,83.0,80.28,60.48
2016,4,10,8,45,0.0,99.5,5.95,21.5,99.5,95.93,72.83
2016,4,10,9,0,0.0,116.0,6.1,22.0,116.0,111.55,85.0
2016,4,10,9,15,0.0,131.0,6.1,22.5,131.0,125.8,95.93
2016,4,10,9,30,0.0,146.0,6.1,23.0,146.0,140.08,106.78
2016,4,10,9,45,0.0,147.0,6.15,24.0,147.5,141.27,107.0
2016,4,10,10,0,0.0,148.0,6.2,25.0,149.0,142.41,107.21
2016,4,10,10,15,6.0,195.5,6.2,25.5,201.0,191.1,144.69
2016,4,10,10,30,12.0,243.0,6.2,26.0,253.0,240.33,182.0
2016,4,10,10,45,9.5,215.0,6.2,26.5,223.5,213.15,160.56
2016,4,10,11,0,7.0,187.0,6.2,27.0,194.0,185.36,138.79
2016,4,10,11,15,9.0,209.5,6.2,27.0,218.0,208.88,156.7
2016,4,10,11,30,11.0,232.0,6.2,27.0,242.0,232.62,174.64
2016,4,10,11,45,19.5,300.0,6.2,27.0,318.0,305.62,229.73
2016,4,10,12,0,28.0,368.0,6.2,27.0,394.0,380.16,285.12
2016,4,10,12,15,19.5,295.0,6.1,26.5,313.0,302.95,227.78
2016,4,10,12,30,11.0,222.0,6.0,26.0,232.0,225.32,169.41
2016,4,10,12,45,9.5,205.5,5.95,25.5,214.5,208.33,156.83
2016,4,10,13,0,8.0,189.0,5.9,25.0,197.0,191.16,143.97
2016,4,10,13,15,8.0,186.5,5.7,25.0,194.5,188.95,142.32
2016,4,10,13,30,8.0,184.0,5.5,25.0,192.0,186.7,140.65
2016,4,10,13,45,12.5,237.0,5.3,25.0,248.5,243.37,184.24
2016,4,10,14,0,17.0,290.0,5.1,25.0,305.0,300.69,227.78
2016,4,10,14,15,13.0,251.0,5.25,25.0,262.5,258.39,195.9
2016,4,10,14,30,9.0,212.0,5.4,25.0,220.0,215.99,163.75
2016,4,10,14,45,10.0,221.0,5.6,25.5,229.5,226.14,171.64
2016,4,10,15,0,11.0,230.0,5.8,26.0,239.0,236.41,179.58
2016,4,10,15,15,19.0,247.5,5.85,26.0,261.5,261.67,199.64
2016,4,10,15,30,27.0,265.0,5.9,26.0,284.0,295.34,226.11
2016,4,10,15,45,24.0,243.5,5.95,26.0,259.5,262.77,201.64
2016,4,10,16,0,21.0,222.0,6.0,26.0,235.0,238.44,183.41
2016,4,10,16,15,17.0,200.5,5.9,25.5,210.5,213.43,164.72
2016,4,10,16,30,13.0,179.0,5.8,25.0,186.0,188.58,145.93
2016,4,10,16,45,8.0,158.5,5.7,25.0,162.5,164.33,127.07
2016,4,10,17,0,3.0,138.0,5.6,25.0,139.0,140.4,108.26
2016,4,10,17,15,1.5,116.5,5.3,24.5,117.0,117.8,90.55
2016,4,10,17,30,0.0,95.0,5.0,24.0,95.0,95.21,72.51
2016,4,10,17,45,0.0,73.5,4.7,23.5,73.5,73.34,54.71
2016,4,10,18,0,0.0,52.0,4.4,23.0,52.0,51.23,36.39
2016,4,10,18,15,0.0,34.0,4.35,22.5,34.0,32.84,20.91
2016,4,10,18,30,0.0,16.0,4.3,22.0,16.0,15.43,5.85
2016,4,10,18,45,0.0,8.0,4.25,22.0,8.0,7.86,0.0
2016,4,10,19,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.5,0.5,0.49,0.0
2016,4,11,6,30,0.0,1.0,3.9,20.0,1.0,0.96,0.0
2016,4,11,6,45,0.0,3.5,3.95,20.5,3.5,3.37,0.0
2016,4,11,7,0,0.0,6.0,4.0,21.0,6.0,5.78,0.0
2016,4,11,7,15,0.0,8.5,4.25,21.5,8.5,8.19,1.49
2016,4,11,7,30,0.0,11.0,4.5,22.0,11.0,10.61,3.19
2016,4,11,7,45,13.5,78.5,4.8,22.5,84.0,76.34,56.96
2016,4,11,8,0,27.0,146.0,5.1,23.0,157.0,134.23,103.08
2016,4,11,8,15,288.5,150.5,5.1,23.5,291.0,185.62,133.81
2016,4,11,8,30,550.0,155.0,5.1,24.0,425.0,269.9,193.7
2016,4,11,8,45,417.0,204.0,5.1,24.5,422.0,302.49,225.22
2016,4,11,9,0,284.0,253.0,5.1,25.0,419.0,324.3,245.77
2016,4,11,9,15,310.0,271.5,4.95,25.5,467.0,368.7,280.05
2016,4,11,9,30,336.0,290.0,4.8,26.0,515.0,415.5,315.53
2016,4,11,9,45,317.5,316.5,4.7,26.5,541.0,448.4,339.83
2016,4,11,10,0,299.0,343.0,4.6,27.0,567.0,479.26,361.86
2016,4,11,10,15,291.0,364.5,4.35,27.5,591.0,510.16,383.15
2016,4,11,10,30,283.0,386.0,4.1,28.0,615.0,540.0,403.22
2016,4,11,10,45,253.5,408.0,3.9,28.5,619.0,554.31,411.45
2016,4,11,11,0,224.0,430.0,3.7,29.0,623.0,568.11,419.0
2016,4,11,11,15,543.5,289.0,3.45,29.5,772.0,692.04,512.29
2016,4,11,11,30,863.0,148.0,3.2,30.0,921.0,834.48,611.06
2016,4,11,11,45,875.0,143.5,3.0,30.5,938.5,866.62,628.5
2016,4,11,12,0,887.0,139.0,2.8,31.0,956.0,896.59,644.92
2016,4,11,12,15,889.5,139.5,2.65,31.0,962.0,920.59,658.86
2016,4,11,12,30,892.0,140.0,2.5,31.0,968.0,941.73,670.87
2016,4,11,12,45,898.5,135.5,2.45,31.5,967.5,958.7,679.68
2016,4,11,13,0,905.0,131.0,2.4,32.0,967.0,972.59,686.59
2016,4,11,13,15,533.0,297.0,2.35,32.0,788.0,806.6,576.5
2016,4,11,13,30,161.0,463.0,2.3,32.0,609.0,620.46,442.49
2016,4,11,13,45,532.5,292.5,2.3,32.0,758.0,811.0,582.78
2016,4,11,14,0,904.0,122.0,2.3,32.0,907.0,978.91,692.96
2016,4,11,14,15,898.0,120.5,2.25,32.0,879.0,967.47,684.48
2016,4,11,14,30,892.0,119.0,2.2,32.0,851.0,952.8,675.82
2016,4,11,14,45,882.5,117.0,2.2,32.0,815.0,931.31,663.45
2016,4,11,15,0,873.0,115.0,2.2,32.0,779.0,906.92,649.32
2016,4,11,15,15,860.5,112.5,2.15,31.5,736.0,876.65,632.26
2016,4,11,15,30,848.0,110.0,2.1,31.0,693.0,849.01,616.85
2016,4,11,15,45,838.0,104.0,2.05,31.0,646.0,812.22,594.06
2016,4,11,16,0,828.0,98.0,2.0,31.0,599.0,773.21,569.7
2016,4,11,16,15,805.5,94.5,1.85,30.5,546.0,725.58,539.61
2016,4,11,16,30,783.0,91.0,1.7,30.0,493.0,677.09,508.5
2016,4,11,16,45,755.5,85.0,1.55,30.0,437.0,621.82,470.71
2016,4,11,17,0,728.0,79.0,1.4,30.0,381.0,566.7,431.05
2016,4,11,17,15,683.0,73.5,1.2,29.0,323.0,504.75,386.41
2016,4,11,17,30,638.0,68.0,1.0,28.0,265.0,443.04,340.3
2016,4,11,17,45,569.0,60.0,0.8,27.5,208.5,369.29,282.73
2016,4,11,18,0,500.0,52.0,0.6,27.0,152.0,301.26,227.55
2016,4,11,18,15,385.0,40.5,0.5,26.5,102.5,217.11,159.27
2016,4,11,18,30,270.0,29.0,0.4,26.0,53.0,144.88,95.71
2016,4,11,18,45,135.0,14.5,0.35,26.0,26.5,53.98,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.5,12.5,3.7,13.0,17.0,12.29,0.0
2016,4,12,6,30,127.0,25.0,3.7,13.0,34.0,19.43,7.62
2016,4,12,6,45,230.5,43.0,3.75,13.5,77.5,32.81,22.79
2016,4,12,7,0,334.0,61.0,3.8,14.0,121.0,45.48,34.65
2016,4,12,7,15,167.0,32.5,3.7,14.5,62.5,22.42,14.42
2016,4,12,7,30,0.0,4.0,3.6,15.0,4.0,3.86,0.0
2016,4,12,7,45,21.0,78.5,3.5,15.5,87.0,75.23,57.35
2016,4,12,8,0,42.0,153.0,3.4,16.0,170.0,142.28,111.78
2016,4,12,8,15,44.5,178.0,3.45,16.5,198.0,168.2,132.39
2016,4,12,8,30,47.0,203.0,3.5,17.0,226.0,194.59,153.23
2016,4,12,8,45,23.5,158.0,3.6,17.5,169.5,153.9,120.5
2016,4,12,9,0,0.0,113.0,3.7,18.0,113.0,108.78,83.88
2016,4,12,9,15,0.0,113.0,3.7,18.5,113.0,108.94,83.62
2016,4,12,9,30,0.0,113.0,3.7,19.0,113.0,109.05,83.29
2016,4,12,9,45,0.0,120.5,3.7,19.5,120.5,116.25,88.67
2016,4,12,10,0,0.0,128.0,3.7,20.0,128.0,123.47,94.03
2016,4,12,10,15,0.0,85.5,3.65,20.5,85.5,82.82,61.24
2016,4,12,10,30,0.0,43.0,3.6,21.0,43.0,41.63,28.01
2016,4,12,10,45,9.5,173.0,3.55,21.5,181.0,173.34,132.44
2016,4,12,11,0,19.0,303.0,3.5,22.0,319.0,304.31,232.28
2016,4,12,11,15,20.0,309.0,3.5,22.0,327.0,312.18,237.66
2016,4,12,11,30,21.0,315.0,3.5,22.0,335.0,320.07,243.42
2016,4,12,11,45,25.5,345.0,3.5,22.5,369.5,353.83,268.08
2016,4,12,12,0,30.0,375.0,3.5,23.0,404.0,388.86,293.33
2016,4,12,12,15,15.0,256.5,3.5,23.0,271.5,261.84,198.16
2016,4,12,12,30,0.0,138.0,3.5,23.0,139.0,133.89,99.83
2016,4,12,12,45,5.0,178.5,3.55,23.5,184.0,177.96,134.09
2016,4,12,13,0,10.0,219.0,3.6,24.0,229.0,222.39,167.95
2016,4,12,13,15,77.5,341.0,3.65,24.0,412.0,410.79,311.33
2016,4,12,13,30,145.0,463.0,3.7,24.0,595.0,605.8,452.85
2016,4,12,13,45,80.0,371.5,3.75,24.0,444.0,447.79,337.43
2016,4,12,14,0,15.0,280.0,3.8,24.0,293.0,288.89,218.38
2016,4,12,14,15,7.5,182.0,3.85,24.0,188.5,184.68,139.52
2016,4,12,14,30,0.0,84.0,3.9,24.0,84.0,81.39,59.04
2016,4,12,14,45,0.0,105.5,4.0,24.0,105.5,102.37,75.77
2016,4,12,15,0,0.0,127.0,4.1,24.0,127.0,123.54,92.56
2016,4,12,15,15,0.0,116.5,4.1,24.0,116.5,113.2,84.61
2016,4,12,15,30,0.0,106.0,4.1,24.0,106.0,102.84,76.65
2016,4,12,15,45,0.0,128.0,4.1,24.0,128.0,124.79,94.27
2016,4,12,16,0,0.0,150.0,4.1,24.0,150.0,147.26,112.31
2016,4,12,16,15,0.0,110.5,4.05,23.5,110.5,107.58,81.3
2016,4,12,16,30,0.0,71.0,4.0,23.0,71.0,68.65,50.39
2016,4,12,16,45,0.0,89.5,3.95,22.5,89.5,86.84,65.52
2016,4,12,17,0,0.0,108.0,3.9,22.0,108.0,106.38,81.8
2016,4,12,17,15,0.0,91.0,3.75,21.5,91.0,89.4,68.31
2016,4,12,17,30,0.0,74.0,3.6,21.0,74.0,72.37,54.55
2016,4,12,17,45,0.0,57.5,3.45,20.5,57.5,55.8,40.89
2016,4,12,18,0,0.0,41.0,3.3,20.0,41.0,39.6,27.28
2016,4,12,18,15,0.0,27.0,3.5,19.5,27.0,26.06,15.73
2016,4,12,18,30,0.0,13.0,3.7,19.0,13.0,12.53,3.97
2016,4,12,18,45,0.0,6.5,3.95,19.0,6.5,6.39,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
