Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,5.0,2.7,14.0,5.0,4.91,0.0
2016,4,13,6,30,0.0,10.0,2.8,14.0,10.0,9.64,1.32
2016,4,13,6,45,0.0,23.0,2.9,14.5,23.0,22.19,13.61
2016,4,13,7,0,0.0,36.0,3.0,15.0,36.0,34.76,25.12
2016,4,13,7,15,0.0,51.0,3.0,15.5,51.0,49.28,38.21
2016,4,13,7,30,0.0,66.0,3.0,16.0,66.0,63.38,48.14
2016,4,13,7,45,0.0,82.5,3.0,16.5,82.5,78.8,60.91
2016,4,13,8,0,0.0,99.0,3.0,17.0,99.0,94.3,73.48
2016,4,13,8,15,0.0,73.5,2.95,17.0,73.5,71.07,53.93
2016,4,13,8,30,0.0,48.0,2.9,17.0,48.0,46.38,33.22
2016,4,13,8,45,0.0,59.0,2.85,17.5,59.0,57.04,41.85
2016,4,13,9,0,0.0,70.0,2.8,18.0,70.0,67.71,50.37
2016,4,13,9,15,0.0,110.0,2.75,18.5,110.0,106.12,81.32
2016,4,13,9,30,0.0,150.0,2.7,19.0,150.0,143.88,111.12
2016,4,13,9,45,8.0,204.0,2.65,19.5,210.5,198.76,153.92
2016,4,13,10,0,16.0,258.0,2.6,20.0,271.0,254.33,196.34
2016,4,13,10,15,33.0,309.0,2.6,20.0,335.5,309.74,238.45
2016,4,13,10,30,50.0,360.0,2.6,20.0,400.0,370.44,283.92
2016,4,13,10,45,72.5,392.0,2.6,20.5,453.0,419.61,319.78
2016,4,13,11,0,95.0,424.0,2.6,21.0,506.0,470.79,356.59
2016,4,13,11,15,68.5,409.5,2.6,21.0,469.5,442.65,334.95
2016,4,13,11,30,42.0,395.0,2.6,21.0,433.0,412.1,311.74
2016,4,13,11,45,28.0,334.5,2.6,21.5,360.5,346.0,262.14
2016,4,13,12,0,14.0,274.0,2.6,22.0,288.0,277.16,209.98
2016,4,13,12,15,9.5,220.0,2.65,22.0,229.5,221.67,168.04
2016,4,13,12,30,5.0,166.0,2.7,22.0,171.0,165.6,124.98
2016,4,13,12,45,3.0,153.5,2.75,22.5,157.0,151.81,114.11
2016,4,13,13,0,1.0,141.0,2.8,23.0,143.0,137.9,103.08
2016,4,13,13,15,0.5,112.0,2.8,23.0,113.0,109.22,80.79
2016,4,13,13,30,0.0,83.0,2.8,23.0,83.0,80.51,58.32
2016,4,13,13,45,0.0,96.0,2.8,23.5,96.0,93.16,68.22
2016,4,13,14,0,0.0,109.0,2.8,24.0,109.0,105.84,78.06
2016,4,13,14,15,2.0,138.0,2.75,24.0,140.0,136.15,101.86
2016,4,13,14,30,4.0,167.0,2.7,24.0,171.0,166.67,125.69
2016,4,13,14,45,67.5,269.0,2.65,24.0,321.5,333.92,255.42
2016,4,13,15,0,131.0,371.0,2.6,24.0,472.0,508.19,384.42
2016,4,13,15,15,124.0,348.5,2.5,23.5,439.5,477.82,362.66
2016,4,13,15,30,117.0,326.0,2.4,23.0,407.0,447.09,341.54
2016,4,13,15,45,462.0,214.5,2.35,23.0,501.0,625.85,482.92
2016,4,13,16,0,807.0,103.0,2.3,23.0,595.0,765.1,585.97
2016,4,13,16,15,784.0,99.0,2.2,22.5,542.0,717.14,553.23
2016,4,13,16,30,761.0,95.0,2.1,22.0,489.0,668.41,520.99
2016,4,13,16,45,730.0,90.0,2.05,22.0,433.5,612.61,481.69
2016,4,13,17,0,699.0,85.0,2.0,22.0,378.0,559.95,442.64
2016,4,13,17,15,653.5,79.0,1.8,21.5,320.5,495.95,394.03
2016,4,13,17,30,608.0,73.0,1.6,21.0,263.0,434.55,345.84
2016,4,13,17,45,540.5,64.5,1.4,20.5,207.5,362.15,287.39
2016,4,13,18,0,473.0,56.0,1.2,20.0,152.0,295.3,231.39
2016,4,13,18,15,364.5,43.5,1.15,19.0,103.5,213.56,163.02
2016,4,13,18,30,256.0,31.0,1.1,18.0,55.0,143.0,99.94
2016,4,13,18,45,128.0,15.5,1.1,17.5,27.5,63.32,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.0,13.0,2.3,12.5,21.5,12.78,0.0
2016,4,14,6,30,226.0,26.0,2.5,13.0,43.0,20.28,9.71
2016,4,14,6,45,348.0,38.5,2.75,13.5,91.0,28.84,19.51
2016,4,14,7,0,470.0,51.0,3.0,14.0,139.0,36.78,27.04
2016,4,14,7,15,242.0,78.0,3.0,14.5,124.5,61.34,49.09
2016,4,14,7,30,14.0,105.0,3.0,15.0,110.0,96.87,76.14
2016,4,14,7,45,7.0,94.5,3.0,16.0,97.0,90.12,70.17
2016,4,14,8,0,0.0,84.0,3.0,17.0,84.0,80.81,62.25
2016,4,14,8,15,0.0,117.0,3.0,17.5,117.0,111.25,87.02
2016,4,14,8,30,0.0,150.0,3.0,18.0,150.0,141.65,111.25
2016,4,14,8,45,2.5,165.0,3.05,19.0,166.5,156.87,122.57
2016,4,14,9,0,5.0,180.0,3.1,20.0,183.0,172.38,133.99
2016,4,14,9,15,6.5,193.5,3.05,20.5,198.0,186.38,144.35
2016,4,14,9,30,8.0,207.0,3.0,21.0,213.0,200.55,154.75
2016,4,14,9,45,21.5,258.0,2.95,21.5,274.0,255.64,196.78
2016,4,14,10,0,35.0,309.0,2.9,22.0,335.0,307.7,235.65
2016,4,14,10,15,61.5,350.0,2.85,22.0,399.5,364.47,278.16
2016,4,14,10,30,88.0,391.0,2.8,22.0,464.0,423.9,322.03
2016,4,14,10,45,209.5,400.0,2.8,22.5,580.0,521.33,394.64
2016,4,14,11,0,331.0,409.0,2.8,23.0,696.0,628.65,472.32
2016,4,14,11,15,635.5,260.5,2.8,23.5,829.0,741.03,557.75
2016,4,14,11,30,940.0,112.0,2.8,24.0,962.0,870.36,647.06
2016,4,14,11,45,930.0,120.5,2.8,24.5,972.0,898.14,662.86
2016,4,14,12,0,920.0,129.0,2.8,25.0,982.0,922.53,677.17
2016,4,14,12,15,920.5,129.5,2.75,25.0,987.0,945.21,691.29
2016,4,14,12,30,921.0,130.0,2.7,25.0,992.0,964.85,703.43
2016,4,14,12,45,920.5,129.5,2.7,25.0,988.0,979.46,712.8
2016,4,14,13,0,920.0,129.0,2.7,25.0,984.0,990.82,720.2
2016,4,14,13,15,917.0,128.5,2.65,25.0,971.0,996.51,723.62
2016,4,14,13,30,914.0,128.0,2.6,25.0,958.0,998.83,725.03
2016,4,14,13,45,909.5,126.5,2.6,25.5,937.0,995.33,721.91
2016,4,14,14,0,905.0,125.0,2.6,26.0,916.0,988.46,716.81
2016,4,14,14,15,897.5,123.5,2.55,25.5,887.0,975.46,710.26
2016,4,14,14,30,890.0,122.0,2.5,25.0,858.0,959.27,701.76
2016,4,14,14,45,881.0,119.5,2.5,25.0,821.5,937.59,688.85
2016,4,14,15,0,872.0,117.0,2.5,25.0,785.0,913.0,674.1
2016,4,14,15,15,859.0,114.5,2.5,25.0,742.0,882.17,655.19
2016,4,14,15,30,846.0,112.0,2.5,25.0,699.0,854.09,638.12
2016,4,14,15,45,829.5,108.5,2.5,25.0,650.5,814.67,613.2
2016,4,14,16,0,813.0,105.0,2.5,25.0,602.0,773.48,586.88
2016,4,14,16,15,790.0,101.0,2.45,24.5,548.5,725.27,556.08
2016,4,14,16,30,767.0,97.0,2.4,24.0,495.0,676.27,524.17
2016,4,14,16,45,735.5,92.0,2.4,23.5,439.0,622.35,487.53
2016,4,14,17,0,704.0,87.0,2.4,23.0,383.0,566.68,447.49
2016,4,14,17,15,659.0,80.5,2.2,22.0,325.5,502.1,399.34
2016,4,14,17,30,614.0,74.0,2.0,21.0,268.0,440.06,351.34
2016,4,14,17,45,546.5,65.5,1.8,20.5,212.0,367.25,292.42
2016,4,14,18,0,479.0,57.0,1.6,20.0,156.0,299.97,235.91
2016,4,14,18,15,371.0,44.5,1.6,19.0,107.0,217.92,167.05
2016,4,14,18,30,263.0,32.0,1.6,18.0,58.0,146.93,103.74
2016,4,14,18,45,131.5,16.0,1.6,17.5,29.0,65.51,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,83.0,15.0,1.25,12.5,21.5,14.74,0.0
2016,4,15,6,30,166.0,30.0,1.5,13.0,43.0,23.31,12.59
2016,4,15,6,45,267.5,47.0,1.75,14.0,88.5,35.71,25.52
2016,4,15,7,0,369.0,64.0,2.0,15.0,134.0,47.44,36.37
2016,4,15,7,15,184.5,68.5,2.05,15.5,103.5,54.24,42.63
2016,4,15,7,30,0.0,73.0,2.1,16.0,73.0,69.65,53.41
2016,4,15,7,45,0.0,98.5,2.2,17.0,98.5,92.97,72.55
2016,4,15,8,0,0.0,124.0,2.3,18.0,124.0,116.42,91.33
2016,4,15,8,15,18.0,161.5,2.25,18.5,170.5,154.29,120.9
2016,4,15,8,30,36.0,199.0,2.2,19.0,217.0,189.45,147.89
2016,4,15,8,45,111.0,236.0,2.2,20.0,300.5,244.78,189.1
2016,4,15,9,0,186.0,273.0,2.2,21.0,384.0,312.92,240.12
2016,4,15,9,15,120.0,284.0,2.2,21.5,358.0,306.51,235.37
2016,4,15,9,30,54.0,295.0,2.2,22.0,332.0,297.03,227.57
2016,4,15,9,45,202.5,315.5,2.25,22.5,467.0,395.15,301.82
2016,4,15,10,0,351.0,336.0,2.3,23.0,602.0,507.66,384.99
2016,4,15,10,15,605.0,234.5,2.35,23.0,719.5,590.52,449.19
2016,4,15,10,30,859.0,133.0,2.4,23.0,837.0,698.33,530.7
2016,4,15,10,45,870.5,132.0,2.45,23.5,868.0,741.18,559.82
2016,4,15,11,0,882.0,131.0,2.5,24.0,899.0,782.62,586.54
2016,4,15,11,15,887.5,132.5,2.55,24.5,921.0,820.05,610.25
2016,4,15,11,30,893.0,134.0,2.6,25.0,943.0,855.27,632.28
2016,4,15,11,45,891.0,137.5,2.7,25.5,955.5,883.71,650.0
2016,4,15,12,0,889.0,141.0,2.8,26.0,968.0,909.28,665.84
2016,4,15,12,15,890.0,141.0,2.85,26.0,972.5,931.26,680.27
2016,4,15,12,30,891.0,141.0,2.9,26.0,977.0,950.33,692.89
2016,4,15,12,45,890.5,140.5,3.0,26.5,973.0,964.51,701.44
2016,4,15,13,0,890.0,140.0,3.1,27.0,969.0,975.56,708.06
2016,4,15,13,15,886.5,139.5,3.2,27.0,956.5,980.59,712.29
2016,4,15,13,30,883.0,139.0,3.3,27.0,944.0,982.34,714.56
2016,4,15,13,45,877.5,138.0,3.4,27.5,923.0,978.43,711.86
2016,4,15,14,0,872.0,137.0,3.5,28.0,902.0,971.28,707.19
2016,4,15,14,15,864.5,135.5,3.55,28.0,873.0,958.56,700.07
2016,4,15,14,30,857.0,134.0,3.6,28.0,844.0,942.77,691.05
2016,4,15,14,45,848.5,130.5,3.7,28.0,808.0,926.38,682.01
2016,4,15,15,0,840.0,127.0,3.8,28.0,772.0,901.81,667.5
2016,4,15,15,15,826.5,124.0,3.8,27.5,729.0,870.69,649.32
2016,4,15,15,30,813.0,121.0,3.8,27.0,686.0,837.27,629.44
2016,4,15,15,45,792.0,118.5,3.85,27.0,637.0,796.12,603.0
2016,4,15,16,0,771.0,116.0,3.9,27.0,588.0,753.56,575.28
2016,4,15,16,15,746.5,111.5,3.9,26.5,535.5,707.73,545.75
2016,4,15,16,30,722.0,107.0,3.9,26.0,483.0,658.79,513.38
2016,4,15,16,45,686.5,102.0,3.9,25.5,427.5,601.49,472.84
2016,4,15,17,0,651.0,97.0,3.9,25.0,372.0,545.19,431.63
2016,4,15,17,15,605.0,89.5,3.65,24.5,316.0,481.08,382.65
2016,4,15,17,30,559.0,82.0,3.4,24.0,260.0,419.65,334.25
2016,4,15,17,45,489.5,72.0,3.15,23.5,205.0,346.56,275.09
2016,4,15,18,0,420.0,62.0,2.9,23.0,150.0,279.22,218.78
2016,4,15,18,15,319.0,48.0,2.85,22.0,102.5,199.81,152.31
2016,4,15,18,30,218.0,34.0,2.8,21.0,55.0,133.09,93.62
2016,4,15,18,45,109.0,17.0,2.8,20.5,27.5,60.58,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,32.5,15.0,3.55,16.5,18.0,14.74,0.0
2016,4,16,6,30,65.0,30.0,3.7,17.0,36.0,26.4,15.15
2016,4,16,6,45,145.0,54.5,3.85,17.5,79.5,43.97,32.25
2016,4,16,7,0,225.0,79.0,4.0,18.0,123.0,62.19,48.76
2016,4,16,7,15,290.0,97.5,4.2,18.5,173.5,75.39,60.57
2016,4,16,7,30,355.0,116.0,4.4,19.0,224.0,106.53,72.6
2016,4,16,7,45,177.5,115.0,4.6,19.5,169.0,114.09,81.78
2016,4,16,8,0,0.0,114.0,4.8,20.0,114.0,107.78,83.65
2016,4,16,8,15,0.0,99.5,5.05,20.5,99.5,95.47,73.14
2016,4,16,8,30,0.0,85.0,5.3,21.0,85.0,82.22,61.94
2016,4,16,8,45,0.0,96.5,5.55,21.5,96.5,93.19,70.49
2016,4,16,9,0,0.0,108.0,5.8,22.0,108.0,104.13,78.9
2016,4,16,9,15,1.0,138.0,5.85,22.5,139.0,132.87,101.43
2016,4,16,9,30,2.0,168.0,5.9,23.0,170.0,161.71,123.72
2016,4,16,9,45,2.0,164.0,6.0,23.5,166.0,158.4,120.55
2016,4,16,10,0,2.0,160.0,6.1,24.0,162.0,154.98,117.38
2016,4,16,10,15,1.0,148.5,6.1,24.5,149.5,143.72,108.11
2016,4,16,10,30,0.0,137.0,6.1,25.0,137.0,132.25,98.74
2016,4,16,10,45,1.5,145.5,6.15,25.5,147.5,141.54,105.67
2016,4,16,11,0,3.0,154.0,6.2,26.0,158.0,150.98,112.67
2016,4,16,11,15,1.5,143.0,6.2,26.0,145.0,139.45,103.59
2016,4,16,11,30,0.0,132.0,6.2,26.0,132.0,127.77,94.41
2016,4,16,11,45,2.0,145.5,6.25,26.5,147.5,142.58,105.67
2016,4,16,12,0,4.0,159.0,6.3,27.0,163.0,157.53,116.97
2016,4,16,12,15,5.0,163.5,6.25,27.0,168.5,163.0,121.16
2016,4,16,12,30,6.0,168.0,6.2,27.0,174.0,168.51,125.4
2016,4,16,12,45,8.0,192.0,6.2,27.0,200.0,193.97,144.93
2016,4,16,13,0,10.0,216.0,6.2,27.0,226.0,219.58,164.49
2016,4,16,13,15,7.5,191.0,6.2,26.5,198.5,193.03,144.54
2016,4,16,13,30,5.0,166.0,6.2,26.0,171.0,166.33,124.35
2016,4,16,13,45,46.5,297.5,6.25,26.0,338.5,341.27,259.07
2016,4,16,14,0,88.0,429.0,6.3,26.0,506.0,517.21,390.17
2016,4,16,14,15,58.5,379.0,6.3,26.0,429.5,439.03,331.87
2016,4,16,14,30,29.0,329.0,6.3,26.0,353.0,360.57,273.08
2016,4,16,14,45,16.5,249.0,6.3,26.0,262.5,260.38,197.62
2016,4,16,15,0,4.0,169.0,6.3,26.0,172.0,168.85,127.23
2016,4,16,15,15,7.5,196.5,6.2,25.5,202.0,199.73,151.95
2016,4,16,15,30,11.0,224.0,6.1,25.0,232.0,231.12,177.03
2016,4,16,15,45,17.0,226.5,6.1,25.0,238.0,239.26,184.02
2016,4,16,16,0,23.0,229.0,6.1,25.0,244.0,247.36,191.05
2016,4,16,16,15,69.0,229.5,5.9,24.5,267.0,292.3,228.47
2016,4,16,16,30,115.0,230.0,5.7,24.0,290.0,335.03,263.89
2016,4,16,16,45,57.5,174.5,5.55,24.0,204.5,222.25,174.69
2016,4,16,17,0,0.0,119.0,5.4,24.0,119.0,117.82,90.3
2016,4,16,17,15,0.0,101.0,5.2,23.5,101.0,99.84,76.26
2016,4,16,17,30,0.0,83.0,5.0,23.0,83.0,81.79,61.83
2016,4,16,17,45,143.5,81.0,4.85,22.5,111.0,170.78,135.88
2016,4,16,18,0,287.0,79.0,4.7,22.0,139.0,237.44,187.86
2016,4,16,18,15,202.5,58.5,4.65,21.5,94.5,159.51,122.05
2016,4,16,18,30,118.0,38.0,4.6,21.0,50.0,96.56,67.68
2016,4,16,18,45,59.0,19.0,4.6,21.0,25.0,44.5,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,7.0,3.05,19.0,7.0,6.88,0.0
2016,4,17,6,30,0.0,14.0,3.2,19.0,14.0,13.5,5.11
2016,4,17,6,45,0.0,33.5,3.35,19.5,33.5,32.35,22.13
2016,4,17,7,0,0.0,53.0,3.5,20.0,53.0,50.37,38.19
2016,4,17,7,15,0.0,77.0,3.65,20.5,77.0,71.69,56.91
2016,4,17,7,30,0.0,101.0,3.8,21.0,101.0,93.56,72.02
2016,4,17,7,45,0.0,53.5,4.0,21.5,53.5,51.69,37.29
2016,4,17,8,0,0.0,6.0,4.2,22.0,6.0,5.79,0.0
2016,4,17,8,15,0.0,41.0,4.35,22.0,41.0,39.6,27.05
2016,4,17,8,30,0.0,76.0,4.5,22.0,76.0,73.5,54.6
2016,4,17,8,45,0.0,84.5,4.7,22.5,84.5,81.75,60.93
2016,4,17,9,0,0.0,93.0,4.9,23.0,93.0,89.99,67.21
2016,4,17,9,15,89.5,220.5,4.95,23.0,282.0,239.89,185.18
2016,4,17,9,30,179.0,348.0,5.0,23.0,471.0,399.88,307.57
2016,4,17,9,45,195.0,358.5,5.05,23.5,500.5,429.74,329.38
2016,4,17,10,0,211.0,369.0,5.1,24.0,530.0,460.69,352.13
2016,4,17,10,15,216.5,388.0,5.05,24.0,560.5,493.52,376.33
2016,4,17,10,30,222.0,407.0,5.0,24.0,591.0,526.56,400.39
2016,4,17,10,45,111.0,218.0,5.0,24.5,310.0,286.06,219.53
2016,4,17,11,0,0.0,29.0,5.0,25.0,29.0,28.09,16.62
2016,4,17,11,15,29.5,226.5,4.95,25.0,254.0,240.78,182.84
2016,4,17,11,30,59.0,424.0,4.9,25.0,479.0,454.03,341.63
2016,4,17,11,45,64.5,436.5,4.85,25.0,496.5,474.62,355.87
2016,4,17,12,0,70.0,449.0,4.8,25.0,514.0,495.51,370.88
2016,4,17,12,15,38.0,310.5,4.7,24.5,346.5,336.45,254.04
2016,4,17,12,30,6.0,172.0,4.6,24.0,179.0,172.42,129.44
2016,4,17,12,45,6.5,174.0,4.55,24.0,181.0,175.07,131.72
2016,4,17,13,0,7.0,176.0,4.5,24.0,183.0,177.7,133.8
2016,4,17,13,15,6.0,172.0,4.5,24.0,178.0,173.03,130.22
2016,4,17,13,30,5.0,168.0,4.5,24.0,173.0,168.3,126.61
2016,4,17,13,45,2.5,120.0,4.5,24.0,122.5,118.99,88.35
2016,4,17,14,0,0.0,72.0,4.5,24.0,72.0,69.79,49.76
2016,4,17,14,15,0.0,51.0,4.5,23.5,51.0,49.4,33.79
2016,4,17,14,30,0.0,30.0,4.5,23.0,30.0,29.04,17.66
2016,4,17,14,45,0.0,87.5,4.55,23.0,88.0,84.77,62.16
2016,4,17,15,0,0.0,145.0,4.6,23.0,146.0,141.37,106.96
2016,4,17,15,15,9.0,196.5,4.7,23.0,203.5,201.06,154.25
2016,4,17,15,30,18.0,248.0,4.8,23.0,261.0,261.85,202.03
2016,4,17,15,45,9.0,175.5,4.95,23.0,182.0,180.17,138.58
2016,4,17,16,0,0.0,103.0,5.1,23.0,103.0,99.93,75.06
2016,4,17,16,15,0.0,71.0,5.05,22.5,71.0,68.67,50.29
2016,4,17,16,30,0.0,39.0,5.0,22.0,39.0,37.68,25.3
2016,4,17,16,45,0.0,23.0,5.0,22.0,23.0,22.21,12.68
2016,4,17,17,0,0.0,7.0,5.0,22.0,7.0,6.75,0.0
2016,4,17,17,15,0.0,6.0,4.85,21.5,6.0,5.79,0.0
2016,4,17,17,30,0.0,5.0,4.7,21.0,5.0,4.82,0.0
2016,4,17,17,45,0.0,3.5,4.55,21.0,3.5,3.37,0.0
2016,4,17,18,0,0.0,2.0,4.4,21.0,2.0,1.93,0.0
2016,4,17,18,15,0.0,1.5,4.25,20.5,1.5,1.44,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.96,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.48,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,3.05,16.5,1.0,0.96,0.0
2016,4,18,7,0,0.0,2.0,3.2,17.0,2.0,1.93,0.0
2016,4,18,7,15,0.0,3.0,3.3,17.0,3.0,2.89,0.0
2016,4,18,7,30,0.0,4.0,3.4,17.0,4.0,3.86,0.0
2016,4,18,7,45,0.0,7.0,3.5,17.5,7.0,6.75,0.06
2016,4,18,8,0,0.0,10.0,3.6,18.0,10.0,9.65,2.48
2016,4,18,8,15,0.0,34.0,3.6,18.5,34.0,32.84,21.83
2016,4,18,8,30,0.0,58.0,3.6,19.0,58.0,56.06,40.9
2016,4,18,8,45,0.0,36.0,3.6,19.5,36.0,34.79,23.13
2016,4,18,9,0,0.0,14.0,3.6,20.0,14.0,13.52,5.5
2016,4,18,9,15,0.0,17.5,3.7,20.5,17.5,16.91,8.23
2016,4,18,9,30,0.0,21.0,3.8,21.0,21.0,20.3,10.93
2016,4,18,9,45,0.0,81.0,3.9,21.5,81.0,78.42,57.76
2016,4,18,10,0,0.0,141.0,4.0,22.0,141.0,135.85,103.02
2016,4,18,10,15,72.0,276.0,3.75,22.0,336.0,305.37,235.31
2016,4,18,10,30,144.0,411.0,3.5,22.0,531.0,478.12,364.28
2016,4,18,10,45,119.0,420.5,3.3,22.5,522.0,477.8,361.45
2016,4,18,11,0,94.0,430.0,3.1,23.0,513.0,477.34,359.1
2016,4,18,11,15,54.5,356.5,3.05,23.0,405.0,383.32,289.45
2016,4,18,11,30,15.0,283.0,3.0,23.0,297.0,285.08,215.4
2016,4,18,11,45,17.0,306.0,2.95,23.5,322.0,309.84,233.64
2016,4,18,12,0,19.0,329.0,2.9,24.0,347.0,334.82,251.51
2016,4,18,12,15,16.5,303.0,2.9,24.0,319.0,308.54,231.87
2016,4,18,12,30,14.0,277.0,2.9,24.0,291.0,281.84,212.02
2016,4,18,12,45,17.5,309.5,2.95,24.0,326.5,317.54,238.82
2016,4,18,13,0,21.0,342.0,3.0,24.0,362.0,353.57,265.51
2016,4,18,13,15,15.0,274.5,2.95,23.5,289.0,282.19,212.84
2016,4,18,13,30,9.0,207.0,2.9,23.0,216.0,210.42,159.07
2016,4,18,13,45,44.0,315.5,2.85,23.0,355.5,357.35,271.24
2016,4,18,14,0,79.0,424.0,2.8,23.0,495.0,503.77,378.42
2016,4,18,14,15,139.0,419.5,2.65,23.0,538.5,565.25,423.81
2016,4,18,14,30,199.0,415.0,2.5,23.0,582.0,618.13,462.87
2016,4,18,14,45,99.5,278.0,2.35,23.0,361.5,381.07,290.29
2016,4,18,15,0,0.0,141.0,2.2,23.0,141.0,137.4,103.07
2016,4,18,15,15,0.0,82.5,2.05,23.0,82.5,79.88,58.39
2016,4,18,15,30,0.0,24.0,1.9,23.0,24.0,23.21,13.14
2016,4,18,15,45,0.0,42.5,1.8,23.0,42.5,41.1,27.69
2016,4,18,16,0,0.0,61.0,1.7,23.0,61.0,59.0,42.23
2016,4,18,16,15,98.5,145.5,1.6,22.5,197.5,230.34,181.74
2016,4,18,16,30,197.0,230.0,1.5,22.0,334.0,395.15,309.66
2016,4,18,16,45,98.5,168.5,1.45,22.0,220.5,251.55,197.71
2016,4,18,17,0,0.0,107.0,1.4,22.0,107.0,105.16,80.28
2016,4,18,17,15,0.0,91.0,1.25,21.5,91.0,89.21,68.0
2016,4,18,17,30,0.0,75.0,1.1,21.0,75.0,73.23,55.19
2016,4,18,17,45,0.0,59.5,1.0,21.0,59.5,57.72,42.41
2016,4,18,18,0,0.0,44.0,0.9,21.0,44.0,42.5,29.66
2016,4,18,18,15,0.0,30.5,0.85,20.5,30.5,29.44,18.58
2016,4,18,18,30,0.0,17.0,0.8,20.0,17.0,16.4,7.34
2016,4,18,18,45,0.0,8.5,0.75,20.0,8.5,8.19,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,56.5,18.0,1.4,17.0,23.5,15.21,0.0
2016,4,19,6,30,113.0,36.0,1.6,17.0,47.0,29.68,18.79
2016,4,19,6,45,202.5,56.5,1.85,17.5,92.0,45.54,33.83
2016,4,19,7,0,292.0,77.0,2.1,18.0,137.0,57.17,44.51
2016,4,19,7,15,146.0,73.0,2.05,18.5,103.0,58.85,46.17
2016,4,19,7,30,0.0,69.0,2.0,19.0,69.0,66.35,50.0
2016,4,19,7,45,0.0,72.5,2.0,19.5,72.5,70.03,52.85
2016,4,19,8,0,0.0,76.0,2.0,20.0,76.0,73.49,55.4
2016,4,19,8,15,0.0,104.5,1.95,20.0,104.5,100.13,76.95
2016,4,19,8,30,0.0,133.0,1.9,20.0,133.0,126.64,98.04
2016,4,19,8,45,0.0,145.5,1.85,20.5,145.5,138.64,107.02
2016,4,19,9,0,0.0,158.0,1.8,21.0,158.0,150.65,115.92
2016,4,19,9,15,43.5,238.0,1.75,21.5,268.5,239.22,184.21
2016,4,19,9,30,87.0,318.0,1.7,22.0,379.0,334.46,255.46
2016,4,19,9,45,126.5,346.0,1.7,22.5,440.5,383.19,290.79
2016,4,19,10,0,166.0,374.0,1.7,23.0,502.0,439.95,331.71
2016,4,19,10,15,109.0,372.0,1.7,23.0,458.0,412.48,310.45
2016,4,19,10,30,52.0,370.0,1.7,23.0,414.0,382.29,287.13
2016,4,19,10,45,31.0,292.5,1.7,23.5,319.0,299.92,225.73
2016,4,19,11,0,10.0,215.0,1.7,24.0,224.0,214.61,161.15
2016,4,19,11,15,13.5,261.0,1.7,24.0,273.5,261.95,196.87
2016,4,19,11,30,17.0,307.0,1.7,24.0,323.0,309.71,231.97
2016,4,19,11,45,24.0,346.0,1.75,24.5,369.0,354.25,263.95
2016,4,19,12,0,31.0,385.0,1.8,25.0,415.0,400.19,296.46
2016,4,19,12,15,32.0,390.0,1.8,25.0,421.0,408.56,302.18
2016,4,19,12,30,33.0,395.0,1.8,25.0,427.0,416.94,308.13
2016,4,19,12,45,19.0,278.5,1.8,25.0,297.5,291.33,217.0
2016,4,19,13,0,5.0,162.0,1.8,25.0,168.0,162.19,120.45
2016,4,19,13,15,11.0,233.5,1.8,25.0,244.5,238.11,178.35
2016,4,19,13,30,17.0,305.0,1.8,25.0,321.0,314.83,235.16
2016,4,19,13,45,49.5,366.0,1.8,25.0,410.5,414.16,308.24
2016,4,19,14,0,82.0,427.0,1.8,25.0,500.0,509.88,376.75
2016,4,19,14,15,415.0,307.5,1.85,24.5,657.0,724.6,537.88
2016,4,19,14,30,748.0,188.0,1.9,24.0,814.0,912.41,670.09
2016,4,19,14,45,456.0,283.5,1.95,24.0,660.0,732.45,544.18
2016,4,19,15,0,164.0,379.0,2.0,24.0,506.0,547.88,409.19
2016,4,19,15,15,82.0,250.5,2.05,24.0,314.0,335.84,255.98
2016,4,19,15,30,0.0,122.0,2.1,24.0,122.0,118.69,88.59
2016,4,19,15,45,5.0,162.0,2.15,24.0,165.5,163.13,124.2
2016,4,19,16,0,10.0,202.0,2.2,24.0,209.0,208.65,160.01
2016,4,19,16,15,12.5,194.5,2.2,23.5,202.0,203.48,156.81
2016,4,19,16,30,15.0,187.0,2.2,23.0,195.0,198.29,153.69
2016,4,19,16,45,7.5,127.5,2.2,23.0,131.5,130.92,100.71
2016,4,19,17,0,0.0,68.0,2.2,23.0,68.0,65.73,48.31
2016,4,19,17,15,0.0,58.0,1.95,22.5,58.0,56.04,40.69
2016,4,19,17,30,0.0,48.0,1.7,22.0,48.0,46.36,32.89
2016,4,19,17,45,0.0,38.0,1.5,22.0,38.0,36.69,24.89
2016,4,19,18,0,0.0,28.0,1.3,22.0,28.0,27.02,16.77
2016,4,19,18,15,0.0,19.0,1.25,21.5,19.0,18.32,9.4
2016,4,19,18,30,0.0,10.0,1.2,21.0,10.0,9.64,1.98
2016,4,19,18,45,0.0,5.0,1.15,20.5,5.0,4.82,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,28.5,18.5,0.55,18.0,21.0,16.53,0.0
2016,4,20,6,30,57.0,37.0,0.6,18.0,42.0,32.1,20.95
2016,4,20,6,45,124.0,62.5,0.7,18.5,85.0,49.96,37.58
2016,4,20,7,0,191.0,88.0,0.8,19.0,128.0,68.64,54.29
2016,4,20,7,15,291.5,94.5,0.75,19.0,176.5,77.11,56.45
2016,4,20,7,30,392.0,101.0,0.7,19.0,225.0,102.88,66.35
2016,4,20,7,45,231.0,136.5,0.65,19.5,213.5,140.86,100.6
2016,4,20,8,0,70.0,172.0,0.6,20.0,202.0,165.2,126.27
2016,4,20,8,15,151.0,198.0,0.6,20.0,273.5,207.62,156.8
2016,4,20,8,30,232.0,224.0,0.6,20.0,345.0,263.58,198.44
2016,4,20,8,45,421.5,201.5,0.65,20.5,449.5,316.11,235.93
2016,4,20,9,0,611.0,179.0,0.7,21.0,554.0,395.83,295.42
2016,4,20,9,15,396.0,255.0,0.75,21.5,505.5,403.73,303.62
2016,4,20,9,30,181.0,331.0,0.8,22.0,457.0,388.68,292.47
2016,4,20,9,45,294.0,326.5,0.9,22.5,546.5,454.5,341.25
2016,4,20,10,0,407.0,322.0,1.0,23.0,636.0,534.37,398.97
2016,4,20,10,15,573.0,258.5,1.05,23.0,723.5,601.6,449.13
2016,4,20,10,30,739.0,195.0,1.1,23.0,811.0,682.54,508.39
2016,4,20,10,45,536.5,305.5,1.15,23.5,760.5,670.67,494.85
2016,4,20,11,0,334.0,416.0,1.2,24.0,710.0,643.16,470.59
2016,4,20,11,15,239.0,442.5,1.2,24.0,656.0,609.05,445.23
2016,4,20,11,30,144.0,469.0,1.2,24.0,602.0,566.26,413.42
2016,4,20,11,45,500.0,310.0,1.2,24.0,779.0,727.41,533.96
2016,4,20,12,0,856.0,151.0,1.2,24.0,956.0,899.8,649.81
2016,4,20,12,15,857.0,151.5,1.2,24.0,960.5,921.28,661.15
2016,4,20,12,30,858.0,152.0,1.2,24.0,965.0,939.99,672.64
2016,4,20,12,45,857.0,152.0,1.2,24.0,961.5,953.49,680.95
2016,4,20,13,0,856.0,152.0,1.2,24.0,958.0,964.0,687.54
2016,4,20,13,15,853.0,151.0,1.15,24.0,945.5,968.57,689.72
2016,4,20,13,30,850.0,150.0,1.1,24.0,933.0,970.0,690.11
2016,4,20,13,45,846.0,148.0,1.1,24.0,912.5,966.34,688.36
2016,4,20,14,0,842.0,146.0,1.1,24.0,892.0,964.94,688.22
2016,4,20,14,15,834.0,144.0,1.1,24.0,863.0,951.4,680.57
2016,4,20,14,30,826.0,142.0,1.1,24.0,834.0,934.88,671.29
2016,4,20,14,45,829.0,132.0,1.1,24.0,801.0,917.08,661.3
2016,4,20,15,0,832.0,122.0,1.1,24.0,768.0,896.01,649.28
2016,4,20,15,15,818.0,119.5,1.15,24.0,725.5,864.91,631.56
2016,4,20,15,30,804.0,117.0,1.2,24.0,683.0,831.6,612.29
2016,4,20,15,45,785.0,114.0,1.3,24.0,635.0,791.58,588.88
2016,4,20,16,0,766.0,111.0,1.4,24.0,587.0,750.09,563.99
2016,4,20,16,15,742.0,107.0,1.45,23.5,535.5,702.45,534.81
2016,4,20,16,30,718.0,103.0,1.5,23.0,484.0,656.84,506.34
2016,4,20,16,45,684.0,98.5,1.55,23.0,429.5,601.06,467.95
2016,4,20,17,0,650.0,94.0,1.6,23.0,375.0,546.2,428.46
2016,4,20,17,15,606.0,87.0,1.45,22.5,319.5,483.63,381.71
2016,4,20,17,30,562.0,80.0,1.3,22.0,264.0,423.59,335.4
2016,4,20,17,45,495.5,71.5,1.2,22.0,210.5,353.14,278.99
2016,4,20,18,0,429.0,63.0,1.1,22.0,157.0,288.12,225.17
2016,4,20,18,15,333.5,49.5,1.1,21.5,109.5,209.81,160.3
2016,4,20,18,30,238.0,36.0,1.1,21.0,62.0,143.85,103.54
2016,4,20,18,45,119.0,18.0,1.1,20.5,31.0,67.22,15.37
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,1.0,0.3,18.0,1.0,0.96,0.0
2016,4,21,6,30,0.0,2.0,0.4,18.0,2.0,1.93,0.0
2016,4,21,6,45,0.0,4.0,0.55,18.5,4.0,3.85,0.0
2016,4,21,7,0,0.0,6.0,0.7,19.0,6.0,5.78,0.0
2016,4,21,7,15,0.0,8.5,0.7,19.5,8.5,8.19,1.27
2016,4,21,7,30,0.0,11.0,0.7,20.0,11.0,10.61,3.29
2016,4,21,7,45,0.0,14.0,0.75,20.5,14.0,13.51,5.69
2016,4,21,8,0,0.0,17.0,0.8,21.0,17.0,16.41,8.05
2016,4,21,8,15,0.0,27.0,0.8,21.0,27.0,26.07,16.02
2016,4,21,8,30,0.0,37.0,0.8,21.0,37.0,35.75,23.9
2016,4,21,8,45,0.0,56.5,0.85,21.5,56.5,54.63,39.13
2016,4,21,9,0,0.0,76.0,0.9,22.0,76.0,73.53,54.11
2016,4,21,9,15,0.0,74.0,0.9,22.5,74.0,71.61,52.25
2016,4,21,9,30,0.0,72.0,0.9,23.0,72.0,69.68,50.45
2016,4,21,9,45,23.5,203.0,0.95,23.5,221.0,204.1,155.07
2016,4,21,10,0,47.0,334.0,1.0,24.0,370.0,338.53,254.23
2016,4,21,10,15,164.5,367.5,1.0,24.0,503.0,444.94,331.83
2016,4,21,10,30,282.0,401.0,1.0,24.0,636.0,562.05,414.8
2016,4,21,10,45,553.0,280.0,1.05,24.0,762.0,660.73,488.29
2016,4,21,11,0,824.0,159.0,1.1,24.0,888.0,777.83,571.6
2016,4,21,11,15,830.0,160.0,1.15,24.0,909.0,813.57,593.8
2016,4,21,11,30,836.0,161.0,1.2,24.0,930.0,847.33,615.56
2016,4,21,11,45,853.5,152.0,1.3,24.5,947.0,877.6,634.44
2016,4,21,12,0,871.0,143.0,1.4,25.0,964.0,907.28,652.91
2016,4,21,12,15,872.0,143.5,1.5,25.0,968.5,928.97,667.54
2016,4,21,12,30,873.0,144.0,1.6,25.0,973.0,947.82,680.54
2016,4,21,12,45,870.5,144.5,1.7,25.0,968.5,960.5,689.72
2016,4,21,13,0,868.0,145.0,1.8,25.0,964.0,970.1,697.12
2016,4,21,13,15,569.0,302.5,1.85,25.0,836.5,857.98,622.56
2016,4,21,13,30,270.0,460.0,1.9,25.0,709.0,731.19,530.26
2016,4,21,13,45,555.5,304.0,2.0,25.0,802.0,855.6,625.29
2016,4,21,14,0,841.0,148.0,2.1,25.0,895.0,967.47,702.0
2016,4,21,14,15,833.0,146.0,2.15,25.0,866.0,953.91,693.45
2016,4,21,14,30,825.0,144.0,2.2,25.0,837.0,937.37,684.32
2016,4,21,14,45,815.5,141.0,2.25,25.0,801.0,915.52,671.78
2016,4,21,15,0,806.0,138.0,2.3,25.0,765.0,890.98,657.47
2016,4,21,15,15,792.0,134.5,2.3,24.5,722.5,859.38,639.24
2016,4,21,15,30,778.0,131.0,2.3,24.0,680.0,825.64,619.42
2016,4,21,15,45,762.5,125.5,2.3,24.0,633.0,786.54,594.53
2016,4,21,16,0,747.0,120.0,2.3,24.0,586.0,745.81,568.27
2016,4,21,16,15,722.5,115.5,2.2,23.5,534.5,700.69,539.02
2016,4,21,16,30,698.0,111.0,2.1,23.0,483.0,652.4,507.03
2016,4,21,16,45,666.0,105.0,2.05,23.0,428.5,597.02,467.46
2016,4,21,17,0,634.0,99.0,2.0,23.0,374.0,542.43,427.3
2016,4,21,17,15,589.5,91.5,1.9,22.5,319.0,479.61,380.32
2016,4,21,17,30,545.0,84.0,1.8,22.0,264.0,419.38,333.77
2016,4,21,17,45,479.0,74.5,1.7,22.0,210.5,348.74,276.87
2016,4,21,18,0,413.0,65.0,1.6,22.0,157.0,283.5,222.62
2016,4,21,18,15,319.0,51.0,1.55,21.5,109.5,206.13,158.13
2016,4,21,18,30,225.0,37.0,1.5,21.0,62.0,140.67,101.8
2016,4,21,18,45,112.5,18.5,1.5,20.5,31.0,66.37,19.52
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.0,16.0,1.8,14.0,34.0,11.98,0.0
2016,4,22,6,30,338.0,32.0,2.1,15.0,68.0,24.28,14.93
2016,4,22,6,45,439.5,42.5,2.4,16.0,119.0,30.73,21.29
2016,4,22,7,0,541.0,53.0,2.7,17.0,170.0,36.74,26.84
2016,4,22,7,15,604.5,60.0,2.6,17.5,227.0,51.74,29.82
2016,4,22,7,30,668.0,67.0,2.5,18.0,284.0,97.31,51.22
2016,4,22,7,45,708.5,73.0,2.45,18.5,342.0,149.52,87.9
2016,4,22,8,0,749.0,79.0,2.4,19.0,400.0,202.73,130.63
2016,4,22,8,15,778.5,83.0,2.35,20.0,457.0,255.81,175.81
2016,4,22,8,30,808.0,87.0,2.3,21.0,514.0,311.73,223.63
2016,4,22,8,45,828.5,91.0,2.25,22.0,568.0,367.1,270.47
2016,4,22,9,0,849.0,95.0,2.2,23.0,622.0,423.84,316.94
2016,4,22,9,15,865.0,98.0,2.25,23.0,671.5,482.46,364.77
2016,4,22,9,30,881.0,101.0,2.3,23.0,721.0,537.49,408.7
2016,4,22,9,45,892.0,104.0,2.4,23.5,764.0,589.82,448.82
2016,4,22,10,0,903.0,107.0,2.5,24.0,807.0,641.49,487.27
2016,4,22,10,15,912.0,108.5,2.55,24.0,844.0,689.62,522.98
2016,4,22,10,30,921.0,110.0,2.6,24.0,881.0,736.45,556.64
2016,4,22,10,45,926.0,112.0,2.65,24.5,910.5,779.3,584.29
2016,4,22,11,0,931.0,114.0,2.7,25.0,940.0,820.13,610.25
2016,4,22,11,15,935.5,115.0,2.7,25.0,961.5,857.41,634.45
2016,4,22,11,30,940.0,116.0,2.7,25.0,983.0,892.29,656.9
2016,4,22,11,45,942.5,116.0,2.75,25.0,996.0,921.93,676.2
2016,4,22,12,0,945.0,116.0,2.8,25.0,1009.0,948.75,693.67
2016,4,22,12,15,945.5,116.5,2.8,25.0,1013.5,971.32,708.0
2016,4,22,12,30,946.0,117.0,2.8,25.0,1018.0,990.77,720.37
2016,4,22,12,45,944.5,117.0,2.8,25.5,1013.0,1004.68,727.82
2016,4,22,13,0,943.0,117.0,2.8,26.0,1008.0,1015.26,733.24
2016,4,22,13,15,939.5,116.5,2.75,26.0,994.5,1020.05,736.07
2016,4,22,13,30,936.0,116.0,2.7,26.0,981.0,1021.41,736.87
2016,4,22,13,45,930.5,115.5,2.7,26.0,959.0,1017.41,734.88
2016,4,22,14,0,925.0,115.0,2.7,26.0,937.0,1010.02,730.9
2016,4,22,14,15,918.0,113.5,2.65,26.0,907.5,996.84,722.88
2016,4,22,14,30,911.0,112.0,2.6,26.0,878.0,980.42,712.93
2016,4,22,14,45,900.5,110.5,2.6,26.0,840.5,957.65,699.42
2016,4,22,15,0,890.0,109.0,2.6,26.0,803.0,932.01,684.11
2016,4,22,15,15,877.5,107.0,2.5,25.5,759.5,901.37,665.99
2016,4,22,15,30,865.0,105.0,2.4,25.0,716.0,868.34,646.2
2016,4,22,15,45,848.0,102.0,2.35,25.0,667.0,833.24,624.07
2016,4,22,16,0,831.0,99.0,2.3,25.0,618.0,791.36,597.15
2016,4,22,16,15,809.0,95.0,2.15,24.5,565.0,743.0,565.92
2016,4,22,16,30,787.0,91.0,2.0,24.0,512.0,693.79,533.63
2016,4,22,16,45,757.5,86.5,1.85,24.0,455.5,638.22,495.2
2016,4,22,17,0,728.0,82.0,1.7,24.0,399.0,583.0,454.98
2016,4,22,17,15,686.0,76.5,1.5,23.5,341.5,522.16,409.65
2016,4,22,17,30,644.0,71.0,1.3,23.0,284.0,461.31,362.92
2016,4,22,17,45,582.5,63.5,1.15,22.5,228.0,390.62,307.21
2016,4,22,18,0,521.0,56.0,1.0,22.0,172.0,324.87,253.32
2016,4,22,18,15,420.5,45.5,1.0,21.0,121.5,244.72,187.38
2016,4,22,18,30,320.0,35.0,1.0,20.0,71.0,174.58,127.17
2016,4,22,18,45,160.0,17.5,1.05,19.5,35.5,82.51,30.05
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
