Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,154.5,17.5,1.0,14.5,34.5,13.22,0.0
2016,4,23,6,30,309.0,35.0,1.1,15.0,69.0,26.93,17.31
2016,4,23,6,45,414.5,45.5,1.2,16.0,120.0,33.22,23.53
2016,4,23,7,0,520.0,56.0,1.3,17.0,171.0,39.11,28.97
2016,4,23,7,15,584.5,64.0,1.2,17.5,227.5,56.84,33.09
2016,4,23,7,30,649.0,72.0,1.1,18.0,284.0,102.38,55.55
2016,4,23,7,45,692.5,77.5,1.0,19.0,342.5,150.32,88.73
2016,4,23,8,0,736.0,83.0,0.9,20.0,401.0,206.36,132.99
2016,4,23,8,15,766.0,87.5,1.0,20.5,457.5,259.31,177.7
2016,4,23,8,30,796.0,92.0,1.1,21.0,514.0,315.17,225.19
2016,4,23,8,45,815.5,96.0,1.25,22.0,567.0,369.55,270.84
2016,4,23,9,0,835.0,100.0,1.4,23.0,620.0,425.2,316.25
2016,4,23,9,15,851.0,103.0,1.45,23.0,669.0,479.38,360.2
2016,4,23,9,30,867.0,106.0,1.5,23.0,718.0,537.34,405.54
2016,4,23,9,45,877.0,109.5,1.55,23.5,761.0,588.86,444.2
2016,4,23,10,0,887.0,113.0,1.6,24.0,804.0,639.66,481.16
2016,4,23,10,15,896.0,115.0,1.6,24.0,840.5,687.52,515.65
2016,4,23,10,30,905.0,117.0,1.6,24.0,877.0,734.1,548.25
2016,4,23,10,45,909.5,119.5,1.65,24.5,905.5,776.39,574.98
2016,4,23,11,0,914.0,122.0,1.7,25.0,934.0,816.65,600.08
2016,4,23,11,15,918.0,123.0,1.7,25.0,955.5,852.94,623.0
2016,4,23,11,30,922.0,124.0,1.7,25.0,977.0,886.83,644.23
2016,4,23,11,45,924.5,124.5,1.7,25.5,989.5,916.42,661.3
2016,4,23,12,0,927.0,125.0,1.7,26.0,1002.0,943.27,676.53
2016,4,23,12,15,927.5,125.5,1.7,26.0,1006.0,965.45,690.1
2016,4,23,12,30,928.0,126.0,1.7,26.0,1010.0,984.6,701.85
2016,4,23,12,45,925.0,126.5,1.75,26.0,1005.0,997.34,710.34
2016,4,23,13,0,922.0,127.0,1.8,26.0,1000.0,1006.8,716.97
2016,4,23,13,15,919.0,126.5,1.85,26.0,987.0,1011.96,721.06
2016,4,23,13,30,916.0,126.0,1.9,26.0,974.0,1013.77,723.23
2016,4,23,13,45,910.0,126.0,1.95,26.0,952.5,1009.85,721.95
2016,4,23,14,0,904.0,126.0,2.0,26.0,931.0,1002.63,718.76
2016,4,23,14,15,897.5,124.5,2.1,26.0,902.0,990.14,712.93
2016,4,23,14,30,891.0,123.0,2.2,26.0,873.0,974.48,705.14
2016,4,23,14,45,881.0,121.0,2.3,26.0,836.5,952.0,692.93
2016,4,23,15,0,871.0,119.0,2.4,26.0,800.0,926.69,678.85
2016,4,23,15,15,858.5,116.5,2.45,25.5,757.0,895.98,661.96
2016,4,23,15,30,846.0,114.0,2.5,25.0,714.0,868.17,646.87
2016,4,23,15,45,831.0,110.0,2.6,25.0,666.0,829.13,623.03
2016,4,23,16,0,816.0,106.0,2.7,25.0,618.0,788.27,597.64
2016,4,23,16,15,793.5,102.0,2.65,24.5,564.5,740.02,566.88
2016,4,23,16,30,771.0,98.0,2.6,24.0,511.0,690.98,535.03
2016,4,23,16,45,740.5,93.5,2.55,24.0,455.0,635.28,496.64
2016,4,23,17,0,710.0,89.0,2.5,24.0,399.0,582.74,458.06
2016,4,23,17,15,667.0,82.5,2.3,23.0,341.5,518.59,410.82
2016,4,23,17,30,624.0,76.0,2.1,22.0,284.0,456.79,363.68
2016,4,23,17,45,558.5,68.5,1.9,21.5,228.0,384.85,306.14
2016,4,23,18,0,493.0,61.0,1.7,21.0,172.0,318.19,250.86
2016,4,23,18,15,395.5,49.0,1.65,20.0,122.0,238.8,184.69
2016,4,23,18,30,298.0,37.0,1.6,19.0,72.0,169.1,124.48
2016,4,23,18,45,149.0,18.5,1.6,18.5,36.0,78.75,32.39
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,13.5,19.5,1.9,15.5,21.0,18.44,3.81
2016,4,24,6,30,27.0,39.0,2.1,16.0,42.0,35.56,24.61
2016,4,24,6,45,55.5,64.0,2.35,16.5,75.0,56.34,43.61
2016,4,24,7,0,84.0,89.0,2.6,17.0,108.0,73.04,58.71
2016,4,24,7,15,121.0,110.0,2.8,17.5,145.5,93.7,70.93
2016,4,24,7,30,158.0,131.0,3.0,18.0,183.0,123.08,91.15
2016,4,24,7,45,87.5,143.5,3.2,18.5,173.5,139.81,106.7
2016,4,24,8,0,17.0,156.0,3.4,19.0,164.0,148.11,115.97
2016,4,24,8,15,8.5,128.5,3.5,19.5,132.5,124.17,96.32
2016,4,24,8,30,0.0,101.0,3.6,20.0,101.0,97.32,74.3
2016,4,24,8,45,0.0,130.5,3.75,20.5,131.0,124.99,96.23
2016,4,24,9,0,0.0,160.0,3.9,21.0,161.0,152.64,117.75
2016,4,24,9,15,2.5,172.5,3.95,21.0,175.0,165.82,127.8
2016,4,24,9,30,5.0,185.0,4.0,21.0,189.0,179.28,138.07
2016,4,24,9,45,12.5,232.5,4.1,21.5,242.5,228.29,175.78
2016,4,24,10,0,20.0,280.0,4.2,22.0,296.0,278.08,213.42
2016,4,24,10,15,31.0,321.0,4.2,22.0,346.5,321.15,245.92
2016,4,24,10,30,42.0,362.0,4.2,22.0,397.0,369.18,281.83
2016,4,24,10,45,35.0,357.0,4.25,22.5,387.5,363.11,276.18
2016,4,24,11,0,28.0,352.0,4.3,23.0,378.0,356.2,270.1
2016,4,24,11,15,59.5,405.0,4.3,23.0,460.5,433.85,328.26
2016,4,24,11,30,91.0,458.0,4.3,23.0,543.0,514.12,387.12
2016,4,24,11,45,64.0,431.5,4.3,23.5,491.5,470.81,353.79
2016,4,24,12,0,37.0,405.0,4.3,24.0,440.0,425.3,319.14
2016,4,24,12,15,30.5,384.0,4.2,24.0,413.5,401.87,301.81
2016,4,24,12,30,24.0,363.0,4.1,24.0,387.0,375.1,281.92
2016,4,24,12,45,69.5,422.5,4.1,24.0,489.5,481.47,361.36
2016,4,24,13,0,115.0,482.0,4.1,24.0,592.0,591.57,441.15
2016,4,24,13,15,63.0,355.0,4.05,24.0,415.0,412.97,311.11
2016,4,24,13,30,11.0,228.0,4.0,24.0,238.0,233.14,175.82
2016,4,24,13,45,8.5,200.0,3.95,24.0,207.5,203.36,153.51
2016,4,24,14,0,6.0,172.0,3.9,24.0,177.0,173.47,130.66
2016,4,24,14,15,12.5,234.0,3.85,24.0,245.0,241.25,183.03
2016,4,24,14,30,19.0,296.0,3.8,24.0,313.0,309.98,235.25
2016,4,24,14,45,387.5,229.0,3.75,24.0,533.5,614.32,472.99
2016,4,24,15,0,756.0,162.0,3.7,24.0,754.0,874.31,660.38
2016,4,24,15,15,741.5,158.5,3.7,24.0,713.0,846.89,640.92
2016,4,24,15,30,727.0,155.0,3.7,24.0,672.0,814.06,619.75
2016,4,24,15,45,420.5,221.0,3.7,24.0,515.5,605.88,467.74
2016,4,24,16,0,114.0,287.0,3.7,24.0,359.0,392.85,303.14
2016,4,24,16,15,133.5,262.5,3.65,24.0,339.5,388.23,301.84
2016,4,24,16,30,153.0,238.0,3.6,24.0,320.0,372.94,291.7
2016,4,24,16,45,367.0,178.0,3.55,24.0,346.5,459.44,363.52
2016,4,24,17,0,581.0,118.0,3.5,24.0,373.0,531.49,421.7
2016,4,24,17,15,536.0,109.0,3.3,23.5,318.5,468.71,373.4
2016,4,24,17,30,491.0,100.0,3.1,23.0,264.0,406.07,324.51
2016,4,24,17,45,431.5,87.5,2.9,22.5,212.0,338.42,270.11
2016,4,24,18,0,372.0,75.0,2.7,22.0,160.0,275.9,218.18
2016,4,24,18,15,284.0,59.0,2.6,21.5,113.0,202.7,156.7
2016,4,24,18,30,196.0,43.0,2.5,21.0,66.0,138.52,101.64
2016,4,24,18,45,98.0,21.5,2.45,20.5,33.0,67.53,29.86
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,106.5,21.0,2.55,19.5,33.5,16.24,3.69
2016,4,25,6,30,213.0,42.0,2.7,20.0,67.0,32.21,21.46
2016,4,25,6,45,305.5,57.0,2.85,20.5,114.5,42.56,31.11
2016,4,25,7,0,398.0,72.0,3.0,21.0,162.0,52.32,39.91
2016,4,25,7,15,461.5,83.0,3.2,21.5,215.5,74.1,46.86
2016,4,25,7,30,525.0,94.0,3.4,22.0,269.0,115.49,69.34
2016,4,25,7,45,267.0,121.5,3.6,22.5,211.0,138.78,96.61
2016,4,25,8,0,9.0,149.0,3.8,23.0,153.0,140.73,108.58
2016,4,25,8,15,165.5,183.0,3.9,23.5,271.0,202.55,152.21
2016,4,25,8,30,322.0,217.0,4.0,24.0,389.0,285.12,213.42
2016,4,25,8,45,238.0,253.0,4.15,24.5,387.5,305.08,231.26
2016,4,25,9,0,154.0,289.0,4.3,25.0,386.0,320.68,244.21
2016,4,25,9,15,154.5,313.5,4.35,25.5,417.5,352.62,268.1
2016,4,25,9,30,155.0,338.0,4.4,26.0,449.0,384.61,291.53
2016,4,25,9,45,173.0,360.0,4.45,26.5,490.5,424.29,320.45
2016,4,25,10,0,191.0,382.0,4.5,27.0,532.0,465.57,350.16
2016,4,25,10,15,498.5,269.5,4.5,27.0,684.5,570.61,432.49
2016,4,25,10,30,806.0,157.0,4.5,27.0,837.0,704.97,534.53
2016,4,25,10,45,811.0,160.5,4.5,27.5,864.5,745.25,561.72
2016,4,25,11,0,816.0,164.0,4.5,28.0,892.0,783.87,586.63
2016,4,25,11,15,821.0,165.0,4.5,28.0,912.0,818.33,609.61
2016,4,25,11,30,826.0,166.0,4.5,28.0,932.0,850.79,631.15
2016,4,25,11,45,850.0,152.0,4.55,28.5,950.0,881.44,650.29
2016,4,25,12,0,874.0,138.0,4.6,29.0,968.0,911.97,669.23
2016,4,25,12,15,874.5,138.0,4.55,29.0,972.0,932.51,682.38
2016,4,25,12,30,875.0,138.0,4.5,29.0,976.0,950.2,693.71
2016,4,25,12,45,869.5,141.0,4.5,29.0,970.0,962.22,701.61
2016,4,25,13,0,864.0,144.0,4.5,29.0,964.0,971.15,707.62
2016,4,25,13,15,534.0,310.0,4.45,29.0,814.5,835.81,613.35
2016,4,25,13,30,204.0,476.0,4.4,29.0,665.0,680.02,496.33
2016,4,25,13,45,240.5,457.5,4.35,29.0,676.0,699.73,512.33
2016,4,25,14,0,277.0,439.0,4.3,29.0,687.0,725.04,531.19
2016,4,25,14,15,286.5,421.5,4.25,29.0,670.5,717.45,526.83
2016,4,25,14,30,296.0,404.0,4.2,29.0,654.0,708.3,521.62
2016,4,25,14,45,545.0,273.0,4.2,29.0,709.5,808.45,599.87
2016,4,25,15,0,794.0,142.0,4.2,29.0,765.0,888.89,658.3
2016,4,25,15,15,551.0,230.5,4.1,29.0,652.0,751.57,562.32
2016,4,25,15,30,308.0,319.0,4.0,29.0,539.0,615.98,461.42
2016,4,25,15,45,513.0,226.0,3.95,29.0,562.0,689.74,521.36
2016,4,25,16,0,718.0,133.0,3.9,29.0,585.0,743.87,563.9
2016,4,25,16,15,693.0,127.5,3.75,28.5,534.0,695.4,531.53
2016,4,25,16,30,668.0,122.0,3.6,28.0,483.0,646.57,498.72
2016,4,25,16,45,635.0,116.0,3.5,28.0,429.0,591.52,458.98
2016,4,25,17,0,602.0,110.0,3.4,28.0,375.0,537.37,419.07
2016,4,25,17,15,557.5,101.5,3.2,27.5,320.5,474.57,372.19
2016,4,25,17,30,513.0,93.0,3.0,27.0,266.0,414.38,325.93
2016,4,25,17,45,449.5,82.5,2.8,26.5,213.5,342.45,269.15
2016,4,25,18,0,386.0,72.0,2.6,26.0,161.0,279.4,217.6
2016,4,25,18,15,297.0,57.0,2.65,25.5,114.0,206.04,156.99
2016,4,25,18,30,208.0,42.0,2.7,25.0,67.0,141.79,102.71
2016,4,25,18,45,104.0,21.0,2.8,24.5,33.5,69.13,32.42
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,22.5,4.05,20.0,33.5,18.95,6.24
2016,4,26,6,30,186.0,45.0,4.1,20.0,67.0,34.58,23.52
2016,4,26,6,45,260.5,63.5,4.15,20.5,113.0,47.66,35.52
2016,4,26,7,0,335.0,82.0,4.2,21.0,159.0,60.01,46.57
2016,4,26,7,15,167.5,73.0,4.3,21.5,111.5,64.27,44.19
2016,4,26,7,30,0.0,64.0,4.4,22.0,64.0,61.86,45.66
2016,4,26,7,45,6.5,109.5,4.55,22.5,112.0,104.32,79.87
2016,4,26,8,0,13.0,155.0,4.7,23.0,160.0,146.79,113.42
2016,4,26,8,15,95.5,196.5,4.8,23.0,247.0,200.83,153.53
2016,4,26,8,30,178.0,238.0,4.9,23.0,334.0,263.73,201.28
2016,4,26,8,45,219.5,259.0,5.05,23.5,389.5,308.76,235.96
2016,4,26,9,0,261.0,280.0,5.2,24.0,445.0,353.6,270.53
2016,4,26,9,15,483.0,226.5,5.25,24.5,560.0,422.89,323.89
2016,4,26,9,30,705.0,173.0,5.3,25.0,675.0,515.04,395.4
2016,4,26,9,45,722.5,176.0,5.4,25.5,717.5,563.32,432.67
2016,4,26,10,0,740.0,179.0,5.5,26.0,760.0,611.98,469.5
2016,4,26,10,15,751.0,182.0,5.55,26.0,795.0,656.53,503.34
2016,4,26,10,30,762.0,185.0,5.6,26.0,830.0,700.41,536.12
2016,4,26,10,45,767.0,189.5,5.7,26.5,857.5,741.57,565.34
2016,4,26,11,0,772.0,194.0,5.8,27.0,885.0,779.57,591.86
2016,4,26,11,15,777.0,196.0,5.85,27.0,905.0,813.57,615.36
2016,4,26,11,30,782.0,198.0,5.9,27.0,925.0,845.74,637.53
2016,4,26,11,45,792.0,193.5,5.95,27.5,938.5,874.12,655.71
2016,4,26,12,0,802.0,189.0,6.0,28.0,952.0,900.54,672.49
2016,4,26,12,15,592.0,312.5,5.95,28.0,877.0,849.22,633.26
2016,4,26,12,30,382.0,436.0,5.9,28.0,802.0,787.48,583.25
2016,4,26,12,45,217.5,437.5,5.9,28.0,646.0,640.07,475.79
2016,4,26,13,0,53.0,439.0,5.9,28.0,490.0,485.43,359.94
2016,4,26,13,15,67.5,447.0,5.85,28.0,511.0,510.19,378.82
2016,4,26,13,30,82.0,455.0,5.8,28.0,532.0,535.03,397.27
2016,4,26,13,45,55.0,404.0,5.8,28.0,455.5,458.98,341.91
2016,4,26,14,0,28.0,353.0,5.8,28.0,379.0,382.17,285.37
2016,4,26,14,15,50.5,376.0,5.7,28.0,420.0,429.07,321.05
2016,4,26,14,30,73.0,399.0,5.6,28.0,461.0,476.07,356.27
2016,4,26,14,45,152.0,389.5,5.6,28.0,511.5,549.49,412.85
2016,4,26,15,0,231.0,380.0,5.6,28.0,562.0,611.73,460.76
2016,4,26,15,15,250.0,354.5,5.5,28.0,541.5,607.88,459.12
2016,4,26,15,30,269.0,329.0,5.4,28.0,521.0,593.33,450.17
2016,4,26,15,45,311.0,295.5,5.3,28.0,503.0,587.14,448.06
2016,4,26,16,0,353.0,262.0,5.2,28.0,485.0,577.06,443.0
2016,4,26,16,15,224.5,249.0,4.95,27.5,387.0,444.09,343.13
2016,4,26,16,30,96.0,236.0,4.7,27.0,289.0,320.17,247.56
2016,4,26,16,45,113.0,211.5,4.5,26.5,267.0,311.65,242.85
2016,4,26,17,0,130.0,187.0,4.3,26.0,245.0,292.94,229.82
2016,4,26,17,15,102.0,167.0,4.1,25.5,208.5,249.84,196.39
2016,4,26,17,30,74.0,147.0,3.9,25.0,172.0,202.25,158.86
2016,4,26,17,45,113.0,126.0,3.7,25.0,156.0,204.9,161.16
2016,4,26,18,0,152.0,105.0,3.5,25.0,140.0,196.9,153.75
2016,4,26,18,15,103.0,75.0,3.5,24.5,96.0,134.87,102.58
2016,4,26,18,30,54.0,45.0,3.5,24.0,52.0,76.11,53.94
2016,4,26,18,45,27.0,22.5,3.55,24.0,26.0,36.59,16.08
2016,4,26,19,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,122.0,22.5,3.35,15.5,38.0,17.35,6.18
2016,4,27,6,30,244.0,45.0,3.4,15.0,76.0,34.49,24.07
2016,4,27,6,45,372.5,56.0,3.45,15.0,130.0,41.56,31.05
2016,4,27,7,0,501.0,67.0,3.5,15.0,184.0,47.98,37.11
2016,4,27,7,15,567.0,75.5,3.4,15.5,242.0,74.27,44.1
2016,4,27,7,30,633.0,84.0,3.3,16.0,300.0,120.01,69.82
2016,4,27,7,45,692.0,87.0,3.25,16.5,361.5,167.49,104.15
2016,4,27,8,0,751.0,90.0,3.2,17.0,423.0,221.52,148.11
2016,4,27,8,15,782.0,95.0,3.15,18.0,481.5,279.68,197.98
2016,4,27,8,30,813.0,100.0,3.1,19.0,540.0,337.26,247.41
2016,4,27,8,45,840.0,101.5,3.05,20.5,596.0,392.99,294.1
2016,4,27,9,0,867.0,103.0,3.0,22.0,652.0,450.76,340.82
2016,4,27,9,15,883.0,106.0,2.95,22.5,702.0,510.04,388.32
2016,4,27,9,30,899.0,109.0,2.9,23.0,752.0,565.83,431.72
2016,4,27,9,45,912.0,111.0,2.9,24.0,796.5,619.05,471.08
2016,4,27,10,0,925.0,113.0,2.9,25.0,841.0,671.74,508.64
2016,4,27,10,15,933.5,114.5,2.8,25.5,878.0,720.25,542.55
2016,4,27,10,30,942.0,116.0,2.7,26.0,915.0,767.36,573.6
2016,4,27,10,45,948.0,117.0,2.65,27.0,944.0,810.55,599.2
2016,4,27,11,0,954.0,118.0,2.6,28.0,973.0,851.72,622.92
2016,4,27,11,15,957.0,119.0,2.6,28.0,994.0,888.26,646.06
2016,4,27,11,30,960.0,120.0,2.6,28.0,1015.0,922.23,667.41
2016,4,27,11,45,964.5,119.0,2.6,28.5,1028.0,952.91,685.19
2016,4,27,12,0,969.0,118.0,2.6,29.0,1041.0,980.81,701.08
2016,4,27,12,15,968.5,118.0,2.6,29.0,1044.5,1002.19,714.22
2016,4,27,12,30,968.0,118.0,2.6,29.0,1048.0,1020.37,725.43
2016,4,27,12,45,966.5,117.5,2.6,29.0,1042.5,1033.83,733.79
2016,4,27,13,0,965.0,117.0,2.6,29.0,1037.0,1043.91,740.16
2016,4,27,13,15,962.0,116.0,2.55,29.0,1022.5,1048.6,742.81
2016,4,27,13,30,959.0,115.0,2.5,29.0,1008.0,1049.78,743.43
2016,4,27,13,45,953.5,114.0,2.5,29.0,985.5,1045.05,741.05
2016,4,27,14,0,948.0,113.0,2.5,29.0,963.0,1036.85,736.68
2016,4,27,14,15,941.0,111.5,2.4,28.5,933.0,1023.3,729.52
2016,4,27,14,30,934.0,110.0,2.3,28.0,903.0,1006.45,720.4
2016,4,27,14,45,923.0,109.0,2.25,28.0,864.5,983.24,706.44
2016,4,27,15,0,912.0,108.0,2.2,28.0,826.0,957.14,690.74
2016,4,27,15,15,899.5,105.5,2.0,28.0,782.0,925.36,669.88
2016,4,27,15,30,887.0,103.0,1.8,28.0,738.0,891.12,647.44
2016,4,27,15,45,868.5,101.0,1.65,28.0,688.0,850.13,621.08
2016,4,27,16,0,850.0,99.0,1.5,28.0,638.0,812.45,596.83
2016,4,27,16,15,828.5,95.5,1.35,28.0,584.0,764.31,565.39
2016,4,27,16,30,807.0,92.0,1.2,28.0,530.0,715.24,533.1
2016,4,27,16,45,774.5,88.5,1.1,28.0,472.5,657.79,495.07
2016,4,27,17,0,742.0,85.0,1.0,28.0,415.0,600.9,455.65
2016,4,27,17,15,701.0,79.5,0.85,27.5,357.0,539.96,411.99
2016,4,27,17,30,660.0,74.0,0.7,27.0,299.0,478.79,366.79
2016,4,27,17,45,593.5,67.0,0.55,26.5,241.0,404.91,310.54
2016,4,27,18,0,527.0,60.0,0.4,26.0,183.0,336.38,256.36
2016,4,27,18,15,430.0,49.0,0.45,25.5,131.5,256.07,192.41
2016,4,27,18,30,333.0,38.0,0.5,25.0,80.0,185.29,133.79
2016,4,27,18,45,166.5,19.0,0.6,24.5,40.0,89.98,47.93
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,12.0,4.0,1.2,13.5,4.0,0.0,0.0
2016,4,28,6,0,24.0,8.0,1.2,14.0,8.0,7.86,0.0
2016,4,28,6,15,143.0,26.0,1.45,15.0,43.0,20.18,8.83
2016,4,28,6,30,262.0,44.0,1.7,16.0,78.0,33.56,23.27
2016,4,28,6,45,354.0,58.0,2.0,17.0,127.5,43.03,32.11
2016,4,28,7,0,446.0,72.0,2.3,18.0,177.0,51.97,40.16
2016,4,28,7,15,508.5,81.5,2.45,18.5,232.0,79.19,48.23
2016,4,28,7,30,571.0,91.0,2.6,19.0,287.0,122.35,73.07
2016,4,28,7,45,618.0,97.5,2.8,20.0,344.0,167.67,106.0
2016,4,28,8,0,665.0,104.0,3.0,21.0,401.0,218.23,146.61
2016,4,28,8,15,696.0,109.5,3.25,21.5,456.0,268.81,189.73
2016,4,28,8,30,727.0,115.0,3.5,22.0,511.0,322.44,235.62
2016,4,28,8,45,752.0,118.5,3.8,23.0,563.5,374.94,279.85
2016,4,28,9,0,777.0,122.0,4.1,24.0,616.0,432.43,326.82
2016,4,28,9,15,794.5,126.0,4.1,24.0,664.0,485.14,370.07
2016,4,28,9,30,812.0,130.0,4.1,24.0,712.0,538.51,412.73
2016,4,28,9,45,825.0,132.5,4.2,24.5,754.5,588.36,451.1
2016,4,28,10,0,838.0,135.0,4.3,25.0,797.0,637.92,488.23
2016,4,28,10,15,847.5,137.5,4.3,25.5,832.5,684.66,522.11
2016,4,28,10,30,857.0,140.0,4.3,26.0,868.0,731.61,555.23
2016,4,28,10,45,861.5,142.5,4.35,26.5,895.5,771.79,581.77
2016,4,28,11,0,866.0,145.0,4.4,27.0,923.0,810.08,606.47
2016,4,28,11,15,870.0,146.5,4.4,27.0,943.5,845.0,629.67
2016,4,28,11,30,874.0,148.0,4.4,27.0,964.0,877.69,651.26
2016,4,28,11,45,873.5,150.0,4.45,27.5,975.0,904.57,667.76
2016,4,28,12,0,873.0,152.0,4.5,28.0,986.0,928.76,682.44
2016,4,28,12,15,873.0,152.5,4.45,28.0,989.0,949.23,695.52
2016,4,28,12,30,873.0,153.0,4.4,28.0,992.0,966.87,706.79
2016,4,28,12,45,862.5,158.0,4.4,28.0,984.5,975.99,712.76
2016,4,28,13,0,852.0,163.0,4.4,28.0,977.0,986.89,720.08
2016,4,28,13,15,847.0,162.5,4.35,28.0,962.5,990.1,722.15
2016,4,28,13,30,842.0,162.0,4.3,28.0,948.0,990.15,722.33
2016,4,28,13,45,823.0,168.5,4.25,28.0,922.5,980.68,716.38
2016,4,28,14,0,804.0,175.0,4.2,28.0,897.0,968.26,708.66
2016,4,28,14,15,794.0,173.0,4.15,28.0,867.0,952.98,699.17
2016,4,28,14,30,784.0,171.0,4.1,28.0,837.0,934.89,687.92
2016,4,28,14,45,399.0,213.0,4.05,28.0,552.0,609.95,460.71
2016,4,28,15,0,14.0,255.0,4.0,28.0,267.0,264.62,197.64
2016,4,28,15,15,344.5,219.5,3.95,28.0,467.5,556.47,425.11
2016,4,28,15,30,675.0,184.0,3.9,28.0,668.0,803.99,605.66
2016,4,28,15,45,338.0,173.0,3.85,28.0,415.5,485.42,373.08
2016,4,28,16,0,1.0,162.0,3.8,28.0,163.0,160.07,119.7
2016,4,28,16,15,5.0,171.5,3.65,27.5,174.5,173.5,131.35
2016,4,28,16,30,9.0,181.0,3.5,27.0,186.0,187.22,142.8
2016,4,28,16,45,80.5,184.5,3.35,26.5,221.0,249.84,194.3
2016,4,28,17,0,152.0,188.0,3.2,26.0,256.0,308.88,242.11
2016,4,28,17,15,120.5,169.0,3.0,25.5,218.0,263.75,207.03
2016,4,28,17,30,89.0,150.0,2.8,25.0,180.0,214.43,168.35
2016,4,28,17,45,117.0,127.5,2.65,25.0,160.0,208.83,164.0
2016,4,28,18,0,145.0,105.0,2.5,25.0,140.0,193.45,150.83
2016,4,28,18,15,100.5,75.0,2.55,24.5,96.0,133.5,101.56
2016,4,28,18,30,56.0,45.0,2.6,24.0,52.0,76.42,54.39
2016,4,28,18,45,28.5,23.5,2.7,24.0,27.0,38.55,19.05
2016,4,28,19,0,1.0,2.0,2.8,24.0,2.0,2.24,0.0
2016,4,28,19,15,0.5,1.0,2.95,23.5,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.5,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,7.0,5.0,2.7,21.0,5.0,4.91,0.0
2016,4,29,6,15,62.0,27.0,2.8,21.5,34.5,22.55,10.69
2016,4,29,6,30,117.0,49.0,2.9,22.0,64.0,39.78,27.89
2016,4,29,6,45,166.5,73.5,3.05,22.5,107.0,58.14,44.27
2016,4,29,7,0,216.0,98.0,3.2,23.0,150.0,75.72,59.69
2016,4,29,7,15,150.5,117.5,3.55,23.0,158.5,103.61,75.74
2016,4,29,7,30,85.0,137.0,3.9,23.0,167.0,128.48,96.26
2016,4,29,7,45,60.5,155.0,4.25,23.5,178.0,146.95,111.51
2016,4,29,8,0,36.0,173.0,4.6,24.0,189.0,162.64,124.63
2016,4,29,8,15,18.0,144.5,4.75,24.5,152.5,141.36,107.84
2016,4,29,8,30,0.0,116.0,4.9,25.0,116.0,111.32,83.94
2016,4,29,8,45,0.0,129.0,5.1,25.5,129.0,123.69,93.29
2016,4,29,9,0,0.0,142.0,5.3,26.0,142.0,136.09,102.54
2016,4,29,9,15,3.5,172.0,5.35,26.0,174.5,165.98,125.57
2016,4,29,9,30,7.0,202.0,5.4,26.0,207.0,196.28,148.71
2016,4,29,9,45,6.0,187.5,5.45,26.5,192.0,182.99,137.84
2016,4,29,10,0,5.0,173.0,5.5,27.0,177.0,169.31,126.79
2016,4,29,10,15,7.5,198.0,5.45,27.0,204.5,195.07,146.37
2016,4,29,10,30,10.0,223.0,5.4,27.0,232.0,221.1,165.99
2016,4,29,10,45,166.5,326.0,5.4,27.5,476.0,430.86,326.12
2016,4,29,11,0,323.0,429.0,5.4,28.0,720.0,653.72,487.94
2016,4,29,11,15,167.5,331.5,5.35,28.0,483.0,452.73,340.19
2016,4,29,11,30,12.0,234.0,5.3,28.0,246.0,236.1,175.64
2016,4,29,11,45,10.0,206.5,5.25,28.5,216.5,208.53,154.75
2016,4,29,12,0,8.0,179.0,5.2,29.0,187.0,180.63,133.34
2016,4,29,12,15,31.0,313.0,5.15,29.0,343.0,333.62,248.03
2016,4,29,12,30,54.0,447.0,5.1,29.0,499.0,488.52,360.09
2016,4,29,12,45,33.5,350.5,5.05,29.0,383.0,376.72,278.75
2016,4,29,13,0,13.0,254.0,5.0,29.0,267.0,259.99,192.62
2016,4,29,13,15,21.0,314.5,4.9,29.0,334.5,327.78,243.18
2016,4,29,13,30,29.0,375.0,4.8,29.0,402.0,402.52,297.7
2016,4,29,13,45,138.5,412.0,4.75,29.0,537.0,555.22,411.06
2016,4,29,14,0,248.0,449.0,4.7,29.0,672.0,708.85,520.99
2016,4,29,14,15,382.5,389.5,4.6,28.5,721.0,777.83,573.7
2016,4,29,14,30,517.0,330.0,4.5,28.0,770.0,849.53,627.98
2016,4,29,14,45,359.5,358.0,4.4,28.0,658.0,719.29,534.43
2016,4,29,15,0,202.0,386.0,4.3,28.0,546.0,592.29,441.62
2016,4,29,15,15,198.5,364.0,4.1,28.0,514.0,563.9,422.55
2016,4,29,15,30,195.0,342.0,3.9,28.0,482.0,534.78,402.42
2016,4,29,15,45,238.0,311.0,3.75,28.0,470.5,534.44,404.53
2016,4,29,16,0,281.0,280.0,3.6,28.0,459.0,539.49,410.19
2016,4,29,16,15,258.0,285.5,3.35,27.5,439.0,512.27,390.92
2016,4,29,16,30,235.0,291.0,3.1,27.0,419.0,495.92,379.42
2016,4,29,16,45,261.0,233.5,2.9,27.0,362.0,450.28,347.6
2016,4,29,17,0,287.0,176.0,2.7,27.0,305.0,393.11,306.62
2016,4,29,17,15,198.5,173.0,2.55,26.5,256.5,317.19,248.14
2016,4,29,17,30,110.0,170.0,2.4,26.0,208.0,251.64,196.58
2016,4,29,17,45,103.0,138.5,2.25,26.0,169.0,215.46,168.08
2016,4,29,18,0,96.0,107.0,2.1,26.0,130.0,172.51,133.38
2016,4,29,18,15,63.5,73.5,2.05,25.5,87.0,115.39,86.9
2016,4,29,18,30,31.0,40.0,2.0,25.0,44.0,54.82,37.52
2016,4,29,18,45,16.0,21.0,2.0,24.5,23.0,26.87,12.12
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,2.24,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,9.0,4.5,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,18.0,9.0,3.3,14.0,9.0,8.85,0.0
2016,4,30,6,15,121.5,29.0,3.4,14.5,44.0,24.15,12.82
2016,4,30,6,30,225.0,49.0,3.5,15.0,79.0,37.46,26.83
2016,4,30,6,45,322.0,64.0,3.65,15.5,129.5,47.58,36.35
2016,4,30,7,0,419.0,79.0,3.8,16.0,180.0,57.14,45.08
2016,4,30,7,15,482.0,89.5,3.9,16.5,235.0,88.25,55.55
2016,4,30,7,30,545.0,100.0,4.0,17.0,290.0,131.34,81.8
2016,4,30,7,45,595.5,106.5,4.15,18.0,347.5,175.84,114.74
2016,4,30,8,0,646.0,113.0,4.3,19.0,405.0,226.02,155.44
2016,4,30,8,15,473.0,170.0,4.25,19.5,398.5,266.6,196.78
2016,4,30,8,30,300.0,227.0,4.2,20.0,392.0,291.59,222.71
2016,4,30,8,45,535.0,178.5,4.2,21.0,507.0,351.74,267.52
2016,4,30,9,0,770.0,130.0,4.2,22.0,622.0,437.42,333.77
2016,4,30,9,15,603.5,205.5,4.0,22.5,609.5,466.49,357.78
2016,4,30,9,30,437.0,281.0,3.8,23.0,597.0,478.02,366.08
2016,4,30,9,45,640.5,208.5,3.6,23.5,701.0,552.62,423.64
2016,4,30,10,0,844.0,136.0,3.4,24.0,805.0,646.26,494.05
2016,4,30,10,15,854.0,138.0,3.2,24.0,841.0,693.03,527.64
2016,4,30,10,30,864.0,140.0,3.0,24.0,877.0,740.02,560.59
2016,4,30,10,45,875.0,139.0,2.8,24.5,907.0,782.0,586.51
2016,4,30,11,0,886.0,138.0,2.6,25.0,937.0,822.51,610.72
2016,4,30,11,15,890.5,139.5,2.35,25.0,958.0,858.35,632.01
2016,4,30,11,30,895.0,141.0,2.1,25.0,979.0,891.93,651.21
2016,4,30,11,45,901.5,139.0,1.9,25.5,992.5,921.6,666.45
2016,4,30,12,0,908.0,137.0,1.7,26.0,1006.0,948.79,679.61
2016,4,30,12,15,908.5,137.0,1.6,26.0,1010.0,969.77,691.08
2016,4,30,12,30,909.0,137.0,1.5,26.0,1014.0,987.81,700.67
2016,4,30,12,45,909.5,135.5,1.4,26.5,1009.5,1001.38,706.04
2016,4,30,13,0,910.0,134.0,1.3,27.0,1005.0,1011.83,709.47
2016,4,30,13,15,907.5,133.0,1.3,27.0,992.0,1016.66,712.6
2016,4,30,13,30,905.0,132.0,1.3,27.0,979.0,1018.2,713.91
2016,4,30,13,45,901.5,130.0,1.35,27.5,958.0,1014.46,711.59
2016,4,30,14,0,898.0,128.0,1.4,28.0,937.0,1007.43,707.42
2016,4,30,14,15,891.5,126.5,1.35,28.0,908.5,994.79,699.77
2016,4,30,14,30,885.0,125.0,1.3,28.0,880.0,979.03,690.37
2016,4,30,14,45,878.5,122.0,1.3,28.0,844.5,958.68,679.03
2016,4,30,15,0,872.0,119.0,1.3,28.0,809.0,935.43,665.96
2016,4,30,15,15,860.0,116.5,1.25,27.5,766.5,905.0,648.95
2016,4,30,15,30,848.0,114.0,1.2,27.0,724.0,877.53,633.81
2016,4,30,15,45,834.5,109.5,1.15,27.0,676.5,839.05,610.2
2016,4,30,16,0,821.0,105.0,1.1,27.0,629.0,798.67,585.29
2016,4,30,16,15,799.5,101.5,1.05,27.0,576.5,751.48,555.59
2016,4,30,16,30,778.0,98.0,1.0,27.0,524.0,703.45,524.97
2016,4,30,16,45,751.5,93.0,0.95,27.0,468.5,649.63,489.83
2016,4,30,17,0,725.0,88.0,0.9,27.0,413.0,598.43,454.63
2016,4,30,17,15,684.5,82.0,0.85,26.5,356.0,535.51,410.37
2016,4,30,17,30,644.0,76.0,0.8,26.0,299.0,474.69,366.05
2016,4,30,17,45,586.5,68.5,0.8,25.5,243.5,405.55,313.93
2016,4,30,18,0,529.0,61.0,0.8,25.0,188.0,340.9,262.95
2016,4,30,18,15,436.0,50.5,0.85,24.0,136.5,262.38,199.95
2016,4,30,18,30,343.0,40.0,0.9,23.0,85.0,192.88,141.95
2016,4,30,18,45,199.5,25.0,0.95,22.5,48.0,108.76,65.59
2016,4,30,19,0,56.0,10.0,1.0,22.0,11.0,25.3,0.0
2016,4,30,19,15,28.0,5.0,1.0,21.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,20.0,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,40.0,11.0,3.0,15.0,12.0,10.81,0.0
2016,5,1,6,15,159.5,28.5,3.25,15.5,48.0,22.04,11.51
2016,5,1,6,30,279.0,46.0,3.5,16.0,84.0,34.91,24.57
2016,5,1,6,45,363.0,59.0,3.75,17.0,133.0,43.51,32.59
2016,5,1,7,0,447.0,72.0,4.0,18.0,182.0,51.54,39.81
2016,5,1,7,15,223.5,63.5,4.1,18.5,118.5,57.23,36.05
2016,5,1,7,30,0.0,55.0,4.2,19.0,55.0,53.14,38.94
2016,5,1,7,45,0.0,78.5,4.35,19.5,78.5,75.78,57.51
2016,5,1,8,0,0.0,102.0,4.5,20.0,102.0,97.69,75.15
2016,5,1,8,15,11.0,152.5,4.5,20.0,158.5,146.8,114.41
2016,5,1,8,30,22.0,203.0,4.5,20.0,215.0,196.82,153.84
2016,5,1,8,45,11.0,155.0,4.55,20.5,161.0,151.82,117.46
2016,5,1,9,0,0.0,107.0,4.6,21.0,107.0,103.29,78.21
2016,5,1,9,15,57.5,224.0,4.55,21.5,265.5,235.89,182.86
2016,5,1,9,30,115.0,341.0,4.5,22.0,424.0,369.12,284.53
2016,5,1,9,45,60.5,263.0,4.5,22.5,307.0,280.76,215.87
2016,5,1,10,0,6.0,185.0,4.5,23.0,190.0,181.3,137.83
2016,5,1,10,15,19.5,267.0,4.5,23.0,284.0,267.91,204.67
2016,5,1,10,30,33.0,349.0,4.5,23.0,378.0,352.03,268.0
2016,5,1,10,45,78.0,401.5,4.5,23.5,471.5,436.98,331.12
2016,5,1,11,0,123.0,454.0,4.5,24.0,565.0,523.69,394.14
2016,5,1,11,15,122.5,465.0,4.5,24.0,578.0,540.97,405.99
2016,5,1,11,30,122.0,476.0,4.5,24.0,591.0,558.06,417.94
2016,5,1,11,45,141.0,485.5,4.5,24.0,620.0,590.61,441.55
2016,5,1,12,0,160.0,495.0,4.5,24.0,649.0,623.91,465.52
2016,5,1,12,15,89.5,415.0,4.5,24.0,501.5,486.85,365.58
2016,5,1,12,30,19.0,335.0,4.5,24.0,354.0,343.49,258.44
2016,5,1,12,45,18.0,325.0,4.5,24.0,343.0,333.72,251.56
2016,5,1,13,0,17.0,315.0,4.5,24.0,332.0,323.76,244.22
2016,5,1,13,15,29.5,362.5,4.55,24.0,390.5,388.72,293.05
2016,5,1,13,30,42.0,410.0,4.6,24.0,449.0,450.81,339.03
2016,5,1,13,45,80.5,431.0,4.65,24.0,504.5,511.91,385.13
2016,5,1,14,0,119.0,452.0,4.7,24.0,560.0,580.32,435.95
2016,5,1,14,15,445.5,315.0,4.7,23.5,698.0,769.08,583.61
2016,5,1,14,30,772.0,178.0,4.7,23.0,836.0,933.54,705.38
2016,5,1,14,45,548.5,269.5,4.75,23.0,727.5,812.15,618.17
2016,5,1,15,0,325.0,361.0,4.8,23.0,619.0,687.9,524.32
2016,5,1,15,15,430.5,301.5,4.75,23.0,624.0,722.83,554.4
2016,5,1,15,30,536.0,242.0,4.7,23.0,629.0,743.38,573.42
2016,5,1,15,45,439.5,254.5,4.7,23.0,557.5,661.88,513.06
2016,5,1,16,0,343.0,267.0,4.7,23.0,486.0,576.4,449.25
2016,5,1,16,15,343.5,242.0,4.55,22.5,446.5,539.7,424.07
2016,5,1,16,30,344.0,217.0,4.4,22.0,407.0,501.72,397.28
2016,5,1,16,45,256.5,203.5,4.3,22.0,336.5,413.13,328.54
2016,5,1,17,0,169.0,190.0,4.2,22.0,266.0,322.87,257.41
2016,5,1,17,15,147.0,168.5,3.95,21.5,228.0,279.83,224.02
2016,5,1,17,30,125.0,147.0,3.7,21.0,190.0,238.39,191.11
2016,5,1,17,45,104.0,121.5,3.5,21.0,153.5,194.24,155.05
2016,5,1,18,0,83.0,96.0,3.3,21.0,117.0,151.59,119.55
2016,5,1,18,15,56.0,71.5,3.3,20.5,84.0,103.56,79.37
2016,5,1,18,30,29.0,47.0,3.3,20.0,51.0,63.33,45.37
2016,5,1,18,45,14.5,26.0,3.3,19.5,28.0,33.25,17.83
2016,5,1,19,0,0.0,5.0,3.3,19.0,5.0,4.91,0.0
2016,5,1,19,15,0.0,2.5,3.4,19.0,2.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.0,4.65,13.0,1.0,0.0,0.0
2016,5,2,6,0,0.0,2.0,4.8,13.0,2.0,1.97,0.0
2016,5,2,6,15,0.0,8.5,4.95,13.0,8.5,8.19,0.89
2016,5,2,6,30,0.0,15.0,5.1,13.0,15.0,14.46,7.03
2016,5,2,6,45,0.0,23.5,5.3,13.0,23.5,22.67,14.6
2016,5,2,7,0,0.0,32.0,5.5,13.0,32.0,30.88,22.14
2016,5,2,7,15,0.0,42.0,5.55,13.0,42.0,40.56,29.21
2016,5,2,7,30,0.0,52.0,5.6,13.0,52.0,50.23,37.44
2016,5,2,7,45,0.0,44.5,5.65,13.5,44.5,42.98,31.07
2016,5,2,8,0,0.0,37.0,5.7,14.0,37.0,35.73,24.74
2016,5,2,8,15,19.5,128.5,5.7,14.0,139.5,125.02,98.92
2016,5,2,8,30,39.0,220.0,5.7,14.0,242.0,212.18,169.89
2016,5,2,8,45,19.5,180.0,5.7,14.5,191.0,177.86,141.54
2016,5,2,9,0,0.0,140.0,5.7,15.0,140.0,134.27,105.52
2016,5,2,9,15,0.0,124.5,5.6,15.0,124.5,119.93,93.52
2016,5,2,9,30,0.0,109.0,5.5,15.0,109.0,105.33,81.34
2016,5,2,9,45,2.0,138.0,5.45,15.0,140.0,134.11,104.62
2016,5,2,10,0,4.0,167.0,5.4,15.0,171.0,163.08,127.83
2016,5,2,10,15,2.0,153.0,5.25,15.0,155.0,148.8,116.01
2016,5,2,10,30,0.0,139.0,5.1,15.0,139.0,134.22,104.0
2016,5,2,10,45,1.5,145.5,5.0,15.5,147.0,141.66,109.69
2016,5,2,11,0,3.0,152.0,4.9,16.0,155.0,149.23,115.45
2016,5,2,11,15,9.5,222.5,4.85,16.0,231.5,222.42,173.6
2016,5,2,11,30,16.0,293.0,4.8,16.0,308.0,296.14,231.13
2016,5,2,11,45,17.5,295.5,4.75,16.0,312.5,300.87,234.55
2016,5,2,12,0,19.0,298.0,4.7,16.0,317.0,305.63,238.17
2016,5,2,12,15,60.5,392.0,4.75,16.0,451.0,437.91,340.77
2016,5,2,12,30,102.0,486.0,4.8,16.0,585.0,572.22,441.8
2016,5,2,12,45,59.5,396.5,4.85,16.0,454.0,447.22,347.15
2016,5,2,13,0,17.0,307.0,4.9,16.0,323.0,315.92,245.91
2016,5,2,13,15,33.5,365.5,4.9,16.0,396.5,395.67,308.13
2016,5,2,13,30,50.0,424.0,4.9,16.0,470.0,472.91,367.05
2016,5,2,13,45,31.5,340.0,4.9,16.5,369.0,371.08,288.8
2016,5,2,14,0,13.0,256.0,4.9,17.0,268.0,263.51,205.14
2016,5,2,14,15,26.5,309.5,4.8,17.0,332.5,337.32,263.26
2016,5,2,14,30,40.0,363.0,4.7,17.0,397.0,407.06,317.13
2016,5,2,14,45,45.5,355.5,4.6,17.5,393.5,405.65,315.87
2016,5,2,15,0,51.0,348.0,4.5,18.0,390.0,403.96,314.67
2016,5,2,15,15,25.5,246.5,4.35,18.0,267.5,273.7,214.14
2016,5,2,15,30,0.0,145.0,4.2,18.0,145.0,141.55,109.31
2016,5,2,15,45,11.5,191.5,4.1,18.0,199.0,198.57,155.8
2016,5,2,16,0,23.0,238.0,4.0,18.0,253.0,256.65,202.51
2016,5,2,16,15,11.5,186.0,3.8,18.0,193.5,193.58,152.47
2016,5,2,16,30,0.0,134.0,3.6,18.0,134.0,131.53,102.6
2016,5,2,16,45,0.0,75.0,3.45,18.0,75.0,72.53,54.68
2016,5,2,17,0,0.0,16.0,3.3,18.0,16.0,15.44,7.32
2016,5,2,17,15,0.0,14.0,3.0,17.5,14.0,13.51,5.76
2016,5,2,17,30,0.0,12.0,2.7,17.0,12.0,11.57,4.18
2016,5,2,17,45,225.5,41.0,2.4,17.0,96.0,175.22,144.04
2016,5,2,18,0,451.0,70.0,2.1,17.0,180.0,314.63,254.67
2016,5,2,18,15,364.5,57.5,1.8,16.0,131.5,238.55,189.4
2016,5,2,18,30,278.0,45.0,1.5,15.0,83.0,173.73,133.0
2016,5,2,18,45,139.0,28.5,1.2,14.5,47.5,95.26,61.94
2016,5,2,19,0,0.0,12.0,0.9,14.0,12.0,11.8,0.0
2016,5,2,19,15,0.0,6.0,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
