Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,45.0,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,90.0,14.0,1.7,10.0,17.0,13.76,0.0
2016,5,3,6,15,231.0,28.5,1.85,10.5,56.5,22.07,12.42
2016,5,3,6,30,372.0,43.0,2.0,11.0,96.0,32.49,23.11
2016,5,3,6,45,466.5,52.5,2.15,12.0,149.0,37.59,28.07
2016,5,3,7,0,561.0,62.0,2.3,13.0,202.0,42.36,32.47
2016,5,3,7,15,618.0,69.0,2.45,13.5,259.0,82.16,45.1
2016,5,3,7,30,675.0,76.0,2.6,14.0,316.0,129.39,74.97
2016,5,3,7,45,716.0,80.5,2.8,15.0,374.0,178.26,112.96
2016,5,3,8,0,757.0,85.0,3.0,16.0,432.0,234.72,160.47
2016,5,3,8,15,784.0,89.0,3.05,16.5,488.0,287.79,207.21
2016,5,3,8,30,811.0,93.0,3.1,17.0,544.0,343.36,255.94
2016,5,3,8,45,831.0,96.5,3.15,17.5,597.0,398.1,303.34
2016,5,3,9,0,851.0,100.0,3.2,18.0,650.0,454.11,350.51
2016,5,3,9,15,866.0,102.5,3.2,18.5,698.0,511.42,397.15
2016,5,3,9,30,881.0,105.0,3.2,19.0,746.0,565.11,439.67
2016,5,3,9,45,891.5,108.0,3.2,19.5,788.5,616.59,479.21
2016,5,3,10,0,902.0,111.0,3.2,20.0,831.0,667.36,517.03
2016,5,3,10,15,910.5,112.5,3.2,20.0,867.0,714.48,552.23
2016,5,3,10,30,919.0,114.0,3.2,20.0,903.0,760.26,584.38
2016,5,3,10,45,924.0,116.0,3.2,20.5,931.5,802.33,611.74
2016,5,3,11,0,929.0,118.0,3.2,21.0,960.0,842.38,637.36
2016,5,3,11,15,933.0,119.0,3.2,21.5,980.5,878.5,659.99
2016,5,3,11,30,937.0,120.0,3.2,22.0,1001.0,912.2,680.78
2016,5,3,11,45,940.5,119.5,3.2,22.5,1014.0,941.49,698.44
2016,5,3,12,0,944.0,119.0,3.2,23.0,1027.0,968.06,714.22
2016,5,3,12,15,944.5,119.5,3.2,23.0,1030.5,989.98,728.3
2016,5,3,12,30,945.0,120.0,3.2,23.0,1034.0,1008.86,740.46
2016,5,3,12,45,943.5,119.5,3.2,23.0,1029.5,1021.73,748.79
2016,5,3,13,0,942.0,119.0,3.2,23.0,1025.0,1031.33,755.14
2016,5,3,13,15,939.0,118.5,3.2,23.0,1011.5,1036.15,758.52
2016,5,3,13,30,936.0,118.0,3.2,23.0,998.0,1037.58,759.87
2016,5,3,13,45,931.0,117.0,3.2,23.5,976.0,1033.17,756.1
2016,5,3,14,0,926.0,116.0,3.2,24.0,954.0,1025.41,750.34
2016,5,3,14,15,919.5,114.5,3.15,24.0,924.5,1012.38,742.36
2016,5,3,14,30,913.0,113.0,3.1,24.0,895.0,996.15,732.44
2016,5,3,14,45,904.0,111.5,3.1,24.0,858.5,974.49,719.45
2016,5,3,15,0,895.0,110.0,3.1,24.0,822.0,949.97,704.64
2016,5,3,15,15,883.0,107.5,3.1,23.5,779.0,918.94,686.82
2016,5,3,15,30,871.0,105.0,3.1,23.0,736.0,885.52,667.25
2016,5,3,15,45,855.5,102.0,3.1,23.0,687.5,846.37,642.29
2016,5,3,16,0,840.0,99.0,3.1,23.0,639.0,810.43,619.39
2016,5,3,16,15,819.5,95.5,3.0,22.5,586.0,763.37,588.97
2016,5,3,16,30,799.0,92.0,2.9,22.0,533.0,715.37,557.46
2016,5,3,16,45,770.5,88.0,2.8,22.0,477.5,660.43,519.28
2016,5,3,17,0,742.0,84.0,2.7,22.0,422.0,605.76,479.87
2016,5,3,17,15,703.5,79.0,2.4,21.5,364.5,546.65,435.18
2016,5,3,17,30,665.0,74.0,2.1,21.0,307.0,487.26,389.01
2016,5,3,17,45,605.5,67.0,1.8,20.5,250.5,416.5,332.54
2016,5,3,18,0,546.0,60.0,1.5,20.0,194.0,350.4,277.92
2016,5,3,18,15,457.5,50.5,1.45,19.0,142.5,273.8,214.36
2016,5,3,18,30,369.0,41.0,1.4,18.0,91.0,205.67,155.78
2016,5,3,18,45,226.0,26.5,1.35,17.0,52.5,123.35,81.3
2016,5,3,19,0,83.0,12.0,1.3,16.0,14.0,35.16,0.0
2016,5,3,19,15,41.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,7.0,1.9,12.5,8.5,6.88,0.0
2016,5,4,6,0,77.0,14.0,2.1,13.0,17.0,10.88,0.0
2016,5,4,6,15,209.5,30.0,2.4,13.5,56.0,23.08,13.25
2016,5,4,6,30,342.0,46.0,2.7,14.0,95.0,35.18,25.17
2016,5,4,6,45,432.5,56.5,3.05,15.0,147.0,41.02,30.74
2016,5,4,7,0,523.0,67.0,3.4,16.0,199.0,47.31,36.43
2016,5,4,7,15,581.5,75.0,3.4,16.5,255.5,86.96,49.15
2016,5,4,7,30,640.0,83.0,3.4,17.0,312.0,133.29,78.71
2016,5,4,7,45,681.5,88.5,3.45,18.0,370.0,181.21,115.7
2016,5,4,8,0,723.0,94.0,3.5,19.0,428.0,233.64,159.35
2016,5,4,8,15,752.0,99.0,3.55,19.5,484.0,289.87,207.9
2016,5,4,8,30,781.0,104.0,3.6,20.0,540.0,345.27,255.71
2016,5,4,8,45,803.0,107.5,3.7,21.0,593.0,399.17,301.24
2016,5,4,9,0,825.0,111.0,3.8,22.0,646.0,454.59,346.67
2016,5,4,9,15,841.0,114.0,3.8,22.5,694.5,507.92,389.75
2016,5,4,9,30,857.0,117.0,3.8,23.0,743.0,561.66,431.8
2016,5,4,9,45,868.5,120.0,3.85,23.5,785.5,615.71,472.84
2016,5,4,10,0,880.0,123.0,3.9,24.0,828.0,666.06,510.12
2016,5,4,10,15,889.5,125.0,3.9,24.5,864.5,713.37,544.11
2016,5,4,10,30,899.0,127.0,3.9,25.0,901.0,759.46,575.52
2016,5,4,10,45,905.5,129.0,3.9,25.5,930.0,801.88,602.89
2016,5,4,11,0,912.0,131.0,3.9,26.0,959.0,842.45,628.64
2016,5,4,11,15,916.5,132.0,3.85,26.0,980.0,878.43,652.02
2016,5,4,11,30,921.0,133.0,3.8,26.0,1001.0,912.08,673.69
2016,5,4,11,45,928.0,131.0,3.8,26.5,1015.0,942.64,692.11
2016,5,4,12,0,935.0,129.0,3.8,27.0,1029.0,970.68,708.76
2016,5,4,12,15,935.5,129.0,3.8,27.0,1033.0,991.96,722.34
2016,5,4,12,30,936.0,129.0,3.8,27.0,1037.0,1010.23,734.07
2016,5,4,12,45,935.5,128.5,3.8,27.0,1032.5,1023.98,742.94
2016,5,4,13,0,935.0,128.0,3.8,27.0,1028.0,1034.53,749.88
2016,5,4,13,15,932.5,127.0,3.8,27.0,1014.5,1039.35,753.24
2016,5,4,13,30,930.0,126.0,3.8,27.0,1001.0,1040.82,754.61
2016,5,4,13,45,926.5,124.5,3.8,27.0,980.0,1037.43,752.99
2016,5,4,14,0,923.0,123.0,3.8,27.0,959.0,1030.69,749.36
2016,5,4,14,15,916.0,121.5,3.75,27.0,929.5,1017.25,741.19
2016,5,4,14,30,909.0,120.0,3.7,27.0,900.0,1000.65,731.1
2016,5,4,14,45,901.0,118.0,3.7,27.0,863.5,979.52,718.47
2016,5,4,15,0,893.0,116.0,3.7,27.0,827.0,955.5,704.01
2016,5,4,15,15,881.0,113.5,3.6,27.0,784.0,924.58,684.36
2016,5,4,15,30,869.0,111.0,3.5,27.0,741.0,891.26,663.12
2016,5,4,15,45,855.0,107.5,3.45,27.0,693.0,858.13,642.26
2016,5,4,16,0,841.0,104.0,3.4,27.0,645.0,817.84,616.35
2016,5,4,16,15,820.0,100.5,3.15,26.5,592.0,770.37,585.41
2016,5,4,16,30,799.0,97.0,2.9,26.0,539.0,721.98,553.45
2016,5,4,16,45,774.0,91.5,2.65,25.5,483.5,667.84,516.85
2016,5,4,17,0,749.0,86.0,2.4,25.0,428.0,613.68,478.83
2016,5,4,17,15,710.0,81.0,2.1,24.0,370.5,554.04,435.27
2016,5,4,17,30,671.0,76.0,1.8,23.0,313.0,494.03,390.03
2016,5,4,17,45,616.5,68.5,1.55,22.5,256.5,425.03,335.76
2016,5,4,18,0,562.0,61.0,1.3,22.0,200.0,360.18,282.86
2016,5,4,18,15,470.5,51.5,1.25,21.0,147.5,281.33,218.33
2016,5,4,18,30,379.0,42.0,1.2,20.0,95.0,211.2,158.85
2016,5,4,18,45,234.0,27.5,1.2,19.5,55.5,127.42,84.39
2016,5,4,19,0,89.0,13.0,1.2,19.0,16.0,37.97,0.0
2016,5,4,19,15,44.5,6.5,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.5,7.37,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,21.0,11.55,0.0
2016,5,5,6,15,282.5,28.5,1.3,16.0,62.5,21.76,12.19
2016,5,5,6,30,426.0,42.0,1.5,17.0,104.0,31.21,21.46
2016,5,5,6,45,508.5,51.0,1.7,18.0,157.0,35.95,25.96
2016,5,5,7,0,591.0,60.0,1.9,19.0,210.0,43.16,32.37
2016,5,5,7,15,644.5,66.0,1.85,19.5,267.0,84.74,44.11
2016,5,5,7,30,698.0,72.0,1.8,20.0,324.0,132.38,74.32
2016,5,5,7,45,731.5,77.5,1.8,20.5,381.0,185.35,115.59
2016,5,5,8,0,765.0,83.0,1.8,21.0,438.0,238.56,160.02
2016,5,5,8,15,790.5,87.0,1.8,22.0,493.0,291.65,205.23
2016,5,5,8,30,816.0,91.0,1.8,23.0,548.0,347.07,251.81
2016,5,5,8,45,830.5,96.0,1.8,24.0,599.0,401.24,296.45
2016,5,5,9,0,845.0,101.0,1.8,25.0,650.0,456.11,340.05
2016,5,5,9,15,859.0,103.5,1.75,25.0,697.5,512.53,384.38
2016,5,5,9,30,873.0,106.0,1.7,25.0,745.0,565.25,424.72
2016,5,5,9,45,879.5,110.5,1.7,25.5,785.5,615.26,461.19
2016,5,5,10,0,886.0,115.0,1.7,26.0,826.0,664.23,495.73
2016,5,5,10,15,894.0,116.5,1.7,26.0,860.5,710.23,528.3
2016,5,5,10,30,902.0,118.0,1.7,26.0,895.0,754.89,557.99
2016,5,5,10,45,904.0,121.5,1.7,26.5,922.0,795.31,582.71
2016,5,5,11,0,906.0,125.0,1.7,27.0,949.0,833.57,605.69
2016,5,5,11,15,909.0,126.0,1.7,27.0,968.5,868.02,627.15
2016,5,5,11,30,912.0,127.0,1.7,27.0,988.0,900.07,646.96
2016,5,5,11,45,917.0,125.0,1.75,27.5,1000.5,928.53,663.68
2016,5,5,12,0,922.0,123.0,1.8,28.0,1013.0,954.4,678.72
2016,5,5,12,15,922.0,123.5,1.85,28.0,1016.0,975.33,692.04
2016,5,5,12,30,922.0,124.0,1.9,28.0,1019.0,993.3,703.61
2016,5,5,12,45,920.0,123.5,2.0,28.5,1013.5,1005.33,710.79
2016,5,5,13,0,918.0,123.0,2.1,29.0,1008.0,1014.17,716.12
2016,5,5,13,15,914.5,122.5,2.15,29.0,994.0,1018.31,719.49
2016,5,5,13,30,911.0,122.0,2.2,29.0,980.0,1019.16,720.98
2016,5,5,13,45,906.0,121.0,2.25,29.0,958.5,1014.75,719.34
2016,5,5,14,0,901.0,120.0,2.3,29.0,937.0,1007.08,715.8
2016,5,5,14,15,631.0,254.0,2.3,29.0,817.5,889.43,640.85
2016,5,5,14,30,361.0,388.0,2.3,29.0,698.0,757.1,546.96
2016,5,5,14,45,608.0,254.0,2.35,29.0,750.0,856.68,623.22
2016,5,5,15,0,855.0,120.0,2.4,29.0,802.0,925.49,670.29
2016,5,5,15,15,728.5,170.5,2.4,28.5,730.5,857.97,628.03
2016,5,5,15,30,602.0,221.0,2.4,28.0,659.0,784.16,580.38
2016,5,5,15,45,479.5,243.5,2.4,28.0,577.5,686.11,512.28
2016,5,5,16,0,357.0,266.0,2.4,28.0,496.0,588.19,442.6
2016,5,5,16,15,407.0,229.5,2.3,27.5,471.0,586.1,444.71
2016,5,5,16,30,457.0,193.0,2.2,27.0,446.0,570.58,436.62
2016,5,5,16,45,390.0,183.5,2.15,27.0,384.0,495.7,381.98
2016,5,5,17,0,323.0,174.0,2.1,27.0,322.0,416.87,323.65
2016,5,5,17,15,306.5,153.5,1.85,26.5,279.0,370.99,289.81
2016,5,5,17,30,290.0,133.0,1.6,26.0,236.0,325.8,255.44
2016,5,5,17,45,269.5,111.0,1.35,25.5,193.5,277.47,217.62
2016,5,5,18,0,249.0,89.0,1.1,25.0,151.0,230.41,179.65
2016,5,5,18,15,209.0,69.0,1.1,24.0,112.0,178.71,137.4
2016,5,5,18,30,169.0,49.0,1.1,23.0,73.0,130.53,96.86
2016,5,5,18,45,84.5,31.0,1.1,22.5,43.0,73.76,47.69
2016,5,5,19,0,0.0,13.0,1.1,22.0,13.0,12.78,0.0
2016,5,5,19,15,0.0,6.5,1.1,21.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.0,8.0,1.05,14.5,10.5,7.86,0.0
2016,5,6,6,0,120.0,16.0,1.1,15.0,21.0,12.46,0.0
2016,5,6,6,15,256.0,30.5,1.3,15.5,62.0,23.51,13.81
2016,5,6,6,30,392.0,45.0,1.5,16.0,103.0,33.84,23.88
2016,5,6,6,45,471.0,55.0,1.7,17.0,155.0,39.31,29.04
2016,5,6,7,0,550.0,65.0,1.9,18.0,207.0,48.75,37.42
2016,5,6,7,15,605.5,72.5,1.95,18.5,263.5,89.52,49.04
2016,5,6,7,30,661.0,80.0,2.0,19.0,320.0,136.6,79.55
2016,5,6,7,45,698.5,86.0,2.05,20.0,377.0,185.51,117.48
2016,5,6,8,0,736.0,92.0,2.1,21.0,434.0,238.46,161.33
2016,5,6,8,15,763.5,96.0,2.3,21.5,489.5,293.96,208.84
2016,5,6,8,30,791.0,100.0,2.5,22.0,545.0,348.59,255.56
2016,5,6,8,45,814.0,102.5,2.7,23.0,598.0,402.46,300.51
2016,5,6,9,0,837.0,105.0,2.9,24.0,651.0,457.94,345.45
2016,5,6,9,15,852.0,108.0,2.85,24.0,699.0,511.3,388.44
2016,5,6,9,30,867.0,111.0,2.8,24.0,747.0,568.14,432.63
2016,5,6,9,45,880.5,112.5,2.75,24.5,789.5,619.24,470.59
2016,5,6,10,0,894.0,114.0,2.7,25.0,832.0,669.91,507.05
2016,5,6,10,15,902.5,115.5,2.65,25.0,868.0,716.53,540.59
2016,5,6,10,30,911.0,117.0,2.6,25.0,904.0,761.84,571.05
2016,5,6,10,45,918.5,117.5,2.55,25.5,933.0,803.93,597.22
2016,5,6,11,0,926.0,118.0,2.5,26.0,962.0,844.21,621.74
2016,5,6,11,15,930.0,119.0,2.45,26.0,982.5,880.05,644.23
2016,5,6,11,30,934.0,120.0,2.4,26.0,1003.0,913.5,664.97
2016,5,6,11,45,944.0,115.5,2.35,26.5,1017.5,944.5,682.63
2016,5,6,12,0,954.0,111.0,2.3,27.0,1032.0,973.04,698.52
2016,5,6,12,15,954.0,111.0,2.25,27.0,1035.5,994.02,710.89
2016,5,6,12,30,954.0,111.0,2.2,27.0,1039.0,1011.92,721.39
2016,5,6,12,45,954.0,110.0,2.15,27.5,1034.5,1025.66,727.89
2016,5,6,13,0,954.0,109.0,2.1,28.0,1030.0,1036.15,732.42
2016,5,6,13,15,951.5,108.5,2.1,28.0,1016.5,1041.35,735.85
2016,5,6,13,30,949.0,108.0,2.1,28.0,1003.0,1043.14,737.35
2016,5,6,13,45,943.5,107.5,2.1,28.0,981.0,1038.58,735.08
2016,5,6,14,0,938.0,107.0,2.1,28.0,959.0,1030.65,730.9
2016,5,6,14,15,931.5,106.0,2.15,28.0,929.5,1017.93,724.45
2016,5,6,14,30,925.0,105.0,2.2,28.0,900.0,1001.99,716.09
2016,5,6,14,45,913.5,105.0,2.25,28.0,863.0,979.3,703.51
2016,5,6,15,0,902.0,105.0,2.3,28.0,826.0,953.84,689.18
2016,5,6,15,15,890.0,103.0,2.4,28.0,783.0,923.16,671.86
2016,5,6,15,30,878.0,101.0,2.5,28.0,740.0,890.08,652.79
2016,5,6,15,45,860.0,99.5,2.65,28.0,691.0,850.23,629.3
2016,5,6,16,0,842.0,98.0,2.8,28.0,642.0,813.75,607.68
2016,5,6,16,15,821.5,95.0,2.75,27.5,590.0,767.2,578.69
2016,5,6,16,30,801.0,92.0,2.7,27.0,538.0,719.71,548.58
2016,5,6,16,45,771.0,88.5,2.65,26.5,482.0,664.19,512.1
2016,5,6,17,0,741.0,85.0,2.6,26.0,426.0,609.05,474.43
2016,5,6,17,15,703.0,80.0,2.35,25.0,369.5,550.26,431.83
2016,5,6,17,30,665.0,75.0,2.1,24.0,313.0,491.13,387.55
2016,5,6,17,45,613.0,67.5,1.9,23.5,257.0,423.68,334.72
2016,5,6,18,0,561.0,60.0,1.7,23.0,201.0,360.16,283.07
2016,5,6,18,15,476.5,50.5,1.65,22.0,149.5,284.26,220.79
2016,5,6,18,30,392.0,41.0,1.6,21.0,98.0,216.41,163.05
2016,5,6,18,45,262.0,27.5,1.55,20.5,58.5,137.55,93.08
2016,5,6,19,0,132.0,14.0,1.5,20.0,19.0,51.57,0.0
2016,5,6,19,15,66.0,7.0,1.55,19.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.5,8.0,2.65,15.5,9.5,7.86,0.0
2016,5,7,6,0,73.0,16.0,2.9,16.0,19.0,12.42,0.0
2016,5,7,6,15,178.0,34.5,2.9,16.0,57.5,26.58,16.41
2016,5,7,6,30,283.0,53.0,2.9,16.0,96.0,40.06,29.29
2016,5,7,6,45,360.5,66.5,2.95,16.5,145.0,48.84,37.47
2016,5,7,7,0,438.0,80.0,3.0,17.0,194.0,62.1,43.59
2016,5,7,7,15,493.5,90.0,3.2,17.5,247.5,99.27,60.78
2016,5,7,7,30,549.0,100.0,3.4,18.0,301.0,142.37,89.43
2016,5,7,7,45,596.5,105.5,3.6,19.0,356.5,186.36,123.25
2016,5,7,8,0,644.0,111.0,3.8,20.0,412.0,235.6,163.73
2016,5,7,8,15,673.0,117.0,4.1,20.5,465.5,285.1,206.39
2016,5,7,8,30,702.0,123.0,4.4,21.0,519.0,337.41,251.34
2016,5,7,8,45,721.0,129.0,4.7,22.0,569.0,388.42,294.4
2016,5,7,9,0,740.0,135.0,5.0,23.0,619.0,440.76,337.46
2016,5,7,9,15,756.5,139.0,5.0,23.5,665.0,494.17,380.4
2016,5,7,9,30,773.0,143.0,5.0,24.0,711.0,544.88,420.19
2016,5,7,9,45,780.5,149.0,5.05,24.5,750.5,592.51,456.69
2016,5,7,10,0,788.0,155.0,5.1,25.0,790.0,639.44,491.71
2016,5,7,10,15,797.5,158.0,5.05,25.0,824.0,684.1,525.0
2016,5,7,10,30,807.0,161.0,5.0,25.0,858.0,727.83,556.95
2016,5,7,10,45,810.5,165.0,5.0,25.5,884.5,766.84,583.18
2016,5,7,11,0,814.0,169.0,5.0,26.0,911.0,804.1,607.38
2016,5,7,11,15,818.5,170.5,5.0,26.0,930.5,837.96,630.22
2016,5,7,11,30,823.0,172.0,5.0,26.0,950.0,869.83,651.61
2016,5,7,11,45,855.5,152.0,5.0,26.5,970.5,901.76,671.63
2016,5,7,12,0,888.0,132.0,5.0,27.0,991.0,934.28,691.88
2016,5,7,12,15,888.5,132.0,4.95,27.0,994.0,954.46,704.78
2016,5,7,12,30,889.0,132.0,4.9,27.0,997.0,971.83,715.88
2016,5,7,12,45,468.0,283.0,4.9,27.5,738.0,737.61,550.52
2016,5,7,13,0,47.0,434.0,4.9,28.0,479.0,475.54,350.43
2016,5,7,13,15,64.5,447.0,4.85,28.0,508.5,508.29,375.39
2016,5,7,13,30,82.0,460.0,4.8,28.0,538.0,541.24,399.43
2016,5,7,13,45,468.5,299.0,4.8,28.0,726.5,776.99,579.17
2016,5,7,14,0,855.0,138.0,4.8,28.0,915.0,982.32,722.62
2016,5,7,14,15,847.5,136.5,4.8,28.0,887.0,969.0,713.21
2016,5,7,14,30,840.0,135.0,4.8,28.0,859.0,952.77,703.39
2016,5,7,14,45,816.5,141.0,4.8,28.5,820.5,932.37,689.45
2016,5,7,15,0,793.0,147.0,4.8,29.0,782.0,904.21,670.37
2016,5,7,15,15,780.0,144.0,4.75,28.5,741.0,874.1,652.4
2016,5,7,15,30,767.0,141.0,4.7,28.0,700.0,841.9,632.88
2016,5,7,15,45,744.0,139.5,4.7,28.0,652.5,804.07,608.32
2016,5,7,16,0,721.0,138.0,4.7,28.0,605.0,762.18,580.71
2016,5,7,16,15,698.0,133.0,4.65,27.5,555.0,715.61,550.35
2016,5,7,16,30,675.0,128.0,4.6,27.0,505.0,668.56,519.14
2016,5,7,16,45,656.0,118.0,4.55,27.0,453.5,618.57,483.25
2016,5,7,17,0,637.0,108.0,4.5,27.0,402.0,568.34,446.4
2016,5,7,17,15,596.5,101.0,4.4,26.5,347.5,507.87,401.34
2016,5,7,17,30,556.0,94.0,4.3,26.0,293.0,449.58,356.65
2016,5,7,17,45,513.0,82.0,4.25,25.5,241.5,386.91,307.25
2016,5,7,18,0,470.0,70.0,4.2,25.0,190.0,327.41,258.59
2016,5,7,18,15,388.5,58.5,4.0,24.0,141.0,254.87,198.44
2016,5,7,18,30,307.0,47.0,3.8,23.0,92.0,189.14,142.55
2016,5,7,18,45,153.5,32.5,3.65,22.5,55.0,105.99,71.75
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,18.53,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.85,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.5,3.4,18.5,1.5,1.44,0.0
2016,5,8,6,30,0.0,3.0,3.7,19.0,3.0,2.89,0.0
2016,5,8,6,45,0.0,5.0,4.05,19.5,5.0,4.82,0.0
2016,5,8,7,0,0.0,7.0,4.4,20.0,7.0,6.75,0.01
2016,5,8,7,15,0.0,9.0,4.65,20.0,9.0,8.68,1.63
2016,5,8,7,30,0.0,11.0,4.9,20.0,11.0,10.61,3.24
2016,5,8,7,45,0.0,55.5,5.15,20.5,55.5,53.63,38.95
2016,5,8,8,0,0.0,100.0,5.4,21.0,100.0,96.0,73.43
2016,5,8,8,15,0.0,93.0,5.3,21.0,93.0,89.79,68.06
2016,5,8,8,30,0.0,86.0,5.2,21.0,86.0,83.2,62.46
2016,5,8,8,45,0.0,51.5,5.15,21.5,51.5,49.8,35.03
2016,5,8,9,0,0.0,17.0,5.1,22.0,17.0,16.43,7.74
2016,5,8,9,15,0.0,77.0,5.0,22.0,77.0,74.53,54.66
2016,5,8,9,30,0.0,137.0,4.9,22.0,137.0,131.91,100.19
2016,5,8,9,45,0.0,120.0,4.8,22.5,120.0,115.87,87.03
2016,5,8,10,0,0.0,103.0,4.7,23.0,103.0,99.66,73.89
2016,5,8,10,15,0.0,89.0,4.6,23.0,89.0,86.23,63.14
2016,5,8,10,30,0.0,75.0,4.5,23.0,75.0,72.69,52.33
2016,5,8,10,45,0.0,87.5,4.45,23.0,87.5,84.78,61.82
2016,5,8,11,0,0.0,100.0,4.4,23.0,100.0,96.85,71.23
2016,5,8,11,15,6.0,171.0,4.35,23.0,177.0,170.23,128.57
2016,5,8,11,30,12.0,242.0,4.3,23.0,254.0,244.0,185.13
2016,5,8,11,45,16.0,292.0,4.25,23.5,308.0,296.37,224.13
2016,5,8,12,0,20.0,342.0,4.2,24.0,362.0,349.23,262.9
2016,5,8,12,15,16.0,284.0,4.05,24.0,300.0,290.42,218.8
2016,5,8,12,30,12.0,226.0,3.9,24.0,238.0,230.94,173.99
2016,5,8,12,45,6.0,148.0,3.8,24.0,154.0,149.58,111.71
2016,5,8,13,0,0.0,70.0,3.7,24.0,70.0,67.94,48.04
2016,5,8,13,15,189.0,248.0,3.6,23.5,426.5,438.81,338.0
2016,5,8,13,30,378.0,426.0,3.5,23.0,783.0,809.04,602.74
2016,5,8,13,45,196.0,349.5,3.45,23.0,534.5,555.14,418.9
2016,5,8,14,0,14.0,273.0,3.4,23.0,286.0,281.47,212.67
2016,5,8,14,15,22.5,310.0,3.6,23.0,330.5,334.04,253.54
2016,5,8,14,30,31.0,347.0,3.8,23.0,375.0,381.76,289.69
2016,5,8,14,45,18.0,259.0,4.0,23.0,275.0,272.16,207.49
2016,5,8,15,0,5.0,171.0,4.2,23.0,175.0,171.83,130.47
2016,5,8,15,15,32.5,246.5,4.7,22.5,270.5,280.08,216.28
2016,5,8,15,30,60.0,322.0,5.2,22.0,366.0,385.96,299.06
2016,5,8,15,45,30.0,223.0,5.7,22.0,245.0,253.6,197.19
2016,5,8,16,0,0.0,124.0,6.2,22.0,124.0,120.81,91.9
2016,5,8,16,15,162.5,175.5,6.15,22.0,266.5,324.06,259.01
2016,5,8,16,30,325.0,227.0,6.1,22.0,409.0,501.05,399.88
2016,5,8,16,45,162.5,182.5,6.05,22.0,273.5,314.76,251.84
2016,5,8,17,0,0.0,138.0,6.0,22.0,138.0,137.05,106.3
2016,5,8,17,15,0.0,119.5,5.55,21.5,119.5,118.59,91.99
2016,5,8,17,30,0.0,101.0,5.1,21.0,101.0,100.08,77.27
2016,5,8,17,45,0.0,82.0,4.7,21.0,82.0,80.95,61.65
2016,5,8,18,0,0.0,63.0,4.3,21.0,63.0,61.72,45.69
2016,5,8,18,15,0.0,46.5,3.95,20.5,46.5,45.06,31.72
2016,5,8,18,30,0.0,30.0,3.6,20.0,30.0,28.96,18.07
2016,5,8,18,45,0.0,17.5,3.3,19.5,17.5,16.88,7.39
2016,5,8,19,0,0.0,5.0,3.0,19.0,5.0,4.82,0.0
2016,5,8,19,15,0.0,2.5,3.0,19.0,2.5,2.46,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,6.0,4.35,19.0,6.0,5.9,0.0
2016,5,9,6,0,0.0,12.0,4.4,19.0,12.0,11.58,0.0
2016,5,9,6,15,14.5,34.0,4.6,19.5,36.5,31.31,20.23
2016,5,9,6,30,29.0,56.0,4.8,20.0,61.0,49.99,37.33
2016,5,9,6,45,43.0,80.5,5.0,20.5,91.0,70.01,55.16
2016,5,9,7,0,57.0,105.0,5.2,21.0,121.0,91.05,69.31
2016,5,9,7,15,81.0,127.0,5.5,21.5,154.5,116.2,87.61
2016,5,9,7,30,105.0,149.0,5.8,22.0,188.0,139.8,104.85
2016,5,9,7,45,52.5,142.0,6.1,22.5,161.5,138.03,105.2
2016,5,9,8,0,0.0,135.0,6.4,23.0,135.0,127.63,98.38
2016,5,9,8,15,5.0,161.5,6.45,23.5,164.5,153.67,118.52
2016,5,9,8,30,10.0,188.0,6.5,24.0,194.0,180.36,138.95
2016,5,9,8,45,316.0,191.0,6.6,24.5,398.5,292.46,223.4
2016,5,9,9,0,622.0,194.0,6.7,25.0,603.0,443.89,339.56
2016,5,9,9,15,501.0,252.5,6.65,25.5,597.0,469.18,359.71
2016,5,9,9,30,380.0,311.0,6.6,26.0,591.0,485.26,371.18
2016,5,9,9,45,555.0,253.5,6.55,26.5,688.0,554.64,425.27
2016,5,9,10,0,730.0,196.0,6.5,27.0,785.0,640.17,490.89
2016,5,9,10,15,741.5,199.0,6.35,27.0,820.0,684.19,523.48
2016,5,9,10,30,753.0,202.0,6.2,27.0,855.0,727.62,555.1
2016,5,9,10,45,778.0,193.5,6.05,27.5,887.0,770.83,585.2
2016,5,9,11,0,803.0,185.0,5.9,28.0,919.0,812.39,612.31
2016,5,9,11,15,808.5,186.0,5.75,28.0,939.0,846.24,634.55
2016,5,9,11,30,814.0,187.0,5.6,28.0,959.0,878.2,655.3
2016,5,9,11,45,614.5,306.5,5.45,28.5,894.0,840.07,623.55
2016,5,9,12,0,415.0,426.0,5.3,29.0,829.0,792.16,582.2
2016,5,9,12,15,410.5,429.5,5.2,29.0,829.0,803.78,589.82
2016,5,9,12,30,406.0,433.0,5.1,29.0,829.0,814.14,596.26
2016,5,9,12,45,643.5,289.0,5.0,29.5,913.5,912.97,669.67
2016,5,9,13,0,881.0,145.0,4.9,30.0,998.0,1003.39,728.39
2016,5,9,13,15,878.0,144.5,4.8,30.0,985.0,1007.91,730.26
2016,5,9,13,30,875.0,144.0,4.7,30.0,972.0,1009.29,730.74
2016,5,9,13,45,873.5,140.5,4.65,30.5,952.0,1005.98,727.31
2016,5,9,14,0,872.0,137.0,4.6,31.0,932.0,999.47,722.05
2016,5,9,14,15,865.0,135.0,4.55,31.0,903.0,985.99,713.85
2016,5,9,14,30,858.0,133.0,4.5,31.0,874.0,969.52,703.84
2016,5,9,14,45,850.5,130.0,4.45,31.0,839.0,948.66,691.03
2016,5,9,15,0,843.0,127.0,4.4,31.0,804.0,925.05,676.49
2016,5,9,15,15,830.5,124.0,4.3,30.5,762.0,899.86,662.04
2016,5,9,15,30,818.0,121.0,4.2,30.0,720.0,866.83,642.25
2016,5,9,15,45,803.0,117.5,4.15,30.0,673.5,829.06,618.09
2016,5,9,16,0,788.0,114.0,4.1,30.0,627.0,789.61,592.62
2016,5,9,16,15,767.0,110.0,3.95,29.5,575.5,743.39,562.94
2016,5,9,16,30,746.0,106.0,3.8,29.0,524.0,696.38,532.3
2016,5,9,16,45,720.0,100.5,3.7,29.0,470.5,646.2,497.99
2016,5,9,17,0,694.0,95.0,3.6,29.0,417.0,593.73,460.28
2016,5,9,17,15,655.5,89.0,3.4,28.0,362.0,533.24,416.78
2016,5,9,17,30,617.0,83.0,3.2,27.0,307.0,474.7,373.25
2016,5,9,17,45,565.0,75.0,3.0,26.5,253.0,408.79,321.77
2016,5,9,18,0,513.0,67.0,2.8,26.0,199.0,346.79,271.62
2016,5,9,18,15,430.5,56.5,2.85,25.5,148.5,272.64,210.7
2016,5,9,18,30,348.0,46.0,2.9,25.0,98.0,206.26,154.53
2016,5,9,18,45,224.0,31.0,2.95,24.5,59.0,128.06,87.65
2016,5,9,19,0,100.0,16.0,3.0,24.0,20.0,54.98,0.0
2016,5,9,19,15,50.0,8.0,3.15,23.5,10.0,20.0,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,8.36,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,15.45,0.0
2016,5,10,6,15,104.0,41.0,2.55,21.5,56.5,33.57,22.01
2016,5,10,6,30,178.0,65.0,2.7,22.0,94.0,51.85,38.64
2016,5,10,6,45,265.5,81.5,2.9,22.5,143.0,64.03,49.59
2016,5,10,7,0,353.0,98.0,3.1,23.0,192.0,78.38,54.58
2016,5,10,7,15,273.0,122.5,3.15,23.5,205.5,118.15,81.51
2016,5,10,7,30,193.0,147.0,3.2,24.0,219.0,149.72,107.99
2016,5,10,7,45,390.5,138.5,3.3,24.5,314.0,182.07,125.61
2016,5,10,8,0,588.0,130.0,3.4,25.0,409.0,243.55,168.97
2016,5,10,8,15,618.5,137.0,3.35,25.5,461.5,291.31,208.67
2016,5,10,8,30,649.0,144.0,3.3,26.0,514.0,342.1,250.58
2016,5,10,8,45,682.5,145.0,3.3,26.5,566.0,391.58,290.93
2016,5,10,9,0,716.0,146.0,3.3,27.0,618.0,443.94,332.62
2016,5,10,9,15,733.0,150.0,3.3,27.5,663.0,493.36,371.15
2016,5,10,9,30,750.0,154.0,3.3,28.0,708.0,543.48,409.08
2016,5,10,9,45,767.5,154.5,3.35,28.5,749.5,593.63,446.1
2016,5,10,10,0,785.0,155.0,3.4,29.0,791.0,641.18,480.4
2016,5,10,10,15,794.0,157.5,3.45,29.0,824.5,684.77,512.02
2016,5,10,10,30,803.0,160.0,3.5,29.0,858.0,727.41,542.41
2016,5,10,10,45,810.5,161.5,3.55,29.5,885.0,766.83,567.99
2016,5,10,11,0,818.0,163.0,3.6,30.0,912.0,804.78,591.96
2016,5,10,11,15,822.5,164.0,3.65,30.0,931.5,838.13,613.85
2016,5,10,11,30,827.0,165.0,3.7,30.0,951.0,869.48,634.36
2016,5,10,11,45,825.5,168.5,3.8,30.0,961.0,895.77,651.74
2016,5,10,12,0,824.0,172.0,3.9,30.0,971.0,919.55,667.53
2016,5,10,12,15,824.5,172.0,3.95,30.0,974.5,939.24,680.43
2016,5,10,12,30,825.0,172.0,4.0,30.0,978.0,956.32,691.71
2016,5,10,12,45,819.5,174.5,4.05,30.5,972.0,967.39,697.76
2016,5,10,13,0,814.0,177.0,4.1,31.0,966.0,975.56,702.05
2016,5,10,13,15,810.5,176.0,4.1,31.0,953.0,979.26,704.69
2016,5,10,13,30,807.0,175.0,4.1,31.0,940.0,979.97,705.55
2016,5,10,13,45,796.5,177.0,4.15,31.0,918.0,973.89,702.42
2016,5,10,14,0,786.0,179.0,4.2,31.0,896.0,964.94,697.56
2016,5,10,14,15,778.0,176.5,4.2,30.5,868.0,951.02,690.69
2016,5,10,14,30,770.0,174.0,4.2,30.0,840.0,934.37,682.09
2016,5,10,14,45,750.5,176.5,4.2,30.0,803.5,909.38,666.63
2016,5,10,15,0,731.0,179.0,4.2,30.0,767.0,886.45,652.61
2016,5,10,15,15,716.5,175.0,4.15,30.0,726.5,855.44,632.88
2016,5,10,15,30,702.0,171.0,4.1,30.0,686.0,822.58,611.89
2016,5,10,15,45,668.5,172.5,4.05,30.0,637.5,777.75,582.53
2016,5,10,16,0,635.0,174.0,4.0,30.0,589.0,732.58,552.39
2016,5,10,16,15,610.0,167.5,3.85,29.5,539.5,685.6,520.91
2016,5,10,16,30,585.0,161.0,3.7,29.0,490.0,638.42,488.71
2016,5,10,16,45,538.0,157.0,3.6,29.0,436.0,575.13,443.1
2016,5,10,17,0,491.0,153.0,3.5,29.0,382.0,517.91,401.03
2016,5,10,17,15,449.5,141.0,3.35,28.5,330.0,457.95,356.9
2016,5,10,17,30,408.0,129.0,3.2,28.0,278.0,400.66,313.61
2016,5,10,17,45,345.0,115.0,3.1,27.5,226.5,332.37,260.54
2016,5,10,18,0,282.0,101.0,3.0,27.0,175.0,262.95,205.3
2016,5,10,18,15,216.5,80.5,3.05,26.5,129.0,197.71,152.17
2016,5,10,18,30,151.0,60.0,3.1,26.0,83.0,138.73,103.27
2016,5,10,18,45,75.5,36.5,3.2,25.5,48.0,72.57,48.42
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,12.55,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,6.39,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.5,8.5,2.05,18.5,10.5,8.36,0.0
2016,5,11,6,0,67.0,17.0,2.3,19.0,21.0,14.47,0.0
2016,5,11,6,15,156.0,37.0,2.55,19.5,59.0,28.37,18.0
2016,5,11,6,30,245.0,57.0,2.8,20.0,97.0,42.95,31.38
2016,5,11,6,45,314.5,74.0,3.05,20.5,145.5,54.37,41.69
2016,5,11,7,0,384.0,91.0,3.3,21.0,194.0,74.36,50.75
2016,5,11,7,15,438.5,103.5,3.55,21.5,247.0,111.32,70.45
2016,5,11,7,30,493.0,116.0,3.8,22.0,300.0,154.28,99.85
2016,5,11,7,45,524.0,128.5,4.1,23.0,352.5,198.94,134.67
2016,5,11,8,0,555.0,141.0,4.4,24.0,405.0,246.95,173.81
2016,5,11,8,15,586.0,149.5,4.45,24.5,457.5,294.29,213.28
2016,5,11,8,30,617.0,158.0,4.5,25.0,510.0,344.84,255.16
2016,5,11,8,45,625.0,171.5,4.6,25.5,556.5,393.7,295.48
2016,5,11,9,0,633.0,185.0,4.7,26.0,603.0,442.89,335.06
2016,5,11,9,15,651.5,191.5,4.7,26.5,648.5,491.17,372.83
2016,5,11,9,30,670.0,198.0,4.7,27.0,694.0,540.48,410.38
2016,5,11,9,45,666.0,213.5,4.7,27.5,729.5,585.38,443.47
2016,5,11,10,0,662.0,229.0,4.7,28.0,765.0,628.87,474.61
2016,5,11,10,15,673.5,233.5,4.6,28.0,799.0,671.39,505.27
2016,5,11,10,30,685.0,238.0,4.5,28.0,833.0,713.52,535.05
2016,5,11,10,45,683.0,247.5,4.45,28.5,857.5,749.4,558.83
2016,5,11,11,0,681.0,257.0,4.4,29.0,882.0,783.58,580.95
2016,5,11,11,15,687.0,260.0,4.3,29.0,901.5,816.57,603.14
2016,5,11,11,30,693.0,263.0,4.2,29.0,921.0,848.14,624.06
2016,5,11,11,45,775.0,210.0,4.1,29.5,955.0,891.12,651.56
2016,5,11,12,0,857.0,157.0,4.0,30.0,989.0,933.1,676.99
2016,5,11,12,15,450.0,294.0,3.9,30.0,731.0,711.94,522.91
2016,5,11,12,30,43.0,431.0,3.8,30.0,473.0,463.36,336.95
2016,5,11,12,45,32.5,391.5,3.7,30.5,423.5,416.95,304.08
2016,5,11,13,0,22.0,352.0,3.6,31.0,374.0,365.25,266.5
2016,5,11,13,15,94.0,419.0,3.5,31.0,508.5,509.21,371.08
2016,5,11,13,30,166.0,486.0,3.4,31.0,643.0,656.69,473.67
2016,5,11,13,45,97.0,423.5,3.3,31.0,515.5,521.16,378.29
2016,5,11,14,0,28.0,361.0,3.2,31.0,388.0,390.72,284.88
2016,5,11,14,15,414.5,261.0,3.1,31.0,621.0,686.91,506.44
2016,5,11,14,30,801.0,161.0,3.0,31.0,854.0,951.32,685.22
2016,5,11,14,45,486.5,277.5,2.95,31.0,693.0,767.09,558.47
2016,5,11,15,0,172.0,394.0,2.9,31.0,532.0,574.89,419.15
2016,5,11,15,15,100.0,339.0,2.9,30.5,418.5,440.05,325.2
2016,5,11,15,30,28.0,284.0,2.9,30.0,305.0,316.5,235.13
2016,5,11,15,45,89.0,293.0,2.9,30.0,352.5,379.89,284.75
2016,5,11,16,0,150.0,302.0,2.9,30.0,400.0,449.2,337.25
2016,5,11,16,15,246.5,263.0,2.85,29.5,409.0,489.15,370.25
2016,5,11,16,30,343.0,224.0,2.8,29.0,418.0,512.25,391.0
2016,5,11,16,45,420.5,188.5,2.8,29.0,402.0,525.83,403.31
2016,5,11,17,0,498.0,153.0,2.8,29.0,386.0,523.24,403.64
2016,5,11,17,15,456.0,141.0,2.65,28.5,333.5,462.63,359.07
2016,5,11,17,30,414.0,129.0,2.5,28.0,281.0,404.72,315.63
2016,5,11,17,45,356.5,114.0,2.35,27.5,229.5,337.94,264.08
2016,5,11,18,0,299.0,99.0,2.2,27.0,178.0,269.2,209.7
2016,5,11,18,15,232.5,79.0,2.25,26.5,131.5,203.1,156.15
2016,5,11,18,30,166.0,59.0,2.3,26.0,85.0,143.31,106.74
2016,5,11,18,45,97.0,36.0,2.35,25.5,50.0,84.56,57.44
2016,5,11,19,0,28.0,13.0,2.4,25.0,15.0,23.09,0.0
2016,5,11,19,15,14.0,6.5,2.65,24.5,7.5,9.83,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.5,9.5,1.1,19.5,9.5,9.34,0.0
2016,5,12,6,0,1.0,19.0,1.2,20.0,19.0,18.21,2.29
2016,5,12,6,15,64.0,40.5,1.4,20.5,50.5,35.0,23.51
2016,5,12,6,30,127.0,62.0,1.6,21.0,82.0,49.63,36.99
2016,5,12,6,45,158.0,85.0,1.8,21.5,120.5,66.46,51.93
2016,5,12,7,0,189.0,108.0,2.0,22.0,159.0,88.56,64.62
2016,5,12,7,15,233.5,124.0,2.0,22.5,201.5,117.78,82.59
2016,5,12,7,30,278.0,140.0,2.0,23.0,244.0,151.74,106.22
2016,5,12,7,45,139.0,137.5,2.05,23.5,189.5,146.7,107.78
2016,5,12,8,0,0.0,135.0,2.1,24.0,135.0,127.73,97.63
2016,5,12,8,15,0.0,92.5,2.05,24.0,92.5,89.34,66.7
2016,5,12,8,30,0.0,50.0,2.0,24.0,50.0,48.33,33.58
2016,5,12,8,45,0.0,87.5,2.0,24.5,87.5,84.68,62.46
2016,5,12,9,0,0.0,125.0,2.0,25.0,125.0,120.31,90.15
2016,5,12,9,15,0.0,79.0,1.95,25.5,79.0,76.47,55.25
2016,5,12,9,30,0.0,33.0,1.9,26.0,33.0,31.92,19.82
2016,5,12,9,45,65.0,214.0,1.85,26.5,266.5,240.45,181.82
2016,5,12,10,0,130.0,395.0,1.8,27.0,500.0,445.64,330.78
2016,5,12,10,15,147.0,414.5,1.7,27.0,539.0,483.19,355.85
2016,5,12,10,30,164.0,434.0,1.6,27.0,578.0,522.06,382.42
2016,5,12,10,45,165.5,449.5,1.55,27.5,598.0,546.74,397.92
2016,5,12,11,0,167.0,465.0,1.5,28.0,618.0,571.32,413.2
2016,5,12,11,15,179.0,475.5,1.5,28.0,643.0,599.92,432.44
2016,5,12,11,30,191.0,486.0,1.5,28.0,668.0,628.95,451.81
2016,5,12,11,45,312.5,455.5,1.55,28.5,757.5,716.4,512.54
2016,5,12,12,0,434.0,425.0,1.6,29.0,847.0,809.77,575.07
2016,5,12,12,15,591.0,325.0,1.65,29.0,902.0,872.25,620.06
2016,5,12,12,30,748.0,225.0,1.7,29.0,957.0,938.86,665.26
2016,5,12,12,45,377.0,195.5,1.75,29.0,564.5,565.45,416.49
2016,5,12,13,0,6.0,166.0,1.8,29.0,172.0,167.33,121.6
2016,5,12,13,15,176.5,305.0,1.85,29.0,472.5,485.12,358.89
2016,5,12,13,30,347.0,444.0,1.9,29.0,773.0,798.09,570.87
2016,5,12,13,45,538.0,329.0,1.95,29.0,827.0,878.2,627.4
2016,5,12,14,0,729.0,214.0,2.0,29.0,881.0,950.22,677.83
2016,5,12,14,15,720.5,211.0,2.0,28.5,853.0,936.07,670.21
2016,5,12,14,30,712.0,208.0,2.0,28.0,825.0,919.36,661.87
2016,5,12,14,45,483.0,296.0,2.0,28.0,707.0,783.65,569.71
2016,5,12,15,0,254.0,384.0,2.0,28.0,589.0,649.46,474.17
2016,5,12,15,15,440.5,296.0,1.95,28.0,629.5,730.73,537.03
2016,5,12,15,30,627.0,208.0,1.9,28.0,670.0,796.85,586.87
2016,5,12,15,45,449.0,248.5,1.9,28.0,568.5,668.45,496.26
2016,5,12,16,0,271.0,289.0,1.9,28.0,467.0,544.43,407.15
2016,5,12,16,15,409.5,232.0,1.8,27.5,476.0,593.68,447.96
2016,5,12,16,30,548.0,175.0,1.7,27.0,485.0,623.4,473.37
2016,5,12,16,45,515.5,166.0,1.6,27.0,434.0,570.1,435.19
2016,5,12,17,0,483.0,157.0,1.5,27.0,383.0,518.04,397.82
2016,5,12,17,15,441.5,144.5,1.35,26.5,331.5,457.82,354.13
2016,5,12,17,30,400.0,132.0,1.2,26.0,280.0,400.27,311.27
2016,5,12,17,45,346.5,117.0,1.1,25.5,229.5,336.31,262.41
2016,5,12,18,0,293.0,102.0,1.0,25.0,179.0,270.22,210.54
2016,5,12,18,15,227.0,82.0,0.95,24.5,133.0,204.67,157.72
2016,5,12,18,30,161.0,62.0,0.9,24.0,87.0,145.44,108.94
2016,5,12,18,45,80.5,39.0,0.9,24.0,51.5,77.69,52.98
2016,5,12,19,0,0.0,16.0,0.9,24.0,16.0,15.45,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.5,8.0,7.86,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
