Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,7.37,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,13.85,1.22
2016,5,13,6,15,60.0,42.0,2.4,18.5,51.5,36.17,24.77
2016,5,13,6,30,104.0,69.0,2.4,19.0,87.0,57.25,43.88
2016,5,13,6,45,155.5,95.5,2.4,19.5,133.0,77.25,61.71
2016,5,13,7,0,207.0,122.0,2.4,20.0,179.0,99.6,73.71
2016,5,13,7,15,253.5,143.5,2.4,20.5,229.0,134.61,96.15
2016,5,13,7,30,300.0,165.0,2.4,21.0,279.0,174.73,124.67
2016,5,13,7,45,339.5,182.0,2.4,21.5,330.0,215.11,155.28
2016,5,13,8,0,379.0,199.0,2.4,22.0,381.0,259.65,190.16
2016,5,13,8,15,411.0,212.5,2.4,22.5,431.0,303.24,224.9
2016,5,13,8,30,443.0,226.0,2.4,23.0,481.0,345.92,258.88
2016,5,13,8,45,464.5,239.5,2.4,23.5,528.0,391.47,294.75
2016,5,13,9,0,486.0,253.0,2.4,24.0,575.0,438.9,331.27
2016,5,13,9,15,506.5,262.0,2.35,24.5,619.0,483.62,364.89
2016,5,13,9,30,527.0,271.0,2.3,25.0,663.0,529.73,398.68
2016,5,13,9,45,551.0,273.5,2.25,25.5,703.5,573.37,429.98
2016,5,13,10,0,575.0,276.0,2.2,26.0,744.0,618.26,461.39
2016,5,13,10,15,588.0,281.5,2.1,26.0,777.5,659.33,489.92
2016,5,13,10,30,601.0,287.0,2.0,26.0,811.0,699.17,516.98
2016,5,13,10,45,619.0,285.0,1.95,26.5,839.5,736.62,541.32
2016,5,13,11,0,637.0,283.0,1.9,27.0,868.0,773.94,565.07
2016,5,13,11,15,643.0,285.5,1.85,27.0,887.0,805.09,585.12
2016,5,13,11,30,649.0,288.0,1.8,27.0,906.0,834.97,604.08
2016,5,13,11,45,690.0,262.0,1.75,27.5,926.5,867.67,624.66
2016,5,13,12,0,731.0,236.0,1.7,28.0,947.0,899.91,643.42
2016,5,13,12,15,732.0,236.5,1.65,28.0,951.0,919.57,654.84
2016,5,13,12,30,733.0,237.0,1.6,28.0,955.0,936.96,664.94
2016,5,13,12,45,730.0,237.5,1.6,28.5,950.0,948.1,670.47
2016,5,13,13,0,727.0,238.0,1.6,29.0,945.0,956.64,674.51
2016,5,13,13,15,723.5,237.0,1.6,29.0,932.5,960.5,677.11
2016,5,13,13,30,720.0,236.0,1.6,29.0,920.0,961.64,678.17
2016,5,13,13,45,717.0,231.5,1.6,29.0,900.5,956.95,675.76
2016,5,13,14,0,714.0,227.0,1.6,29.0,881.0,949.51,671.8
2016,5,13,14,15,600.0,284.0,1.6,28.5,822.0,894.08,636.96
2016,5,13,14,30,486.0,341.0,1.6,28.0,763.0,838.11,599.94
2016,5,13,14,45,524.5,310.0,1.6,28.0,748.0,838.18,602.86
2016,5,13,15,0,563.0,279.0,1.6,28.0,733.0,834.57,602.9
2016,5,13,15,15,579.0,254.0,1.55,28.0,700.5,812.86,590.15
2016,5,13,15,30,595.0,229.0,1.5,28.0,668.0,790.86,577.28
2016,5,13,15,45,573.0,222.5,1.5,28.0,623.0,747.6,549.66
2016,5,13,16,0,551.0,216.0,1.5,28.0,578.0,706.51,523.2
2016,5,13,16,15,475.5,214.0,1.45,27.5,508.5,627.25,469.59
2016,5,13,16,30,400.0,212.0,1.4,27.0,439.0,551.73,417.42
2016,5,13,16,45,342.0,199.0,1.35,27.0,379.5,472.82,361.3
2016,5,13,17,0,284.0,186.0,1.3,27.0,320.0,406.53,312.85
2016,5,13,17,15,242.0,173.0,1.2,26.5,277.0,354.81,274.77
2016,5,13,17,30,200.0,160.0,1.1,26.0,234.0,299.15,232.8
2016,5,13,17,45,229.5,134.5,1.0,26.0,205.5,286.04,222.85
2016,5,13,18,0,259.0,109.0,0.9,26.0,177.0,262.15,203.41
2016,5,13,18,15,198.0,86.5,0.9,25.5,131.5,197.52,151.59
2016,5,13,18,30,137.0,64.0,0.9,25.0,86.0,138.54,103.42
2016,5,13,18,45,68.5,40.0,0.9,24.5,51.0,74.8,51.07
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,15.45,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,7.86,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.5,1.6,20.5,9.5,9.34,0.0
2016,5,14,6,0,0.0,19.0,1.7,21.0,19.0,18.3,4.16
2016,5,14,6,15,45.0,41.0,1.7,21.0,48.5,35.48,23.99
2016,5,14,6,30,90.0,63.0,1.7,21.0,78.0,53.11,40.02
2016,5,14,6,45,134.0,82.5,1.7,21.5,114.5,68.5,53.71
2016,5,14,7,0,178.0,102.0,1.7,22.0,151.0,85.02,61.46
2016,5,14,7,15,170.5,127.0,1.65,22.5,182.5,120.81,87.16
2016,5,14,7,30,163.0,152.0,1.6,23.0,214.0,151.64,110.87
2016,5,14,7,45,153.5,178.0,1.55,24.0,244.0,182.35,135.03
2016,5,14,8,0,144.0,204.0,1.5,25.0,274.0,212.28,158.44
2016,5,14,8,15,126.5,229.0,1.5,25.0,295.5,238.21,179.24
2016,5,14,8,30,109.0,254.0,1.5,25.0,317.0,266.91,201.6
2016,5,14,8,45,81.0,267.5,1.5,25.5,317.0,275.52,207.93
2016,5,14,9,0,53.0,281.0,1.5,26.0,317.0,281.03,211.51
2016,5,14,9,15,39.0,281.0,1.45,26.0,308.5,278.85,209.45
2016,5,14,9,30,25.0,281.0,1.4,26.0,300.0,279.31,209.23
2016,5,14,9,45,20.5,277.5,1.4,26.0,294.0,275.63,206.09
2016,5,14,10,0,16.0,274.0,1.4,26.0,288.0,271.28,202.46
2016,5,14,10,15,18.0,291.5,1.3,26.0,307.5,290.4,216.12
2016,5,14,10,30,20.0,309.0,1.2,26.0,327.0,309.73,229.7
2016,5,14,10,45,20.0,315.5,1.15,26.0,334.0,317.39,234.78
2016,5,14,11,0,20.0,322.0,1.1,26.0,341.0,325.0,239.89
2016,5,14,11,15,14.5,259.0,1.0,26.0,273.0,261.72,193.47
2016,5,14,11,30,9.0,196.0,0.9,26.0,205.0,197.29,145.82
2016,5,14,11,45,12.5,250.0,0.8,26.0,263.0,252.95,187.05
2016,5,14,12,0,16.0,304.0,0.7,26.0,321.0,309.03,227.14
2016,5,14,12,15,20.0,338.0,0.65,25.5,359.0,346.68,253.98
2016,5,14,12,30,24.0,372.0,0.6,25.0,397.0,384.7,280.9
2016,5,14,12,45,17.0,289.0,0.6,25.0,306.5,297.86,218.92
2016,5,14,13,0,10.0,206.0,0.6,25.0,216.0,210.34,155.47
2016,5,14,13,15,11.0,223.5,0.65,24.5,234.5,228.75,170.03
2016,5,14,13,30,12.0,241.0,0.7,24.0,253.0,247.23,184.17
2016,5,14,13,45,6.0,145.0,0.8,24.0,151.0,147.07,109.09
2016,5,14,14,0,0.0,49.0,0.9,24.0,49.0,47.5,32.02
2016,5,14,14,15,0.0,72.5,1.0,23.5,72.5,70.28,50.23
2016,5,14,14,30,0.0,96.0,1.1,23.0,96.0,93.16,68.37
2016,5,14,14,45,0.0,87.5,1.25,23.0,87.5,84.81,61.9
2016,5,14,15,0,0.0,79.0,1.4,23.0,79.0,76.53,55.5
2016,5,14,15,15,0.0,61.5,1.45,22.5,61.5,59.54,42.23
2016,5,14,15,30,0.0,44.0,1.5,22.0,44.0,42.57,28.82
2016,5,14,15,45,0.0,88.0,1.6,22.0,88.0,85.19,63.14
2016,5,14,16,0,0.0,132.0,1.7,22.0,132.0,128.8,97.96
2016,5,14,16,15,25.5,182.5,1.65,21.5,197.5,207.01,160.87
2016,5,14,16,30,51.0,233.0,1.6,21.0,263.0,282.73,220.78
2016,5,14,16,45,25.5,153.0,1.6,21.0,168.0,175.56,136.94
2016,5,14,17,0,0.0,73.0,1.6,21.0,73.0,70.58,52.45
2016,5,14,17,15,0.0,63.0,1.65,21.0,63.0,60.89,44.82
2016,5,14,17,30,0.0,53.0,1.7,21.0,53.0,51.2,36.98
2016,5,14,17,45,0.0,44.0,1.75,21.0,44.0,42.49,29.83
2016,5,14,18,0,0.0,35.0,1.8,21.0,35.0,33.79,22.58
2016,5,14,18,15,0.0,26.0,2.05,20.5,26.0,25.09,15.26
2016,5,14,18,30,0.0,17.0,2.3,20.0,17.0,16.39,7.87
2016,5,14,18,45,0.0,10.0,2.55,20.0,10.0,9.64,1.99
2016,5,14,19,0,0.0,3.0,2.8,20.0,3.0,2.89,0.0
2016,5,14,19,15,0.0,1.5,2.9,19.5,1.5,1.47,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.5,2.65,14.0,7.5,7.37,0.0
2016,5,15,6,0,0.0,15.0,2.7,14.0,15.0,14.47,2.9
2016,5,15,6,15,11.5,37.5,2.7,14.0,39.5,34.45,23.94
2016,5,15,6,30,23.0,60.0,2.7,14.0,64.0,53.45,41.53
2016,5,15,6,45,49.5,82.0,2.75,14.5,95.0,71.64,58.06
2016,5,15,7,0,76.0,104.0,2.8,15.0,126.0,92.74,71.54
2016,5,15,7,15,90.0,128.5,2.8,15.0,159.5,115.82,88.78
2016,5,15,7,30,104.0,153.0,2.8,15.0,193.0,144.84,111.59
2016,5,15,7,45,63.0,164.5,2.85,15.5,190.0,159.34,124.86
2016,5,15,8,0,22.0,176.0,2.9,16.0,187.0,169.11,133.9
2016,5,15,8,15,68.5,215.5,2.9,16.5,254.5,214.79,168.97
2016,5,15,8,30,115.0,255.0,2.9,17.0,322.0,265.58,208.05
2016,5,15,8,45,81.5,266.0,2.95,17.5,316.0,274.65,215.13
2016,5,15,9,0,48.0,277.0,3.0,18.0,310.0,275.48,215.28
2016,5,15,9,15,149.5,311.5,2.95,18.5,421.5,356.74,277.71
2016,5,15,9,30,251.0,346.0,2.9,19.0,533.0,448.2,346.78
2016,5,15,9,45,228.0,371.0,2.9,19.5,548.5,475.02,365.4
2016,5,15,10,0,205.0,396.0,2.9,20.0,564.0,495.38,379.08
2016,5,15,10,15,163.5,413.5,2.85,20.0,551.0,494.28,377.03
2016,5,15,10,30,122.0,431.0,2.8,20.0,538.0,489.54,372.16
2016,5,15,10,45,115.0,444.0,2.8,20.5,547.0,503.77,381.32
2016,5,15,11,0,108.0,457.0,2.8,21.0,556.0,519.43,391.27
2016,5,15,11,15,69.0,421.0,2.7,21.0,485.0,459.36,346.37
2016,5,15,11,30,30.0,385.0,2.6,21.0,414.0,395.82,298.66
2016,5,15,11,45,24.5,360.0,2.55,21.5,384.0,369.64,278.8
2016,5,15,12,0,19.0,335.0,2.5,22.0,354.0,341.74,257.51
2016,5,15,12,15,19.0,333.0,2.45,22.0,351.5,340.91,256.91
2016,5,15,12,30,19.0,331.0,2.4,22.0,349.0,339.98,256.17
2016,5,15,12,45,26.0,366.5,2.35,22.5,392.0,386.04,289.62
2016,5,15,13,0,33.0,402.0,2.3,23.0,435.0,430.22,321.01
2016,5,15,13,15,31.0,390.5,2.3,23.0,421.0,418.79,312.65
2016,5,15,13,30,29.0,379.0,2.3,23.0,407.0,407.02,304.34
2016,5,15,13,45,21.5,327.0,2.3,23.0,348.0,342.28,257.2
2016,5,15,14,0,14.0,275.0,2.3,23.0,289.0,283.52,213.88
2016,5,15,14,15,21.0,307.5,2.3,22.5,326.5,323.28,244.68
2016,5,15,14,30,28.0,340.0,2.3,22.0,364.0,371.56,281.31
2016,5,15,14,45,38.0,345.5,2.3,22.0,377.5,388.07,294.11
2016,5,15,15,0,48.0,351.0,2.3,22.0,391.0,404.42,306.95
2016,5,15,15,15,142.5,348.0,2.3,22.0,456.0,497.67,379.16
2016,5,15,15,30,237.0,345.0,2.3,22.0,521.0,577.69,440.02
2016,5,15,15,45,132.0,297.5,2.3,22.0,394.0,430.97,331.0
2016,5,15,16,0,27.0,250.0,2.3,22.0,267.0,280.67,216.08
2016,5,15,16,15,13.5,204.0,2.25,21.5,213.0,213.7,165.43
2016,5,15,16,30,0.0,158.0,2.2,21.0,159.0,155.96,120.46
2016,5,15,16,45,0.0,143.0,2.15,21.0,143.5,141.15,109.19
2016,5,15,17,0,0.0,128.0,2.1,21.0,128.0,126.32,97.7
2016,5,15,17,15,0.0,111.0,1.95,21.0,111.0,109.38,84.35
2016,5,15,17,30,0.0,94.0,1.8,21.0,94.0,92.39,70.79
2016,5,15,17,45,0.0,78.0,1.7,21.0,78.0,76.41,57.83
2016,5,15,18,0,0.0,62.0,1.6,21.0,62.0,60.38,44.61
2016,5,15,18,15,0.0,46.5,1.45,20.5,46.5,44.92,31.72
2016,5,15,18,30,0.0,31.0,1.3,20.0,31.0,29.93,19.03
2016,5,15,18,45,0.0,19.0,1.15,19.5,19.0,18.33,8.98
2016,5,15,19,0,0.0,7.0,1.0,19.0,7.0,6.75,0.0
2016,5,15,19,15,0.0,3.5,0.95,19.0,3.5,3.44,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.5,1.55,18.0,8.5,8.36,0.0
2016,5,16,6,0,0.0,17.0,1.8,18.0,17.0,16.41,4.42
2016,5,16,6,15,9.5,38.0,2.05,18.0,39.5,35.71,24.63
2016,5,16,6,30,19.0,59.0,2.3,18.0,62.0,52.78,40.3
2016,5,16,6,45,36.0,81.5,2.55,18.5,90.0,71.36,56.89
2016,5,16,7,0,53.0,104.0,2.8,19.0,118.0,92.34,70.46
2016,5,16,7,15,61.5,128.0,3.0,19.0,148.5,117.57,89.93
2016,5,16,7,30,70.0,152.0,3.2,19.0,179.0,144.01,110.7
2016,5,16,7,45,60.5,172.5,3.4,19.5,198.5,165.41,128.03
2016,5,16,8,0,51.0,193.0,3.6,20.0,218.0,185.83,144.42
2016,5,16,8,15,54.0,216.5,3.7,20.0,245.5,211.47,164.63
2016,5,16,8,30,57.0,240.0,3.8,20.0,273.0,237.55,185.01
2016,5,16,8,45,28.5,189.5,3.9,20.5,206.0,187.53,145.36
2016,5,16,9,0,0.0,139.0,4.0,21.0,139.0,133.46,102.1
2016,5,16,9,15,2.5,161.5,3.95,21.5,163.5,156.03,119.54
2016,5,16,9,30,5.0,184.0,3.9,22.0,188.0,178.9,136.93
2016,5,16,9,45,8.0,210.5,3.85,22.5,217.5,206.09,157.48
2016,5,16,10,0,11.0,237.0,3.8,23.0,247.0,233.64,178.06
2016,5,16,10,15,20.0,291.0,3.65,23.0,309.0,291.37,221.73
2016,5,16,10,30,29.0,345.0,3.5,23.0,371.0,346.7,262.83
2016,5,16,10,45,22.5,317.5,3.35,23.5,338.0,321.24,242.67
2016,5,16,11,0,16.0,290.0,3.2,24.0,305.0,291.51,219.62
2016,5,16,11,15,11.0,228.5,3.05,24.5,239.0,229.65,172.52
2016,5,16,11,30,6.0,167.0,2.9,25.0,173.0,166.79,124.34
2016,5,16,11,45,11.0,236.5,2.8,25.5,247.5,238.63,178.57
2016,5,16,12,0,16.0,306.0,2.7,26.0,322.0,311.0,231.64
2016,5,16,12,15,87.0,406.0,2.75,26.0,491.5,477.37,354.11
2016,5,16,12,30,158.0,506.0,2.8,26.0,661.0,649.34,474.98
2016,5,16,12,45,162.5,504.0,2.85,26.5,663.0,657.77,479.18
2016,5,16,13,0,167.0,502.0,2.9,27.0,665.0,665.62,484.05
2016,5,16,13,15,97.5,440.5,3.0,27.0,535.5,534.66,392.36
2016,5,16,13,30,28.0,379.0,3.1,27.0,406.0,406.04,299.67
2016,5,16,13,45,21.0,324.0,3.25,27.0,344.5,338.8,251.7
2016,5,16,14,0,14.0,269.0,3.4,27.0,283.0,277.55,206.94
2016,5,16,14,15,30.5,325.0,3.5,27.0,352.5,357.35,266.85
2016,5,16,14,30,47.0,381.0,3.6,27.0,422.0,432.81,322.38
2016,5,16,14,45,93.0,388.5,3.7,27.0,465.5,485.97,362.83
2016,5,16,15,0,139.0,396.0,3.8,27.0,509.0,546.57,408.25
2016,5,16,15,15,149.5,374.5,3.85,26.5,490.5,532.82,400.33
2016,5,16,15,30,160.0,353.0,3.9,26.0,472.0,517.9,391.84
2016,5,16,15,45,230.0,320.0,4.0,26.0,478.5,540.53,411.92
2016,5,16,16,0,300.0,287.0,4.1,26.0,485.0,567.21,434.52
2016,5,16,16,15,180.5,263.0,4.1,25.5,379.5,428.12,330.76
2016,5,16,16,30,61.0,239.0,4.1,25.0,274.0,297.09,229.87
2016,5,16,16,45,46.5,209.5,4.1,24.5,235.0,253.55,197.3
2016,5,16,17,0,32.0,180.0,4.1,24.0,196.0,210.81,164.51
2016,5,16,17,15,27.0,158.5,4.05,23.5,170.5,184.27,144.23
2016,5,16,17,30,22.0,137.0,4.0,23.0,145.0,152.11,119.02
2016,5,16,17,45,253.5,105.5,3.95,23.0,175.0,264.88,212.82
2016,5,16,18,0,485.0,74.0,3.9,23.0,205.0,345.46,275.94
2016,5,16,18,15,410.0,62.5,3.65,22.5,155.5,274.31,216.09
2016,5,16,18,30,335.0,51.0,3.4,22.0,106.0,208.75,160.05
2016,5,16,18,45,234.5,36.0,3.2,21.5,67.0,139.74,100.68
2016,5,16,19,0,134.0,21.0,3.0,21.0,28.0,75.12,25.88
2016,5,16,19,15,67.0,10.5,2.9,20.5,14.0,27.3,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,7.0,2.0,17.5,7.0,6.88,0.0
2016,5,17,6,0,0.0,14.0,2.4,18.0,14.0,13.51,3.0
2016,5,17,6,15,0.0,32.0,2.55,18.0,32.0,30.71,20.44
2016,5,17,6,30,0.0,50.0,2.7,18.0,50.0,47.19,35.47
2016,5,17,6,45,1.0,72.0,2.85,18.5,72.0,66.75,52.91
2016,5,17,7,0,2.0,94.0,3.0,19.0,94.0,86.67,66.82
2016,5,17,7,15,1.0,75.0,3.1,19.5,75.0,72.0,54.52
2016,5,17,7,30,0.0,56.0,3.2,20.0,56.0,54.11,39.51
2016,5,17,7,45,3.0,106.5,3.35,20.5,108.0,102.11,78.6
2016,5,17,8,0,6.0,157.0,3.5,21.0,160.0,148.83,115.77
2016,5,17,8,15,3.5,159.0,3.5,21.0,160.5,151.32,117.38
2016,5,17,8,30,1.0,161.0,3.5,21.0,161.0,153.26,118.56
2016,5,17,8,45,4.5,181.5,3.5,21.5,184.5,174.1,134.4
2016,5,17,9,0,8.0,202.0,3.5,22.0,208.0,195.37,150.39
2016,5,17,9,15,12.5,230.5,3.45,22.5,240.0,224.89,172.6
2016,5,17,9,30,17.0,259.0,3.4,23.0,272.0,254.96,194.92
2016,5,17,9,45,8.5,185.0,3.35,23.5,191.5,182.51,138.43
2016,5,17,10,0,0.0,111.0,3.3,24.0,111.0,107.33,79.43
2016,5,17,10,15,5.0,165.5,3.25,24.0,170.0,162.86,122.69
2016,5,17,10,30,10.0,220.0,3.2,24.0,229.0,218.68,165.34
2016,5,17,10,45,14.5,269.0,3.15,24.0,282.0,269.35,203.43
2016,5,17,11,0,19.0,318.0,3.1,24.0,335.0,320.49,241.33
2016,5,17,11,15,16.5,295.5,3.05,24.0,311.0,298.29,224.4
2016,5,17,11,30,14.0,273.0,3.0,24.0,287.0,275.63,207.33
2016,5,17,11,45,61.5,383.0,2.95,24.5,443.5,424.72,318.0
2016,5,17,12,0,109.0,493.0,2.9,25.0,600.0,577.63,426.13
2016,5,17,12,15,87.5,480.5,2.85,25.0,566.5,550.43,405.41
2016,5,17,12,30,66.0,468.0,2.8,25.0,533.0,521.87,384.64
2016,5,17,12,45,172.5,476.0,2.8,25.5,645.0,639.89,470.11
2016,5,17,13,0,279.0,484.0,2.8,26.0,757.0,761.26,554.21
2016,5,17,13,15,225.0,486.0,2.8,26.0,704.0,711.51,518.44
2016,5,17,13,30,171.0,488.0,2.8,26.0,651.0,664.3,485.12
2016,5,17,13,45,91.0,360.5,2.8,26.0,447.5,457.67,339.86
2016,5,17,14,0,11.0,233.0,2.8,26.0,244.0,238.84,178.14
2016,5,17,14,15,388.5,203.0,2.8,26.0,542.0,601.83,457.63
2016,5,17,14,30,766.0,173.0,2.8,26.0,840.0,933.48,686.35
2016,5,17,14,45,761.5,166.5,2.85,26.0,807.5,913.49,671.63
2016,5,17,15,0,757.0,160.0,2.9,26.0,775.0,890.87,658.27
2016,5,17,15,15,743.5,156.5,2.9,25.5,735.0,860.67,640.72
2016,5,17,15,30,730.0,153.0,2.9,25.0,695.0,832.0,624.11
2016,5,17,15,45,709.5,150.0,2.95,25.0,649.0,792.74,599.11
2016,5,17,16,0,689.0,147.0,3.0,25.0,603.0,752.37,573.11
2016,5,17,16,15,666.0,142.0,2.95,24.5,554.5,706.95,543.76
2016,5,17,16,30,643.0,137.0,2.9,24.0,506.0,661.11,513.33
2016,5,17,16,45,386.0,170.0,2.9,24.0,385.5,482.67,378.48
2016,5,17,17,0,129.0,203.0,2.9,24.0,265.0,311.99,244.46
2016,5,17,17,15,119.5,178.5,2.8,23.5,230.5,274.88,216.99
2016,5,17,17,30,110.0,154.0,2.7,23.0,196.0,238.16,188.73
2016,5,17,17,45,96.5,130.0,2.65,23.0,162.0,200.26,158.49
2016,5,17,18,0,83.0,106.0,2.6,23.0,128.0,163.22,128.3
2016,5,17,18,15,62.5,82.5,2.6,22.5,97.0,118.74,91.69
2016,5,17,18,30,42.0,59.0,2.6,22.0,66.0,81.86,60.77
2016,5,17,18,45,21.0,38.0,2.6,22.0,41.5,49.33,33.11
2016,5,17,19,0,0.0,17.0,2.6,22.0,17.0,16.41,2.37
2016,5,17,19,15,0.0,8.5,2.65,21.5,8.5,8.36,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,17.0,12.0,3.8,15.0,13.0,11.8,0.0
2016,5,18,6,0,34.0,24.0,3.8,15.0,26.0,21.35,8.66
2016,5,18,6,15,94.0,45.5,3.75,15.0,60.5,39.03,27.89
2016,5,18,6,30,154.0,67.0,3.7,15.0,95.0,53.36,41.34
2016,5,18,6,45,219.5,81.5,3.7,15.5,135.5,63.95,51.1
2016,5,18,7,0,285.0,96.0,3.7,16.0,176.0,86.0,60.75
2016,5,18,7,15,142.5,70.5,3.65,16.0,110.5,71.14,48.9
2016,5,18,7,30,0.0,45.0,3.6,16.0,45.0,43.46,31.2
2016,5,18,7,45,0.0,94.5,3.6,16.5,94.5,90.67,70.49
2016,5,18,8,0,0.0,144.0,3.6,17.0,144.0,135.92,107.25
2016,5,18,8,15,165.5,189.5,3.5,17.5,285.5,218.63,169.45
2016,5,18,8,30,331.0,235.0,3.4,18.0,427.0,321.46,248.23
2016,5,18,8,45,245.0,272.0,3.35,18.5,421.5,337.53,262.17
2016,5,18,9,0,159.0,309.0,3.3,19.0,416.0,349.32,271.43
2016,5,18,9,15,79.5,222.5,3.3,19.0,276.0,244.56,190.53
2016,5,18,9,30,0.0,136.0,3.3,19.0,136.0,131.0,100.23
2016,5,18,9,45,5.0,178.5,3.3,19.5,183.0,174.31,134.3
2016,5,18,10,0,10.0,221.0,3.3,20.0,230.0,218.05,167.93
2016,5,18,10,15,27.0,300.5,3.25,20.5,324.5,301.9,231.88
2016,5,18,10,30,44.0,380.0,3.2,21.0,419.0,389.78,297.04
2016,5,18,10,45,31.5,348.5,3.15,21.5,377.0,354.7,269.47
2016,5,18,11,0,19.0,317.0,3.1,22.0,335.0,319.56,242.24
2016,5,18,11,15,22.0,341.0,3.05,22.0,362.5,346.24,262.06
2016,5,18,11,30,25.0,365.0,3.0,22.0,390.0,372.58,281.3
2016,5,18,11,45,37.5,404.0,2.95,22.5,441.0,423.45,318.06
2016,5,18,12,0,50.0,443.0,2.9,23.0,492.0,475.45,354.91
2016,5,18,12,15,96.0,474.0,2.85,23.0,568.5,552.12,410.7
2016,5,18,12,30,142.0,505.0,2.8,23.0,645.0,633.29,468.38
2016,5,18,12,45,79.5,411.0,2.8,23.5,489.5,481.94,359.13
2016,5,18,13,0,17.0,317.0,2.8,24.0,334.0,326.05,243.94
2016,5,18,13,15,18.5,324.5,2.8,24.0,343.0,335.61,251.68
2016,5,18,13,30,20.0,332.0,2.8,24.0,352.0,345.18,258.89
2016,5,18,13,45,85.0,398.0,2.85,24.0,477.0,483.52,362.18
2016,5,18,14,0,150.0,464.0,2.9,24.0,602.0,624.76,463.62
2016,5,18,14,15,187.0,447.0,2.95,24.0,613.5,645.2,479.17
2016,5,18,14,30,224.0,430.0,3.0,24.0,625.0,664.07,494.4
2016,5,18,14,45,236.5,409.0,3.1,24.0,608.0,653.38,488.55
2016,5,18,15,0,249.0,388.0,3.2,24.0,591.0,649.95,487.85
2016,5,18,15,15,137.5,335.5,3.3,23.5,447.0,479.78,364.97
2016,5,18,15,30,26.0,283.0,3.4,23.0,303.0,313.5,239.6
2016,5,18,15,45,13.0,200.5,3.5,23.0,210.5,208.98,160.28
2016,5,18,16,0,0.0,118.0,3.6,23.0,118.0,114.79,86.49
2016,5,18,16,15,18.5,172.0,3.65,22.5,183.0,184.56,143.04
2016,5,18,16,30,37.0,226.0,3.7,22.0,248.0,264.03,206.5
2016,5,18,16,45,47.5,210.0,3.75,22.0,235.0,254.78,200.12
2016,5,18,17,0,58.0,194.0,3.8,22.0,222.0,244.68,193.16
2016,5,18,17,15,51.5,170.5,3.8,21.5,193.5,213.93,169.52
2016,5,18,17,30,45.0,147.0,3.8,21.0,165.0,183.49,145.7
2016,5,18,17,45,37.0,124.0,3.8,20.5,137.0,153.14,121.4
2016,5,18,18,0,29.0,101.0,3.8,20.0,109.0,123.27,96.96
2016,5,18,18,15,16.5,78.5,3.65,19.5,83.0,88.25,67.75
2016,5,18,18,30,4.0,56.0,3.5,19.0,57.0,59.0,43.04
2016,5,18,18,45,2.0,35.5,3.35,19.0,36.0,36.59,23.7
2016,5,18,19,0,0.0,15.0,3.2,19.0,15.0,14.47,2.11
2016,5,18,19,15,0.0,7.5,3.15,18.5,7.5,7.37,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.49,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.96,0.0
2016,5,19,6,15,0.0,3.0,2.85,15.0,3.0,2.89,0.0
2016,5,19,6,30,0.0,5.0,3.1,15.0,5.0,4.82,0.0
2016,5,19,6,45,0.0,7.5,3.35,15.5,7.5,7.23,0.79
2016,5,19,7,0,0.0,10.0,3.6,16.0,10.0,9.64,2.57
2016,5,19,7,15,0.0,17.0,3.4,16.0,17.0,16.4,8.33
2016,5,19,7,30,0.0,24.0,3.2,16.0,24.0,23.16,14.04
2016,5,19,7,45,0.0,22.0,3.0,16.5,22.0,21.24,12.31
2016,5,19,8,0,0.0,20.0,2.8,17.0,20.0,19.31,10.6
2016,5,19,8,15,0.0,27.0,2.85,17.0,27.0,26.08,16.21
2016,5,19,8,30,0.0,34.0,2.9,17.0,34.0,32.86,21.77
2016,5,19,8,45,0.0,43.0,3.0,17.0,43.0,41.57,28.9
2016,5,19,9,0,0.0,52.0,3.1,17.0,52.0,50.3,35.98
2016,5,19,9,15,0.0,56.0,3.05,17.0,56.0,54.18,39.06
2016,5,19,9,30,0.0,60.0,3.0,17.0,60.0,58.07,42.13
2016,5,19,9,45,0.0,86.5,2.95,17.0,86.5,83.79,62.93
2016,5,19,10,0,0.0,113.0,2.9,17.0,113.0,109.25,83.3
2016,5,19,10,15,0.5,128.0,2.5,17.0,128.5,123.99,94.91
2016,5,19,10,30,1.0,143.0,2.1,17.0,144.0,138.81,106.49
2016,5,19,10,45,3.0,152.5,1.7,17.5,156.0,149.58,114.6
2016,5,19,11,0,5.0,162.0,1.3,18.0,168.0,160.53,122.75
2016,5,19,11,15,14.5,261.5,1.25,18.5,276.0,264.19,202.21
2016,5,19,11,30,24.0,361.0,1.2,19.0,384.0,368.55,278.81
2016,5,19,11,45,218.5,395.0,1.2,19.5,608.5,576.75,432.85
2016,5,19,12,0,413.0,429.0,1.2,20.0,833.0,796.46,583.48
2016,5,19,12,15,423.0,433.0,1.2,20.5,848.0,822.78,597.24
2016,5,19,12,30,433.0,437.0,1.2,21.0,863.0,848.25,612.53
2016,5,19,12,45,479.5,392.5,1.2,21.5,862.5,860.92,621.43
2016,5,19,13,0,526.0,348.0,1.2,22.0,862.0,871.82,629.39
2016,5,19,13,15,308.5,409.5,1.2,22.0,710.0,721.83,525.11
2016,5,19,13,30,91.0,471.0,1.2,22.0,558.0,561.96,410.88
2016,5,19,13,45,66.0,434.0,1.2,22.5,496.5,501.63,369.31
2016,5,19,14,0,41.0,397.0,1.2,23.0,435.0,440.63,325.75
2016,5,19,14,15,27.0,324.0,1.2,23.0,349.0,352.89,263.36
2016,5,19,14,30,13.0,251.0,1.2,23.0,263.0,259.14,194.8
2016,5,19,14,45,10.5,225.0,1.2,23.5,234.0,230.88,173.9
2016,5,19,15,0,8.0,199.0,1.2,24.0,205.0,202.6,152.54
2016,5,19,15,15,10.0,217.0,1.3,23.5,225.0,222.7,168.67
2016,5,19,15,30,12.0,235.0,1.4,23.0,245.0,243.06,184.91
2016,5,19,15,45,17.0,239.0,1.5,23.0,251.5,251.95,192.34
2016,5,19,16,0,22.0,243.0,1.6,23.0,258.0,260.81,199.85
2016,5,19,16,15,16.0,216.0,1.75,22.5,227.0,228.18,175.72
2016,5,19,16,30,10.0,189.0,1.9,22.0,196.0,195.82,151.46
2016,5,19,16,45,5.0,152.5,2.05,22.0,156.0,154.59,119.46
2016,5,19,17,0,0.0,116.0,2.2,22.0,116.0,113.79,87.2
2016,5,19,17,15,0.0,101.5,2.2,21.5,101.5,99.39,76.09
2016,5,19,17,30,0.0,87.0,2.2,21.0,87.0,84.98,64.73
2016,5,19,17,45,0.0,72.5,2.2,21.0,72.5,70.54,53.01
2016,5,19,18,0,0.0,58.0,2.2,21.0,58.0,56.06,41.06
2016,5,19,18,15,0.0,44.0,2.05,20.5,44.0,42.5,29.75
2016,5,19,18,30,0.0,30.0,1.9,20.0,30.0,28.96,18.28
2016,5,19,18,45,0.0,19.0,1.8,19.5,19.0,18.33,9.11
2016,5,19,19,0,0.0,8.0,1.7,19.0,8.0,7.71,0.0
2016,5,19,19,15,0.0,4.0,1.7,18.5,4.0,3.93,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,18.0,12.29,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,36.0,19.37,8.07
2016,5,20,6,15,248.0,40.5,0.9,15.5,77.0,30.78,20.9
2016,5,20,6,30,351.0,56.0,0.9,16.0,118.0,41.6,30.99
2016,5,20,6,45,175.5,46.5,0.9,16.5,77.5,32.67,23.39
2016,5,20,7,0,0.0,37.0,0.9,17.0,37.0,35.72,24.69
2016,5,20,7,15,0.0,53.5,0.9,17.5,53.5,51.69,38.05
2016,5,20,7,30,0.0,70.0,0.9,18.0,70.0,67.67,51.16
2016,5,20,7,45,0.0,93.5,0.9,19.0,93.5,89.78,68.92
2016,5,20,8,0,0.0,117.0,0.9,20.0,117.0,111.7,86.08
2016,5,20,8,15,0.0,136.5,0.95,20.5,136.5,130.02,100.2
2016,5,20,8,30,0.0,156.0,1.0,21.0,156.0,148.4,114.16
2016,5,20,8,45,6.5,189.0,1.05,21.5,193.5,181.8,139.59
2016,5,20,9,0,13.0,222.0,1.1,22.0,231.0,215.95,165.17
2016,5,20,9,15,12.0,225.5,1.15,22.0,234.5,220.15,167.9
2016,5,20,9,30,11.0,229.0,1.2,22.0,238.0,224.11,170.59
2016,5,20,9,45,31.0,293.5,1.3,22.5,319.0,292.78,222.01
2016,5,20,10,0,51.0,358.0,1.4,23.0,400.0,366.76,275.86
2016,5,20,10,15,119.5,397.5,1.45,23.5,501.0,450.6,336.64
2016,5,20,10,30,188.0,437.0,1.5,24.0,602.0,543.83,402.43
2016,5,20,10,45,520.0,291.0,1.6,24.5,767.0,671.15,498.41
2016,5,20,11,0,852.0,145.0,1.7,25.0,932.0,822.44,603.94
2016,5,20,11,15,856.5,146.0,1.7,25.0,951.5,855.84,623.82
2016,5,20,11,30,861.0,147.0,1.7,25.0,971.0,887.13,643.38
2016,5,20,11,45,870.0,143.0,1.75,25.5,984.5,915.55,660.32
2016,5,20,12,0,879.0,139.0,1.8,26.0,998.0,941.78,675.8
2016,5,20,12,15,879.0,139.5,1.8,26.0,1001.5,961.48,687.87
2016,5,20,12,30,879.0,140.0,1.8,26.0,1005.0,978.47,698.34
2016,5,20,12,45,876.0,140.5,1.8,26.5,999.5,989.78,703.95
2016,5,20,13,0,873.0,141.0,1.8,27.0,994.0,998.15,707.85
2016,5,20,13,15,869.5,140.5,1.8,27.0,981.0,1002.04,710.47
2016,5,20,13,30,866.0,140.0,1.8,27.0,968.0,1002.85,711.34
2016,5,20,13,45,859.0,140.5,1.8,27.0,946.5,998.12,708.92
2016,5,20,14,0,852.0,141.0,1.8,27.0,925.0,990.39,704.79
2016,5,20,14,15,844.5,139.0,1.8,27.0,897.0,976.68,697.03
2016,5,20,14,30,837.0,137.0,1.8,27.0,869.0,960.11,687.61
2016,5,20,14,45,830.0,133.5,1.85,27.0,835.0,939.69,676.41
2016,5,20,15,0,823.0,130.0,1.9,27.0,801.0,922.32,667.2
2016,5,20,15,15,810.5,127.5,1.95,27.0,760.0,892.68,649.98
2016,5,20,15,30,798.0,125.0,2.0,27.0,719.0,860.9,631.32
2016,5,20,15,45,780.0,122.5,2.05,27.0,673.0,822.4,607.99
2016,5,20,16,0,762.0,120.0,2.1,27.0,627.0,782.47,583.43
2016,5,20,16,15,741.0,116.0,2.1,26.5,577.0,737.29,555.63
2016,5,20,16,30,720.0,112.0,2.1,26.0,527.0,694.09,528.71
2016,5,20,16,45,691.0,107.5,2.15,26.0,474.5,641.48,493.75
2016,5,20,17,0,662.0,103.0,2.2,26.0,422.0,589.37,457.24
2016,5,20,17,15,625.0,96.5,2.1,25.5,368.5,530.57,414.76
2016,5,20,17,30,588.0,90.0,2.0,25.0,315.0,473.59,372.37
2016,5,20,17,45,537.5,82.0,1.9,24.5,262.5,409.49,323.09
2016,5,20,18,0,487.0,74.0,1.8,24.0,210.0,349.11,275.04
2016,5,20,18,15,414.5,63.5,1.65,23.5,161.0,279.84,218.41
2016,5,20,18,30,342.0,53.0,1.5,23.0,112.0,215.71,164.56
2016,5,20,18,45,239.5,38.0,1.4,22.5,72.0,144.98,105.04
2016,5,20,19,0,137.0,23.0,1.3,22.0,32.0,80.79,39.92
2016,5,20,19,15,68.5,11.5,1.35,21.5,16.0,29.09,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,2.05,19.5,13.5,11.8,0.0
2016,5,21,6,0,42.0,24.0,2.3,20.0,27.0,21.45,9.52
2016,5,21,6,15,99.5,49.0,2.35,20.5,64.5,41.73,29.62
2016,5,21,6,30,157.0,74.0,2.4,21.0,102.0,58.48,44.76
2016,5,21,6,45,78.5,73.5,2.45,21.5,87.5,62.25,48.41
2016,5,21,7,0,0.0,73.0,2.5,22.0,73.0,69.33,51.83
2016,5,21,7,15,0.0,97.5,2.5,22.0,97.5,91.69,70.12
2016,5,21,7,30,0.0,122.0,2.5,22.0,122.0,114.2,88.22
2016,5,21,7,45,6.5,145.0,2.55,22.5,148.5,136.87,105.7
2016,5,21,8,0,13.0,168.0,2.6,23.0,175.0,160.37,123.6
2016,5,21,8,15,41.0,208.0,2.6,23.5,232.0,201.16,154.35
2016,5,21,8,30,69.0,248.0,2.6,24.0,289.0,249.17,190.45
2016,5,21,8,45,54.0,259.5,2.65,24.5,293.0,258.85,197.36
2016,5,21,9,0,39.0,271.0,2.7,25.0,297.0,266.8,202.76
2016,5,21,9,15,105.5,314.5,2.7,25.0,392.0,342.43,259.61
2016,5,21,9,30,172.0,358.0,2.7,25.0,487.0,420.57,317.46
2016,5,21,9,45,180.5,374.5,2.7,25.5,516.5,451.0,338.69
2016,5,21,10,0,189.0,391.0,2.7,26.0,546.0,481.99,360.22
2016,5,21,10,15,178.0,414.5,2.65,26.0,565.5,506.26,376.79
2016,5,21,10,30,167.0,438.0,2.6,26.0,585.0,529.52,392.42
2016,5,21,10,45,173.5,452.5,2.6,26.5,609.5,557.17,410.8
2016,5,21,11,0,180.0,467.0,2.6,27.0,634.0,585.07,429.11
2016,5,21,11,15,136.0,469.5,2.55,27.0,597.0,559.78,409.83
2016,5,21,11,30,92.0,472.0,2.5,27.0,560.0,532.13,389.01
2016,5,21,11,45,199.0,474.5,2.5,27.0,668.5,635.31,463.69
2016,5,21,12,0,306.0,477.0,2.5,27.0,777.0,744.48,539.72
2016,5,21,12,15,215.5,489.5,2.45,27.0,701.5,681.16,493.43
2016,5,21,12,30,125.0,502.0,2.4,27.0,626.0,614.31,445.22
2016,5,21,12,45,68.0,359.5,2.4,27.0,427.5,419.92,309.43
2016,5,21,13,0,11.0,217.0,2.4,27.0,229.0,222.13,164.37
2016,5,21,13,15,116.5,350.5,2.4,27.0,463.0,468.27,348.01
2016,5,21,13,30,222.0,484.0,2.4,27.0,697.0,711.06,516.44
2016,5,21,13,45,159.5,468.5,2.45,27.5,619.5,636.45,462.02
2016,5,21,14,0,97.0,453.0,2.5,28.0,542.0,553.89,403.53
2016,5,21,14,15,77.0,424.5,2.55,28.0,494.0,506.2,370.84
2016,5,21,14,30,57.0,396.0,2.6,28.0,446.0,458.24,337.26
2016,5,21,14,45,89.5,395.5,2.65,28.0,470.5,490.14,361.98
2016,5,21,15,0,122.0,395.0,2.7,28.0,495.0,529.74,391.56
2016,5,21,15,15,210.0,365.5,2.75,28.0,527.0,578.97,430.05
2016,5,21,15,30,298.0,336.0,2.8,28.0,559.0,632.37,470.87
2016,5,21,15,45,328.5,305.0,2.85,28.0,536.5,619.44,463.9
2016,5,21,16,0,359.0,274.0,2.9,28.0,514.0,603.39,455.04
2016,5,21,16,15,421.5,241.5,2.9,27.5,501.5,616.87,468.3
2016,5,21,16,30,484.0,209.0,2.9,27.0,489.0,616.23,471.41
2016,5,21,16,45,457.5,195.5,2.95,27.0,439.5,564.86,435.06
2016,5,21,17,0,431.0,182.0,3.0,27.0,390.0,514.3,398.81
2016,5,21,17,15,392.5,167.5,2.95,26.5,339.5,455.92,356.18
2016,5,21,17,30,354.0,153.0,2.9,26.0,289.0,392.8,308.94
2016,5,21,17,45,301.5,136.0,2.85,25.5,238.5,329.65,260.08
2016,5,21,18,0,249.0,119.0,2.8,25.0,188.0,271.07,213.48
2016,5,21,18,15,194.5,95.5,2.65,24.5,142.5,208.26,162.42
2016,5,21,18,30,140.0,72.0,2.5,24.0,97.0,150.35,114.45
2016,5,21,18,45,86.0,46.0,2.45,23.5,59.5,88.38,63.09
2016,5,21,19,0,32.0,20.0,2.4,23.0,22.0,34.01,14.82
2016,5,21,19,15,16.0,10.0,2.4,22.5,11.0,14.01,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,8.5,12.5,2.05,21.5,13.5,12.29,0.0
2016,5,22,6,0,17.0,25.0,2.2,22.0,27.0,23.3,10.98
2016,5,22,6,15,61.5,47.0,2.3,22.0,57.5,40.3,28.26
2016,5,22,6,30,106.0,69.0,2.4,22.0,88.0,57.77,43.98
2016,5,22,6,45,150.0,87.5,2.55,22.5,125.0,72.33,56.86
2016,5,22,7,0,194.0,106.0,2.7,23.0,162.0,91.97,65.31
2016,5,22,7,15,121.0,128.0,2.7,23.0,165.5,120.09,88.05
2016,5,22,7,30,48.0,150.0,2.7,23.0,169.0,140.44,106.92
2016,5,22,7,45,34.5,163.5,2.75,23.5,178.5,154.02,117.86
2016,5,22,8,0,21.0,177.0,2.8,24.0,188.0,170.24,130.66
2016,5,22,8,15,23.0,198.0,2.8,24.0,211.0,191.92,147.26
2016,5,22,8,30,25.0,219.0,2.8,24.0,234.0,213.86,163.91
2016,5,22,8,45,43.0,254.0,2.8,24.5,282.0,249.77,190.66
2016,5,22,9,0,61.0,289.0,2.8,25.0,330.0,292.47,222.28
2016,5,22,9,15,153.5,319.5,2.75,25.0,432.5,367.09,278.25
2016,5,22,9,30,246.0,350.0,2.7,25.0,535.0,450.96,340.42
2016,5,22,9,45,242.0,372.0,2.7,25.5,562.0,486.16,364.84
2016,5,22,10,0,238.0,394.0,2.7,26.0,589.0,516.6,385.59
2016,5,22,10,15,159.0,405.5,2.7,26.0,538.5,485.26,361.44
2016,5,22,10,30,80.0,417.0,2.7,26.0,488.0,450.04,334.15
2016,5,22,10,45,46.5,333.0,2.75,26.5,374.5,351.98,262.15
2016,5,22,11,0,13.0,249.0,2.8,27.0,261.0,250.19,186.01
2016,5,22,11,15,13.5,256.5,2.8,27.0,269.0,258.6,192.39
2016,5,22,11,30,14.0,264.0,2.8,27.0,277.0,267.05,198.52
2016,5,22,11,45,12.0,234.0,2.85,27.0,246.0,237.16,176.21
2016,5,22,12,0,10.0,204.0,2.9,27.0,215.0,206.92,153.59
2016,5,22,12,15,13.5,257.0,2.95,27.0,271.0,262.09,194.88
2016,5,22,12,30,17.0,310.0,3.0,27.0,327.0,317.69,235.76
2016,5,22,12,45,80.0,406.0,3.1,27.5,484.5,477.62,352.58
2016,5,22,13,0,143.0,502.0,3.2,28.0,642.0,642.54,467.62
2016,5,22,13,15,214.5,486.0,3.25,28.0,693.0,701.64,509.94
2016,5,22,13,30,286.0,470.0,3.3,28.0,744.0,765.97,555.83
2016,5,22,13,45,148.0,341.5,3.35,28.0,483.5,494.9,366.63
2016,5,22,14,0,10.0,213.0,3.4,28.0,223.0,218.07,161.44
2016,5,22,14,15,368.5,205.5,3.4,28.0,529.0,585.91,443.83
2016,5,22,14,30,727.0,198.0,3.4,28.0,835.0,927.99,681.2
2016,5,22,14,45,717.5,194.0,3.45,28.0,802.0,906.69,665.71
2016,5,22,15,0,708.0,190.0,3.5,28.0,769.0,883.1,651.53
2016,5,22,15,15,532.5,255.5,3.5,28.0,678.5,775.41,576.82
2016,5,22,15,30,357.0,321.0,3.5,28.0,588.0,669.13,499.56
2016,5,22,15,45,362.0,297.0,3.55,28.0,553.0,640.02,481.39
2016,5,22,16,0,367.0,273.0,3.6,28.0,518.0,609.25,461.36
2016,5,22,16,15,480.5,216.5,3.55,27.5,511.0,637.77,486.98
2016,5,22,16,30,594.0,160.0,3.5,27.0,504.0,651.38,501.48
2016,5,22,16,45,561.5,153.0,3.45,27.0,453.0,594.43,460.51
2016,5,22,17,0,529.0,146.0,3.4,27.0,402.0,542.64,422.8
2016,5,22,17,15,490.0,136.0,3.25,26.5,350.5,484.65,380.15
2016,5,22,17,30,451.0,126.0,3.1,26.0,299.0,429.0,338.17
2016,5,22,17,45,392.0,114.5,3.0,26.0,248.0,363.05,286.44
2016,5,22,18,0,333.0,103.0,2.9,26.0,197.0,302.0,237.35
2016,5,22,18,15,268.0,85.5,2.8,25.5,150.5,229.85,178.99
2016,5,22,18,30,203.0,68.0,2.7,25.0,104.0,171.16,130.22
2016,5,22,18,45,129.0,46.0,2.65,25.0,66.0,109.37,78.64
2016,5,22,19,0,55.0,24.0,2.6,25.0,28.0,51.57,26.07
2016,5,22,19,15,27.5,12.0,2.65,24.5,14.0,19.02,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
