Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,0.5,0.85,21.0,0.5,0.49,0.0
2016,6,2,6,0,0.0,1.0,1.0,21.0,1.0,0.96,0.0
2016,6,2,6,15,0.0,2.5,1.3,21.0,2.5,2.41,0.0
2016,6,2,6,30,0.0,4.0,1.6,21.0,4.0,3.85,0.0
2016,6,2,6,45,0.0,6.0,1.95,21.0,6.0,5.78,0.0
2016,6,2,7,0,0.0,8.0,2.3,21.0,8.0,7.71,0.81
2016,6,2,7,15,0.0,11.0,2.4,21.0,11.0,10.61,3.23
2016,6,2,7,30,0.0,14.0,2.5,21.0,14.0,13.51,5.63
2016,6,2,7,45,13.0,99.0,2.6,21.5,105.5,97.58,74.18
2016,6,2,8,0,26.0,184.0,2.7,22.0,197.0,177.99,137.75
2016,6,2,8,15,85.0,223.5,2.75,22.0,272.5,228.48,175.73
2016,6,2,8,30,144.0,263.0,2.8,22.0,348.0,285.39,219.0
2016,6,2,8,45,103.0,277.5,2.85,22.0,341.5,295.16,226.92
2016,6,2,9,0,62.0,292.0,2.9,22.0,335.0,296.1,227.57
2016,6,2,9,15,54.0,305.0,2.9,22.0,344.0,308.56,236.71
2016,6,2,9,30,46.0,318.0,2.9,22.0,353.0,320.14,244.99
2016,6,2,9,45,94.0,360.0,2.95,22.5,436.0,390.68,297.64
2016,6,2,10,0,142.0,402.0,3.0,23.0,519.0,462.03,349.8
2016,6,2,10,15,80.5,354.5,3.0,23.5,421.5,388.64,293.82
2016,6,2,10,30,19.0,307.0,3.0,24.0,324.0,307.43,231.59
2016,6,2,10,45,16.0,279.0,3.05,24.5,293.5,280.1,210.76
2016,6,2,11,0,13.0,251.0,3.1,25.0,263.0,252.13,189.27
2016,6,2,11,15,444.5,186.0,2.95,25.0,613.5,550.98,422.43
2016,6,2,11,30,876.0,121.0,2.8,25.0,964.0,878.99,650.13
2016,6,2,11,45,644.0,276.5,2.65,25.0,900.5,845.51,622.27
2016,6,2,12,0,412.0,432.0,2.5,25.0,837.0,799.65,582.72
2016,6,2,12,15,637.0,285.5,2.3,25.0,915.5,882.67,644.69
2016,6,2,12,30,862.0,139.0,2.1,25.0,994.0,964.06,696.04
2016,6,2,12,45,571.0,313.0,1.9,25.0,878.5,872.48,631.15
2016,6,2,13,0,280.0,487.0,1.7,25.0,763.0,766.29,550.32
2016,6,2,13,15,331.5,457.5,1.6,25.0,780.0,794.03,570.8
2016,6,2,13,30,383.0,428.0,1.5,25.0,797.0,820.45,588.95
2016,6,2,13,45,335.0,439.5,1.45,25.0,757.5,788.02,565.98
2016,6,2,14,0,287.0,451.0,1.4,25.0,718.0,754.63,542.86
2016,6,2,14,15,347.0,411.5,1.45,25.0,725.0,774.18,559.43
2016,6,2,14,30,407.0,372.0,1.5,25.0,732.0,797.69,577.96
2016,6,2,14,45,625.0,243.5,1.55,25.5,772.0,873.35,634.87
2016,6,2,15,0,843.0,115.0,1.6,26.0,812.0,925.53,668.68
2016,6,2,15,15,832.0,113.0,1.6,25.5,772.5,897.72,652.72
2016,6,2,15,30,821.0,111.0,1.6,25.0,733.0,867.71,636.07
2016,6,2,15,45,808.5,107.0,1.6,25.0,689.0,837.37,617.86
2016,6,2,16,0,796.0,103.0,1.6,25.0,645.0,799.94,594.77
2016,6,2,16,15,777.5,100.0,1.55,25.0,596.0,757.15,567.38
2016,6,2,16,30,759.0,97.0,1.5,25.0,547.0,713.41,539.05
2016,6,2,16,45,737.0,92.0,1.5,25.0,496.0,664.09,506.82
2016,6,2,17,0,715.0,87.0,1.5,25.0,445.0,614.59,473.85
2016,6,2,17,15,683.0,82.5,1.4,24.5,392.0,561.2,436.25
2016,6,2,17,30,651.0,78.0,1.3,24.0,339.0,507.14,396.73
2016,6,2,17,45,610.5,71.5,1.25,24.0,287.0,447.41,351.19
2016,6,2,18,0,570.0,65.0,1.2,24.0,235.0,390.39,306.19
2016,6,2,18,15,505.0,57.0,1.1,23.5,185.0,322.84,251.92
2016,6,2,18,30,440.0,49.0,1.0,23.0,135.0,261.04,200.48
2016,6,2,18,45,348.5,38.0,0.9,22.5,93.0,191.86,142.38
2016,6,2,19,0,257.0,27.0,0.8,22.0,51.0,132.2,88.31
2016,6,2,19,15,128.5,13.5,0.8,21.5,25.5,58.93,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,11.0,1.5,18.5,11.0,10.81,0.0
2016,6,3,6,0,0.0,22.0,1.5,19.0,22.0,21.24,11.0
2016,6,3,6,15,0.0,41.0,1.55,19.0,41.0,38.73,27.54
2016,6,3,6,30,0.0,60.0,1.6,19.0,60.0,55.87,43.03
2016,6,3,6,45,5.5,80.5,1.65,19.5,82.5,74.05,59.1
2016,6,3,7,0,11.0,101.0,1.7,20.0,105.0,93.57,71.92
2016,6,3,7,15,129.5,127.0,1.7,20.0,178.5,122.02,90.06
2016,6,3,7,30,248.0,153.0,1.7,20.0,252.0,165.89,120.07
2016,6,3,7,45,508.0,110.5,1.7,20.5,350.5,193.92,133.18
2016,6,3,8,0,768.0,68.0,1.7,21.0,449.0,255.59,176.97
2016,6,3,8,15,529.0,157.5,1.85,21.0,433.5,298.12,220.41
2016,6,3,8,30,290.0,247.0,2.0,21.0,418.0,320.81,244.2
2016,6,3,8,45,567.0,162.0,2.15,21.5,533.5,374.33,284.62
2016,6,3,9,0,844.0,77.0,2.3,22.0,649.0,463.93,354.23
2016,6,3,9,15,571.0,208.5,2.4,22.5,607.0,477.15,364.45
2016,6,3,9,30,298.0,340.0,2.5,23.0,565.0,472.86,358.79
2016,6,3,9,45,239.0,371.0,2.7,23.5,558.0,484.66,366.47
2016,6,3,10,0,180.0,402.0,2.9,24.0,551.0,486.83,366.52
2016,6,3,10,15,539.5,245.0,2.95,24.0,716.5,598.26,455.43
2016,6,3,10,30,899.0,88.0,3.0,24.0,882.0,744.41,563.57
2016,6,3,10,45,582.0,272.0,3.05,24.5,792.0,702.28,527.5
2016,6,3,11,0,265.0,456.0,3.1,25.0,702.0,641.87,475.26
2016,6,3,11,15,285.5,460.5,3.1,25.0,731.5,675.6,499.4
2016,6,3,11,30,306.0,465.0,3.1,25.0,761.0,709.98,523.25
2016,6,3,11,45,242.5,485.0,3.1,25.5,721.0,684.65,502.58
2016,6,3,12,0,179.0,505.0,3.1,26.0,681.0,654.6,478.92
2016,6,3,12,15,105.0,454.0,3.05,26.0,557.5,543.16,399.64
2016,6,3,12,30,31.0,403.0,3.0,26.0,434.0,424.63,313.48
2016,6,3,12,45,452.0,264.5,2.95,26.0,709.5,709.65,530.19
2016,6,3,13,0,873.0,126.0,2.9,26.0,985.0,986.78,717.13
2016,6,3,13,15,870.5,125.5,2.85,26.0,973.5,991.76,717.7
2016,6,3,13,30,868.0,125.0,2.8,26.0,962.0,993.72,718.88
2016,6,3,13,45,859.5,127.0,2.75,26.0,941.5,989.19,716.01
2016,6,3,14,0,851.0,129.0,2.7,26.0,921.0,981.73,711.43
2016,6,3,14,15,625.0,252.5,2.65,26.0,825.0,892.7,653.15
2016,6,3,14,30,399.0,376.0,2.6,26.0,729.0,787.29,576.3
2016,6,3,14,45,606.5,251.5,2.55,26.0,764.5,864.02,636.18
2016,6,3,15,0,814.0,127.0,2.5,26.0,800.0,911.18,668.56
2016,6,3,15,15,802.5,124.5,2.45,25.5,761.5,888.72,655.4
2016,6,3,15,30,791.0,122.0,2.4,25.0,723.0,858.47,637.62
2016,6,3,15,45,573.0,202.0,2.35,25.0,623.5,737.62,555.31
2016,6,3,16,0,355.0,282.0,2.3,25.0,524.0,611.69,462.69
2016,6,3,16,15,346.5,260.5,2.15,25.0,482.0,571.76,435.61
2016,6,3,16,30,338.0,239.0,2.0,25.0,440.0,531.23,407.18
2016,6,3,16,45,440.0,189.5,1.9,25.0,426.0,550.34,424.4
2016,6,3,17,0,542.0,140.0,1.8,25.0,412.0,550.92,427.49
2016,6,3,17,15,517.5,127.5,1.7,24.5,362.5,499.0,389.95
2016,6,3,17,30,493.0,115.0,1.6,24.0,313.0,448.03,352.42
2016,6,3,17,45,455.5,102.5,1.55,24.0,264.0,390.75,308.35
2016,6,3,18,0,418.0,90.0,1.5,24.0,215.0,336.17,265.07
2016,6,3,18,15,363.0,76.5,1.35,23.5,169.5,274.95,215.56
2016,6,3,18,30,308.0,63.0,1.2,23.0,124.0,218.75,168.74
2016,6,3,18,45,229.5,47.5,1.05,22.5,85.0,156.46,116.54
2016,6,3,19,0,151.0,32.0,0.9,22.0,46.0,102.26,68.69
2016,6,3,19,15,75.5,16.0,0.9,21.5,23.0,46.31,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,18.5,24.0,13.27,0.0
2016,6,4,6,0,234.0,27.0,2.3,19.0,48.0,20.76,10.64
2016,6,4,6,15,333.0,38.0,2.4,19.5,90.0,28.08,18.39
2016,6,4,6,30,432.0,49.0,2.5,20.0,132.0,34.89,24.71
2016,6,4,6,45,397.5,70.5,2.6,20.5,166.0,50.57,38.55
2016,6,4,7,0,363.0,92.0,2.7,21.0,200.0,87.48,56.36
2016,6,4,7,15,203.0,122.0,2.85,21.5,184.5,121.12,85.89
2016,6,4,7,30,43.0,152.0,3.0,22.0,169.0,142.22,109.0
2016,6,4,7,45,39.5,171.5,3.15,22.5,189.0,162.24,124.75
2016,6,4,8,0,36.0,191.0,3.3,23.0,209.0,181.94,140.04
2016,6,4,8,15,39.0,212.0,3.45,23.5,233.5,204.61,157.28
2016,6,4,8,30,42.0,233.0,3.6,24.0,258.0,227.68,174.62
2016,6,4,8,45,39.5,252.0,3.75,24.5,277.0,247.14,189.03
2016,6,4,9,0,37.0,271.0,3.9,25.0,296.0,266.4,203.06
2016,6,4,9,15,77.0,313.5,4.0,25.0,370.0,327.79,249.45
2016,6,4,9,30,117.0,356.0,4.1,25.0,444.0,389.12,295.33
2016,6,4,9,45,272.0,343.0,4.2,25.5,563.0,476.12,361.16
2016,6,4,10,0,427.0,330.0,4.3,26.0,682.0,577.26,436.41
2016,6,4,10,15,322.0,382.5,4.35,26.0,654.5,575.07,432.35
2016,6,4,10,30,217.0,435.0,4.4,26.0,627.0,564.26,421.9
2016,6,4,10,45,205.0,451.5,4.45,26.0,637.0,581.21,433.57
2016,6,4,11,0,193.0,468.0,4.5,26.0,647.0,597.01,444.23
2016,6,4,11,15,181.0,479.5,4.55,26.0,650.5,607.15,450.89
2016,6,4,11,30,169.0,491.0,4.6,26.0,654.0,616.26,456.82
2016,6,4,11,45,103.0,454.5,4.65,26.0,554.5,530.51,394.23
2016,6,4,12,0,37.0,418.0,4.7,26.0,455.0,439.42,326.78
2016,6,4,12,15,222.5,427.5,4.75,26.0,648.5,629.23,469.67
2016,6,4,12,30,408.0,437.0,4.8,26.0,842.0,824.26,609.6
2016,6,4,12,45,359.0,457.5,4.85,26.0,812.5,806.62,595.15
2016,6,4,13,0,310.0,478.0,4.9,26.0,783.0,786.83,580.35
2016,6,4,13,15,388.5,448.0,4.9,26.0,826.0,841.01,620.52
2016,6,4,13,30,467.0,418.0,4.9,26.0,869.0,898.4,662.03
2016,6,4,13,45,240.0,338.5,4.95,26.0,570.5,589.76,443.43
2016,6,4,14,0,13.0,259.0,5.0,26.0,272.0,266.64,199.83
2016,6,4,14,15,226.5,310.0,4.95,26.0,511.0,549.39,417.61
2016,6,4,14,30,440.0,361.0,4.9,26.0,750.0,818.86,612.15
2016,6,4,14,45,247.0,363.0,4.85,26.0,580.0,624.45,469.65
2016,6,4,15,0,54.0,365.0,4.8,26.0,410.0,424.71,319.53
2016,6,4,15,15,124.5,363.0,4.7,26.0,460.0,497.92,376.82
2016,6,4,15,30,195.0,361.0,4.6,26.0,510.0,559.19,423.88
2016,6,4,15,45,217.0,335.0,4.55,26.0,490.5,547.6,416.94
2016,6,4,16,0,239.0,309.0,4.5,26.0,471.0,533.91,408.72
2016,6,4,16,15,211.5,287.0,4.3,25.5,423.0,481.9,371.25
2016,6,4,16,30,184.0,265.0,4.1,25.0,375.0,430.98,334.22
2016,6,4,16,45,97.5,217.5,3.9,25.0,275.5,300.11,233.65
2016,6,4,17,0,11.0,170.0,3.7,25.0,176.0,177.73,136.84
2016,6,4,17,15,7.5,151.0,3.35,24.5,155.0,156.09,120.49
2016,6,4,17,30,4.0,132.0,3.0,24.0,134.0,134.68,103.92
2016,6,4,17,45,265.0,103.0,2.65,24.0,183.5,273.01,218.47
2016,6,4,18,0,526.0,74.0,2.3,24.0,233.0,378.74,300.68
2016,6,4,18,15,461.0,65.0,2.05,23.5,184.0,311.97,245.47
2016,6,4,18,30,396.0,56.0,1.8,23.0,135.0,250.9,194.14
2016,6,4,18,45,300.5,43.5,1.55,22.5,93.0,178.64,133.5
2016,6,4,19,0,205.0,31.0,1.3,22.0,51.0,118.81,80.58
2016,6,4,19,15,102.5,15.5,1.3,21.5,25.5,53.45,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,18.5,14.5,3.3,19.5,16.5,14.25,0.0
2016,6,5,6,0,37.0,29.0,3.5,20.0,33.0,25.63,14.39
2016,6,5,6,15,74.5,49.5,3.6,20.5,62.5,42.44,30.48
2016,6,5,6,30,112.0,70.0,3.7,21.0,92.0,58.77,45.15
2016,6,5,6,45,144.0,90.5,3.8,21.5,127.5,74.66,59.16
2016,6,5,7,0,176.0,111.0,3.9,22.0,163.0,97.71,69.96
2016,6,5,7,15,371.5,104.0,4.0,22.5,243.0,119.12,77.04
2016,6,5,7,30,567.0,97.0,4.1,23.0,323.0,163.68,103.99
2016,6,5,7,45,472.5,138.5,4.25,23.5,345.5,211.42,147.47
2016,6,5,8,0,378.0,180.0,4.4,24.0,368.0,248.53,181.94
2016,6,5,8,15,404.5,196.5,4.45,24.5,418.0,292.59,217.55
2016,6,5,8,30,431.0,213.0,4.5,25.0,468.0,339.33,254.96
2016,6,5,8,45,620.0,161.5,4.55,25.5,563.0,395.97,298.75
2016,6,5,9,0,809.0,110.0,4.6,26.0,658.0,473.42,359.22
2016,6,5,9,15,823.5,112.5,4.6,26.0,703.5,523.69,399.58
2016,6,5,9,30,838.0,115.0,4.6,26.0,749.0,577.3,441.38
2016,6,5,9,45,851.0,116.5,4.65,26.5,789.5,625.77,477.77
2016,6,5,10,0,864.0,118.0,4.7,27.0,830.0,673.87,512.96
2016,6,5,10,15,589.5,265.0,4.75,27.0,760.0,651.15,491.82
2016,6,5,10,30,315.0,412.0,4.8,27.0,690.0,612.36,457.68
2016,6,5,10,45,605.0,267.0,4.85,27.5,822.0,715.35,537.99
2016,6,5,11,0,895.0,122.0,4.9,28.0,954.0,839.19,626.04
2016,6,5,11,15,457.5,229.0,4.9,28.0,654.5,602.12,454.98
2016,6,5,11,30,20.0,336.0,4.9,28.0,355.0,341.26,252.88
2016,6,5,11,45,244.5,384.5,4.95,28.0,625.0,590.62,440.94
2016,6,5,12,0,469.0,433.0,5.0,28.0,895.0,852.89,626.7
2016,6,5,12,15,696.0,275.0,4.95,28.0,963.5,928.11,684.1
2016,6,5,12,30,923.0,117.0,4.9,28.0,1032.0,1001.55,732.31
2016,6,5,12,45,921.0,118.0,4.9,28.0,1028.0,1014.93,740.7
2016,6,5,13,0,919.0,119.0,4.9,28.0,1024.0,1025.31,747.62
2016,6,5,13,15,916.5,118.5,4.85,28.0,1012.0,1030.63,750.9
2016,6,5,13,30,914.0,118.0,4.8,28.0,1000.0,1032.76,752.25
2016,6,5,13,45,908.5,118.0,4.8,28.0,980.0,1029.22,750.45
2016,6,5,14,0,903.0,118.0,4.8,28.0,960.0,1022.54,746.74
2016,6,5,14,15,897.5,117.0,4.7,28.0,933.5,1011.74,739.6
2016,6,5,14,30,892.0,116.0,4.6,28.0,907.0,997.92,730.62
2016,6,5,14,45,881.0,116.0,4.6,28.0,872.5,976.92,717.86
2016,6,5,15,0,870.0,116.0,4.6,28.0,838.0,953.31,703.42
2016,6,5,15,15,860.0,114.0,4.5,28.0,798.0,926.03,686.07
2016,6,5,15,30,850.0,112.0,4.4,28.0,758.0,896.41,667.15
2016,6,5,15,45,676.0,171.0,4.3,28.0,665.0,795.67,599.09
2016,6,5,16,0,502.0,230.0,4.2,28.0,572.0,689.53,522.57
2016,6,5,16,15,542.0,197.0,3.95,27.5,541.5,671.73,513.28
2016,6,5,16,30,582.0,164.0,3.7,27.0,511.0,653.23,502.68
2016,6,5,16,45,540.5,159.0,3.45,26.5,458.5,592.27,459.15
2016,6,5,17,0,499.0,154.0,3.2,26.0,406.0,537.19,419.22
2016,6,5,17,15,473.0,142.0,2.85,25.5,358.5,486.74,382.03
2016,6,5,17,30,447.0,130.0,2.5,25.0,311.0,437.46,344.85
2016,6,5,17,45,425.5,112.5,2.15,24.5,264.0,385.89,305.11
2016,6,5,18,0,404.0,95.0,1.8,24.0,217.0,335.45,265.06
2016,6,5,18,15,359.5,79.5,1.65,23.0,172.0,277.59,218.58
2016,6,5,18,30,315.0,64.0,1.5,22.0,127.0,223.62,173.7
2016,6,5,18,45,244.5,48.0,1.4,21.5,88.0,163.23,122.62
2016,6,5,19,0,174.0,32.0,1.3,21.0,49.0,109.97,75.25
2016,6,5,19,15,87.0,16.0,1.3,20.5,24.5,50.04,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.5,26.0,13.76,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,52.0,21.71,11.49
2016,6,6,6,15,373.5,38.5,2.6,18.5,97.0,28.54,18.87
2016,6,6,6,30,482.0,49.0,2.8,19.0,142.0,34.9,24.83
2016,6,6,6,45,549.5,56.5,3.0,20.0,194.5,38.25,27.88
2016,6,6,7,0,617.0,64.0,3.2,21.0,247.0,76.55,39.79
2016,6,6,7,15,662.5,69.5,3.15,21.5,302.0,119.22,65.42
2016,6,6,7,30,708.0,75.0,3.1,22.0,357.0,170.05,103.52
2016,6,6,7,45,740.5,79.0,3.1,23.0,412.0,218.45,143.21
2016,6,6,8,0,773.0,83.0,3.1,24.0,467.0,270.26,186.92
2016,6,6,8,15,796.0,86.5,3.2,24.5,520.5,321.87,231.29
2016,6,6,8,30,819.0,90.0,3.3,25.0,574.0,375.47,276.64
2016,6,6,8,45,836.5,93.0,3.4,25.5,624.0,432.05,323.24
2016,6,6,9,0,854.0,96.0,3.5,26.0,674.0,485.5,366.31
2016,6,6,9,15,867.0,98.5,3.5,26.0,720.0,536.89,407.28
2016,6,6,9,30,880.0,101.0,3.5,26.0,766.0,588.3,447.18
2016,6,6,9,45,890.0,103.0,3.5,26.5,806.5,637.24,483.33
2016,6,6,10,0,900.0,105.0,3.5,27.0,847.0,685.47,517.93
2016,6,6,10,15,907.0,106.5,3.45,27.0,881.0,730.26,549.31
2016,6,6,10,30,914.0,108.0,3.4,27.0,915.0,773.66,578.07
2016,6,6,10,45,919.0,109.5,3.4,27.5,942.5,813.95,603.43
2016,6,6,11,0,924.0,111.0,3.4,28.0,970.0,852.33,627.2
2016,6,6,11,15,927.5,111.5,3.35,28.0,989.5,886.45,648.86
2016,6,6,11,30,931.0,112.0,3.3,28.0,1009.0,918.24,668.84
2016,6,6,11,45,934.5,111.5,3.25,28.0,1021.5,946.62,686.49
2016,6,6,12,0,938.0,111.0,3.2,28.0,1034.0,972.41,702.4
2016,6,6,12,15,938.5,111.0,3.15,28.0,1038.0,993.17,715.05
2016,6,6,12,30,939.0,111.0,3.1,28.0,1042.0,1011.1,725.92
2016,6,6,12,45,937.5,111.5,3.1,28.5,1037.5,1024.67,733.02
2016,6,6,13,0,936.0,112.0,3.1,29.0,1033.0,1035.2,738.28
2016,6,6,13,15,933.5,111.5,3.05,29.0,1021.0,1040.6,741.46
2016,6,6,13,30,931.0,111.0,3.0,29.0,1009.0,1042.76,742.75
2016,6,6,13,45,926.0,110.0,3.0,29.0,989.0,1038.67,740.67
2016,6,6,14,0,921.0,109.0,3.0,29.0,969.0,1031.36,736.72
2016,6,6,14,15,915.0,108.0,2.95,29.0,941.5,1019.9,729.84
2016,6,6,14,30,909.0,107.0,2.9,29.0,914.0,1005.37,721.16
2016,6,6,14,45,896.5,108.5,2.85,29.0,878.5,984.26,708.37
2016,6,6,15,0,884.0,110.0,2.8,29.0,843.0,960.55,694.02
2016,6,6,15,15,873.5,107.5,2.75,28.5,803.0,931.98,677.9
2016,6,6,15,30,863.0,105.0,2.7,28.0,763.0,901.04,660.17
2016,6,6,15,45,850.5,102.5,2.65,28.0,718.0,866.15,638.42
2016,6,6,16,0,838.0,100.0,2.6,28.0,673.0,829.38,615.32
2016,6,6,16,15,820.0,97.0,2.45,28.0,623.5,790.83,590.19
2016,6,6,16,30,802.0,94.0,2.3,28.0,574.0,746.14,560.67
2016,6,6,16,45,779.5,90.0,2.2,28.0,521.5,696.09,527.46
2016,6,6,17,0,757.0,86.0,2.1,28.0,469.0,645.81,493.61
2016,6,6,17,15,726.0,81.5,1.95,27.5,414.5,589.31,454.49
2016,6,6,17,30,695.0,77.0,1.8,27.0,360.0,536.01,415.73
2016,6,6,17,45,652.0,71.5,1.7,26.5,306.0,474.0,369.43
2016,6,6,18,0,609.0,66.0,1.6,26.0,252.0,414.83,323.64
2016,6,6,18,15,544.5,58.5,1.45,25.0,200.0,346.03,269.21
2016,6,6,18,30,480.0,51.0,1.3,24.0,148.0,282.84,217.22
2016,6,6,18,45,379.0,41.0,1.2,23.0,103.0,208.69,155.69
2016,6,6,19,0,278.0,31.0,1.1,22.0,58.0,144.77,99.48
2016,6,6,19,15,139.0,15.5,1.1,21.5,29.0,65.92,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,100.0,15.5,0.9,19.5,24.0,15.24,0.0
2016,6,7,6,0,200.0,31.0,0.9,20.0,48.0,24.02,13.21
2016,6,7,6,15,302.5,43.5,1.0,20.5,91.0,32.85,22.39
2016,6,7,6,30,405.0,56.0,1.1,21.0,134.0,41.24,30.1
2016,6,7,6,45,471.0,65.5,1.2,21.5,184.0,45.94,34.38
2016,6,7,7,0,537.0,75.0,1.3,22.0,234.0,81.93,46.34
2016,6,7,7,15,584.5,82.0,1.25,22.5,287.5,121.82,70.29
2016,6,7,7,30,632.0,89.0,1.2,23.0,341.0,166.96,103.36
2016,6,7,7,45,665.0,95.0,1.2,24.0,394.0,213.38,140.56
2016,6,7,8,0,698.0,101.0,1.2,25.0,447.0,263.26,181.5
2016,6,7,8,15,723.0,105.5,1.3,25.5,499.0,312.66,222.81
2016,6,7,8,30,748.0,110.0,1.4,26.0,551.0,367.4,267.56
2016,6,7,8,45,767.0,113.5,1.55,26.5,600.0,417.51,308.17
2016,6,7,9,0,786.0,117.0,1.7,27.0,649.0,468.86,348.69
2016,6,7,9,15,800.5,120.0,1.7,27.0,694.0,518.44,387.06
2016,6,7,9,30,815.0,123.0,1.7,27.0,739.0,568.36,424.61
2016,6,7,9,45,827.0,125.0,1.75,27.5,779.0,615.96,458.91
2016,6,7,10,0,839.0,127.0,1.8,28.0,819.0,665.4,493.46
2016,6,7,10,15,847.5,129.0,1.8,28.0,853.0,709.21,524.02
2016,6,7,10,30,856.0,131.0,1.8,28.0,887.0,751.9,551.84
2016,6,7,10,45,862.5,132.0,1.8,28.5,914.0,790.81,575.49
2016,6,7,11,0,869.0,133.0,1.8,29.0,941.0,828.06,597.75
2016,6,7,11,15,873.0,134.5,1.85,29.0,961.0,861.85,619.22
2016,6,7,11,30,877.0,136.0,1.9,29.0,981.0,893.51,639.27
2016,6,7,11,45,674.5,284.0,1.95,29.5,939.0,879.61,627.77
2016,6,7,12,0,472.0,432.0,2.0,30.0,897.0,854.55,603.92
2016,6,7,12,15,267.5,450.0,2.0,30.0,714.0,693.18,494.29
2016,6,7,12,30,63.0,468.0,2.0,30.0,531.0,519.02,371.7
2016,6,7,12,45,88.0,482.5,2.05,30.0,569.5,561.14,402.5
2016,6,7,13,0,113.0,497.0,2.1,30.0,608.0,603.79,432.13
2016,6,7,13,15,500.0,313.0,2.1,30.0,796.5,820.61,589.56
2016,6,7,13,30,887.0,129.0,2.1,30.0,985.0,1017.11,716.96
2016,6,7,13,45,575.0,293.5,2.15,30.0,844.5,884.9,630.25
2016,6,7,14,0,263.0,458.0,2.2,30.0,704.0,738.1,526.02
2016,6,7,14,15,565.0,291.0,2.2,30.0,798.5,873.08,626.53
2016,6,7,14,30,867.0,124.0,2.2,30.0,893.0,982.36,698.5
2016,6,7,14,45,597.0,250.0,2.25,30.0,770.5,854.12,615.51
2016,6,7,15,0,327.0,376.0,2.3,30.0,648.0,712.87,515.78
2016,6,7,15,15,240.0,370.0,2.25,30.0,564.5,621.76,453.46
2016,6,7,15,30,153.0,364.0,2.2,30.0,481.0,524.51,385.04
2016,6,7,15,45,475.0,238.0,2.2,30.0,569.5,687.89,509.64
2016,6,7,16,0,797.0,112.0,2.2,30.0,658.0,813.43,598.41
2016,6,7,16,15,779.0,108.5,2.1,29.5,609.5,770.65,570.67
2016,6,7,16,30,761.0,105.0,2.0,29.0,561.0,726.85,543.34
2016,6,7,16,45,740.5,99.5,1.9,29.0,510.0,678.17,511.15
2016,6,7,17,0,720.0,94.0,1.8,29.0,459.0,629.16,478.29
2016,6,7,17,15,688.5,89.5,1.7,28.5,405.5,576.27,441.61
2016,6,7,17,30,657.0,85.0,1.6,28.0,352.0,522.3,402.84
2016,6,7,17,45,612.5,78.5,1.55,28.0,299.0,459.93,356.05
2016,6,7,18,0,568.0,72.0,1.5,28.0,246.0,400.55,310.04
2016,6,7,18,15,503.5,64.0,1.35,27.0,195.5,333.04,257.12
2016,6,7,18,30,439.0,56.0,1.2,26.0,145.0,271.09,206.69
2016,6,7,18,45,343.0,44.5,1.1,25.0,101.0,199.05,147.51
2016,6,7,19,0,247.0,33.0,1.0,24.0,57.0,135.99,93.08
2016,6,7,19,15,123.5,16.5,1.05,23.5,28.5,61.63,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,16.0,0.25,21.5,23.5,15.73,0.0
2016,6,8,6,0,164.0,32.0,0.2,22.0,47.0,24.85,13.76
2016,6,8,6,15,260.0,46.5,0.35,22.5,88.5,35.26,24.25
2016,6,8,6,30,356.0,61.0,0.5,23.0,130.0,45.13,33.18
2016,6,8,6,45,433.5,69.5,0.7,23.5,180.0,49.51,37.16
2016,6,8,7,0,511.0,78.0,0.9,24.0,230.0,83.28,47.77
2016,6,8,7,15,540.5,87.0,1.1,24.5,276.5,121.64,71.33
2016,6,8,7,30,570.0,96.0,1.3,25.0,323.0,163.37,102.29
2016,6,8,7,45,625.0,99.0,1.55,25.5,381.5,208.46,137.59
2016,6,8,8,0,680.0,102.0,1.8,26.0,440.0,259.37,178.95
2016,6,8,8,15,705.5,106.5,1.9,26.5,491.5,307.96,219.64
2016,6,8,8,30,731.0,111.0,2.0,27.0,543.0,362.0,263.92
2016,6,8,8,45,748.5,116.0,2.15,27.5,591.0,411.96,304.46
2016,6,8,9,0,766.0,121.0,2.3,28.0,639.0,463.02,344.81
2016,6,8,9,15,780.5,124.0,2.35,28.0,683.0,511.62,382.83
2016,6,8,9,30,795.0,127.0,2.4,28.0,727.0,560.59,420.18
2016,6,8,9,45,652.5,215.0,2.45,28.0,725.5,588.91,439.4
2016,6,8,10,0,510.0,303.0,2.5,28.0,724.0,606.98,450.04
2016,6,8,10,15,670.0,221.0,2.5,28.0,797.5,666.58,495.5
2016,6,8,10,30,830.0,139.0,2.5,28.0,871.0,739.86,548.65
2016,6,8,10,45,833.0,142.5,2.5,28.5,897.0,777.41,571.7
2016,6,8,11,0,836.0,146.0,2.5,29.0,923.0,813.13,593.51
2016,6,8,11,15,840.0,147.5,2.5,29.0,942.5,845.92,614.35
2016,6,8,11,30,844.0,149.0,2.5,29.0,962.0,876.67,633.77
2016,6,8,11,45,830.5,161.0,2.5,29.5,969.5,901.69,648.11
2016,6,8,12,0,817.0,173.0,2.5,30.0,977.0,922.34,659.62
2016,6,8,12,15,817.5,173.5,2.5,30.0,981.5,942.23,671.99
2016,6,8,12,30,818.0,174.0,2.5,30.0,986.0,959.7,682.86
2016,6,8,12,45,811.5,177.5,2.55,30.0,980.5,970.79,690.23
2016,6,8,13,0,805.0,181.0,2.6,30.0,975.0,979.15,696.02
2016,6,8,13,15,802.0,180.5,2.6,30.0,963.5,984.18,699.39
2016,6,8,13,30,799.0,180.0,2.6,30.0,952.0,986.35,701.09
2016,6,8,13,45,793.0,179.0,2.65,30.0,932.5,982.15,699.35
2016,6,8,14,0,787.0,178.0,2.7,30.0,913.0,975.11,695.96
2016,6,8,14,15,779.5,176.5,2.7,29.5,887.0,963.31,690.6
2016,6,8,14,30,772.0,175.0,2.7,29.0,861.0,948.83,683.62
2016,6,8,14,45,758.0,174.5,2.7,29.0,827.0,926.55,670.29
2016,6,8,15,0,744.0,174.0,2.7,29.0,793.0,902.02,655.57
2016,6,8,15,15,731.0,171.0,2.7,29.0,754.5,877.65,640.95
2016,6,8,15,30,718.0,168.0,2.7,29.0,716.0,847.58,622.53
2016,6,8,15,45,700.5,164.0,2.7,29.0,672.0,810.74,599.48
2016,6,8,16,0,683.0,160.0,2.7,29.0,628.0,772.63,575.41
2016,6,8,16,15,661.5,154.5,2.6,28.5,580.5,728.55,547.51
2016,6,8,16,30,640.0,149.0,2.5,28.0,533.0,683.92,518.58
2016,6,8,16,45,616.5,141.0,2.4,28.0,483.5,634.77,484.4
2016,6,8,17,0,593.0,133.0,2.3,28.0,434.0,585.74,449.7
2016,6,8,17,15,557.5,125.0,2.15,27.5,382.5,529.05,409.2
2016,6,8,17,30,522.0,117.0,2.0,27.0,331.0,470.78,366.57
2016,6,8,17,45,478.0,106.5,1.85,26.5,280.5,410.68,321.22
2016,6,8,18,0,434.0,96.0,1.7,26.0,230.0,353.85,277.0
2016,6,8,18,15,371.0,83.5,1.6,25.5,181.5,288.99,225.28
2016,6,8,18,30,308.0,71.0,1.5,25.0,133.0,229.94,176.77
2016,6,8,18,45,227.5,54.0,1.4,24.5,92.0,164.81,122.86
2016,6,8,19,0,147.0,37.0,1.3,24.0,51.0,101.62,69.45
2016,6,8,19,15,73.5,18.5,1.35,24.0,25.5,46.31,0.0
2016,6,8,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,73.5,16.0,1.0,21.5,22.5,15.73,0.0
2016,6,9,6,0,147.0,32.0,1.1,22.0,45.0,24.84,13.7
2016,6,9,6,15,237.0,47.5,1.0,22.5,85.5,36.07,24.89
2016,6,9,6,30,327.0,63.0,0.9,23.0,126.0,46.71,34.51
2016,6,9,6,45,399.0,73.5,0.85,23.5,174.5,52.88,40.04
2016,6,9,7,0,471.0,84.0,0.8,24.0,223.0,86.91,51.89
2016,6,9,7,15,518.5,92.0,1.0,24.5,274.0,123.76,73.91
2016,6,9,7,30,566.0,100.0,1.2,25.0,325.0,166.2,104.64
2016,6,9,7,45,604.5,105.5,1.4,25.5,377.5,209.77,139.24
2016,6,9,8,0,643.0,111.0,1.6,26.0,430.0,257.43,178.33
2016,6,9,8,15,669.0,116.0,1.7,26.5,481.0,304.66,217.64
2016,6,9,8,30,695.0,121.0,1.8,27.0,532.0,354.32,258.35
2016,6,9,8,45,716.0,125.0,1.95,27.5,580.0,403.24,297.9
2016,6,9,9,0,737.0,129.0,2.1,28.0,628.0,456.59,339.68
2016,6,9,9,15,752.5,132.5,2.2,28.0,672.0,504.74,377.33
2016,6,9,9,30,768.0,136.0,2.3,28.0,716.0,553.4,414.51
2016,6,9,9,45,780.5,138.5,2.4,28.5,755.0,599.63,448.27
2016,6,9,10,0,793.0,141.0,2.5,29.0,794.0,645.65,481.05
2016,6,9,10,15,802.0,143.0,2.6,29.0,827.5,688.37,511.8
2016,6,9,10,30,811.0,145.0,2.7,29.0,861.0,730.16,540.75
2016,6,9,10,45,818.0,146.5,2.8,29.0,888.0,768.83,566.57
2016,6,9,11,0,825.0,148.0,2.9,29.0,915.0,805.89,591.18
2016,6,9,11,15,829.5,149.5,2.95,29.0,934.5,838.75,612.6
2016,6,9,11,30,834.0,151.0,3.0,29.0,954.0,869.65,632.68
2016,6,9,11,45,838.5,150.0,3.1,29.5,967.0,896.13,648.85
2016,6,9,12,0,843.0,149.0,3.2,30.0,980.0,920.39,663.55
2016,6,9,12,15,844.0,149.5,3.25,30.0,984.0,940.44,676.54
2016,6,9,12,30,845.0,150.0,3.3,30.0,988.0,958.04,688.05
2016,6,9,12,45,844.0,150.0,3.35,30.0,984.5,970.74,696.48
2016,6,9,13,0,843.0,150.0,3.4,30.0,981.0,980.75,703.32
2016,6,9,13,15,840.0,149.5,3.4,30.0,969.5,985.48,706.55
2016,6,9,13,30,837.0,149.0,3.4,30.0,958.0,987.3,708.05
2016,6,9,13,45,833.0,147.5,3.4,30.0,939.5,984.19,706.53
2016,6,9,14,0,829.0,146.0,3.4,30.0,921.0,978.14,703.27
2016,6,9,14,15,822.5,144.5,3.35,30.0,895.0,966.75,696.34
2016,6,9,14,30,816.0,143.0,3.3,30.0,869.0,958.54,691.63
2016,6,9,14,45,788.5,152.5,3.3,30.0,831.5,933.17,676.15
2016,6,9,15,0,761.0,162.0,3.3,30.0,794.0,905.88,659.52
2016,6,9,15,15,748.5,158.5,3.25,29.5,756.0,877.22,642.95
2016,6,9,15,30,736.0,155.0,3.2,29.0,718.0,849.99,627.24
2016,6,9,15,45,717.0,152.5,3.2,29.0,674.0,813.01,603.86
2016,6,9,16,0,698.0,150.0,3.2,29.0,630.0,774.81,579.51
2016,6,9,16,15,677.0,145.0,3.1,29.0,582.5,731.23,550.72
2016,6,9,16,30,656.0,140.0,3.0,29.0,535.0,687.05,521.24
2016,6,9,16,45,627.0,135.0,2.95,29.0,484.5,636.52,486.26
2016,6,9,17,0,598.0,130.0,2.9,29.0,434.0,586.49,450.77
2016,6,9,17,15,563.0,122.5,2.7,28.5,382.5,530.5,410.54
2016,6,9,17,30,528.0,115.0,2.5,28.0,331.0,472.69,368.04
2016,6,9,17,45,483.0,105.0,2.35,27.5,280.5,412.28,322.4
2016,6,9,18,0,438.0,95.0,2.2,27.0,230.0,355.22,277.95
2016,6,9,18,15,375.0,82.5,2.05,26.5,182.0,290.1,225.92
2016,6,9,18,30,312.0,70.0,1.9,26.0,134.0,230.77,177.15
2016,6,9,18,45,232.0,53.5,1.75,25.5,93.0,166.11,123.61
2016,6,9,19,0,152.0,37.0,1.6,25.0,52.0,109.62,75.38
2016,6,9,19,15,76.0,18.5,1.65,24.5,26.0,47.14,0.28
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,15.0,1.0,21.5,23.5,14.74,0.0
2016,6,10,6,0,199.0,30.0,1.1,22.0,47.0,23.19,12.41
2016,6,10,6,15,297.0,42.5,1.25,22.5,89.0,32.04,21.48
2016,6,10,6,30,395.0,55.0,1.4,23.0,131.0,40.31,29.03
2016,6,10,6,45,464.5,63.0,1.6,23.5,180.0,43.75,32.2
2016,6,10,7,0,534.0,71.0,1.8,24.0,229.0,78.3,43.1
2016,6,10,7,15,580.0,77.5,1.9,24.0,281.0,117.41,66.58
2016,6,10,7,30,626.0,84.0,2.0,24.0,333.0,161.6,99.16
2016,6,10,7,45,660.0,89.0,2.1,24.5,385.5,206.98,135.96
2016,6,10,8,0,694.0,94.0,2.2,25.0,438.0,255.92,176.88
2016,6,10,8,15,452.5,176.0,2.25,25.5,410.5,289.83,212.22
2016,6,10,8,30,211.0,258.0,2.3,26.0,383.0,305.61,229.41
2016,6,10,8,45,495.0,183.5,2.35,26.5,509.5,363.95,272.07
2016,6,10,9,0,779.0,109.0,2.4,27.0,636.0,457.85,342.99
2016,6,10,9,15,544.0,222.5,2.4,27.0,602.5,475.83,356.88
2016,6,10,9,30,309.0,336.0,2.4,27.0,569.0,475.19,354.79
2016,6,10,9,45,569.5,227.5,2.4,27.5,686.0,549.45,411.89
2016,6,10,10,0,830.0,119.0,2.4,28.0,803.0,651.7,487.82
2016,6,10,10,15,838.0,121.0,2.4,28.0,836.5,694.75,518.02
2016,6,10,10,30,846.0,123.0,2.4,28.0,870.0,736.66,545.69
2016,6,10,10,45,852.5,124.0,2.4,28.5,896.5,775.18,569.61
2016,6,10,11,0,859.0,125.0,2.4,29.0,923.0,812.07,592.15
2016,6,10,11,15,863.5,126.0,2.4,29.0,943.0,845.49,613.36
2016,6,10,11,30,868.0,127.0,2.4,29.0,963.0,876.85,633.12
2016,6,10,11,45,874.5,124.5,2.45,29.5,976.5,904.51,649.53
2016,6,10,12,0,881.0,122.0,2.5,30.0,990.0,929.9,664.43
2016,6,10,12,15,882.0,122.5,2.5,30.0,994.5,950.6,677.25
2016,6,10,12,30,883.0,123.0,2.5,30.0,999.0,968.68,688.48
2016,6,10,12,45,882.0,123.0,2.55,30.5,995.5,981.69,695.63
2016,6,10,13,0,881.0,123.0,2.6,31.0,992.0,991.88,701.12
2016,6,10,13,15,878.5,122.5,2.6,31.0,980.5,997.13,704.59
2016,6,10,13,30,876.0,122.0,2.6,31.0,969.0,999.35,706.31
2016,6,10,13,45,871.5,121.5,2.6,31.0,950.0,996.51,705.0
2016,6,10,14,0,867.0,121.0,2.6,31.0,931.0,990.65,701.94
2016,6,10,14,15,861.5,119.5,2.6,31.0,905.5,979.8,695.87
2016,6,10,14,30,856.0,118.0,2.6,31.0,880.0,966.04,688.1
2016,6,10,14,45,846.5,117.5,2.65,31.0,847.0,946.65,677.25
2016,6,10,15,0,837.0,117.0,2.7,31.0,814.0,924.71,664.81
2016,6,10,15,15,826.5,115.0,2.65,30.5,775.5,897.82,649.7
2016,6,10,15,30,816.0,113.0,2.6,30.0,737.0,868.71,633.1
2016,6,10,15,45,798.0,112.5,2.6,30.0,692.5,837.91,614.38
2016,6,10,16,0,780.0,112.0,2.6,30.0,648.0,800.32,590.99
2016,6,10,16,15,762.0,108.5,2.5,30.0,600.0,758.16,563.71
2016,6,10,16,30,744.0,105.0,2.4,30.0,552.0,715.03,535.53
2016,6,10,16,45,713.0,103.5,2.35,30.0,500.5,665.99,503.16
2016,6,10,17,0,682.0,102.0,2.3,30.0,449.0,615.34,468.87
2016,6,10,17,15,649.5,96.5,2.15,29.5,397.0,559.93,429.79
2016,6,10,17,30,617.0,91.0,2.0,29.0,345.0,505.84,390.61
2016,6,10,17,45,562.5,86.0,1.85,28.5,292.0,441.07,342.15
2016,6,10,18,0,508.0,81.0,1.7,28.0,239.0,380.17,295.18
2016,6,10,18,15,445.0,71.5,1.55,27.5,190.0,314.33,243.03
2016,6,10,18,30,382.0,62.0,1.4,27.0,141.0,252.1,192.25
2016,6,10,18,45,287.0,49.0,1.3,26.5,98.5,182.06,134.76
2016,6,10,19,0,192.0,36.0,1.2,26.0,56.0,121.89,83.76
2016,6,10,19,15,96.0,18.0,1.2,25.5,28.0,56.63,4.5
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.5,1.75,22.5,21.0,16.22,0.0
2016,6,11,6,0,109.0,33.0,2.0,23.0,42.0,27.3,15.48
2016,6,11,6,15,194.0,50.0,2.2,23.5,81.5,38.12,26.46
2016,6,11,6,30,279.0,67.0,2.4,24.0,121.0,49.91,37.05
2016,6,11,6,45,350.5,79.0,2.6,24.5,168.5,57.13,43.48
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,89.86,55.59
2016,6,11,7,15,211.0,93.5,2.9,25.0,156.0,99.49,66.93
2016,6,11,7,30,0.0,96.0,3.0,25.0,96.0,91.58,68.96
2016,6,11,7,45,52.0,152.5,3.1,25.5,178.5,149.33,112.69
2016,6,11,8,0,104.0,209.0,3.2,26.0,261.0,214.17,161.51
2016,6,11,8,15,378.5,172.5,3.25,26.0,390.5,263.62,194.14
2016,6,11,8,30,653.0,136.0,3.3,26.0,520.0,351.81,259.91
2016,6,11,8,45,670.5,142.5,3.35,26.5,567.0,399.35,298.53
2016,6,11,9,0,688.0,149.0,3.4,27.0,614.0,448.11,337.24
2016,6,11,9,15,704.5,153.0,3.4,27.0,658.0,495.16,374.37
2016,6,11,9,30,721.0,157.0,3.4,27.0,702.0,542.92,411.16
2016,6,11,9,45,451.5,278.5,3.45,27.5,626.0,524.14,394.18
2016,6,11,10,0,182.0,400.0,3.5,28.0,550.0,485.99,361.22
2016,6,11,10,15,465.0,291.0,3.5,28.0,696.0,588.57,441.02
2016,6,11,10,30,748.0,182.0,3.5,28.0,842.0,717.6,537.39
2016,6,11,10,45,746.5,190.5,3.55,28.5,866.5,753.98,561.06
2016,6,11,11,0,745.0,199.0,3.6,29.0,891.0,788.54,583.01
2016,6,11,11,15,750.5,200.5,3.6,29.0,910.5,820.55,603.95
2016,6,11,11,30,756.0,202.0,3.6,29.0,930.0,850.93,623.72
2016,6,11,11,45,516.5,344.0,3.6,29.5,845.0,795.75,579.77
2016,6,11,12,0,277.0,486.0,3.6,30.0,760.0,726.28,523.98
2016,6,11,12,15,515.0,349.5,3.55,30.0,860.5,830.2,602.13
2016,6,11,12,30,753.0,213.0,3.5,30.0,961.0,934.71,675.03
2016,6,11,12,45,467.5,359.0,3.5,30.0,823.0,817.75,591.24
2016,6,11,13,0,182.0,505.0,3.5,30.0,685.0,683.69,491.96
2016,6,11,13,15,307.5,461.5,3.45,30.0,761.0,774.05,557.86
2016,6,11,13,30,433.0,418.0,3.4,30.0,837.0,864.53,621.15
2016,6,11,13,45,586.0,311.0,3.4,30.0,866.0,913.39,658.8
2016,6,11,14,0,739.0,204.0,3.4,30.0,895.0,958.22,690.91
2016,6,11,14,15,516.5,313.0,3.35,30.0,789.5,847.08,613.92
2016,6,11,14,30,294.0,422.0,3.3,30.0,684.0,733.39,531.37
2016,6,11,14,45,482.0,318.0,3.25,30.0,728.0,812.48,592.39
2016,6,11,15,0,670.0,214.0,3.2,30.0,772.0,879.0,642.02
2016,6,11,15,15,656.5,209.5,3.15,30.0,734.5,850.47,623.4
2016,6,11,15,30,643.0,205.0,3.1,30.0,697.0,820.21,604.31
2016,6,11,15,45,624.5,199.5,3.05,30.0,654.5,782.94,580.08
2016,6,11,16,0,606.0,194.0,3.0,30.0,612.0,744.6,554.76
2016,6,11,16,15,583.5,187.5,2.9,29.5,565.5,701.05,526.35
2016,6,11,16,30,561.0,181.0,2.8,29.0,519.0,653.91,495.03
2016,6,11,16,45,534.0,172.0,2.7,29.0,470.0,604.29,460.32
2016,6,11,17,0,507.0,163.0,2.6,29.0,421.0,555.32,425.48
2016,6,11,17,15,470.5,152.5,2.4,28.5,371.0,499.23,385.15
2016,6,11,17,30,434.0,142.0,2.2,28.0,321.0,445.18,345.41
2016,6,11,17,45,388.5,128.5,2.05,28.0,271.5,384.82,299.37
2016,6,11,18,0,343.0,115.0,1.9,28.0,222.0,327.95,254.92
2016,6,11,18,15,284.5,98.0,1.8,27.5,175.0,257.81,199.75
2016,6,11,18,30,226.0,81.0,1.7,27.0,128.0,200.39,153.16
2016,6,11,18,45,155.5,60.0,1.65,26.5,88.0,138.66,102.68
2016,6,11,19,0,85.0,39.0,1.6,26.0,48.0,83.42,56.81
2016,6,11,19,15,42.5,19.5,1.65,25.5,24.0,35.84,2.64
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
