Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,15.73,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,26.52,14.77
2016,6,12,6,15,183.0,50.5,2.45,24.0,80.0,40.97,28.78
2016,6,12,6,30,263.0,69.0,2.5,24.0,119.0,51.53,38.42
2016,6,12,6,45,333.0,81.5,2.65,24.5,166.0,59.08,45.15
2016,6,12,7,0,403.0,94.0,2.8,25.0,213.0,91.19,57.26
2016,6,12,7,15,388.5,114.0,2.9,25.0,247.5,128.88,83.39
2016,6,12,7,30,374.0,134.0,3.0,25.0,282.0,165.4,112.38
2016,6,12,7,45,248.0,172.0,3.1,25.5,276.5,196.83,142.78
2016,6,12,8,0,122.0,210.0,3.2,26.0,271.0,215.21,161.69
2016,6,12,8,15,238.5,220.5,3.25,26.5,355.5,264.73,197.4
2016,6,12,8,30,355.0,231.0,3.3,27.0,440.0,330.62,246.46
2016,6,12,8,45,199.0,253.5,3.35,27.5,373.0,310.15,233.16
2016,6,12,9,0,43.0,276.0,3.4,28.0,306.0,273.39,205.55
2016,6,12,9,15,28.5,261.0,3.4,28.0,281.5,256.78,192.8
2016,6,12,9,30,14.0,246.0,3.4,28.0,257.0,241.58,180.91
2016,6,12,9,45,229.0,283.5,3.4,28.5,472.0,396.82,298.81
2016,6,12,10,0,444.0,321.0,3.4,29.0,687.0,579.39,431.62
2016,6,12,10,15,369.5,368.5,3.35,29.0,682.0,594.72,439.84
2016,6,12,10,30,295.0,416.0,3.3,29.0,677.0,600.59,441.81
2016,6,12,10,45,359.5,403.0,3.3,29.5,730.5,652.86,478.57
2016,6,12,11,0,424.0,390.0,3.3,30.0,784.0,706.81,515.74
2016,6,12,11,15,440.0,403.0,3.3,30.0,820.0,749.63,544.42
2016,6,12,11,30,456.0,416.0,3.3,30.0,856.0,792.55,572.9
2016,6,12,11,45,452.5,425.5,3.35,30.0,866.5,814.67,587.27
2016,6,12,12,0,449.0,435.0,3.4,30.0,877.0,835.58,600.91
2016,6,12,12,15,318.5,471.5,3.35,30.0,786.0,761.48,547.66
2016,6,12,12,30,188.0,508.0,3.3,30.0,695.0,680.16,489.14
2016,6,12,12,45,235.5,497.0,3.3,30.0,730.5,722.12,519.55
2016,6,12,13,0,283.0,486.0,3.3,30.0,766.0,767.82,551.45
2016,6,12,13,15,297.0,475.5,3.3,30.0,766.0,777.64,558.47
2016,6,12,13,30,311.0,465.0,3.3,30.0,766.0,786.22,564.97
2016,6,12,13,45,380.0,429.0,3.3,30.5,789.0,822.23,590.47
2016,6,12,14,0,449.0,393.0,3.3,31.0,812.0,861.89,617.81
2016,6,12,14,15,290.5,416.5,3.25,30.5,685.5,723.94,523.15
2016,6,12,14,30,132.0,440.0,3.2,30.0,559.0,585.68,425.8
2016,6,12,14,45,208.0,415.0,3.2,30.0,593.0,633.77,463.11
2016,6,12,15,0,284.0,390.0,3.2,30.0,627.0,687.29,502.65
2016,6,12,15,15,417.5,322.5,3.15,30.0,652.5,744.53,546.46
2016,6,12,15,30,551.0,255.0,3.1,30.0,678.0,786.91,579.83
2016,6,12,15,45,400.5,282.5,3.05,30.0,580.5,670.88,497.24
2016,6,12,16,0,250.0,310.0,3.0,30.0,483.0,554.25,413.03
2016,6,12,16,15,243.5,288.0,2.9,29.5,446.0,519.06,390.16
2016,6,12,16,30,237.0,266.0,2.8,29.0,409.0,474.57,359.91
2016,6,12,16,45,322.5,223.0,2.7,29.0,398.5,493.05,376.56
2016,6,12,17,0,408.0,180.0,2.6,29.0,388.0,503.8,386.86
2016,6,12,17,15,423.0,159.0,2.4,28.5,353.5,474.85,366.76
2016,6,12,17,30,438.0,138.0,2.2,28.0,319.0,443.52,344.46
2016,6,12,17,45,398.0,124.0,2.05,28.0,270.5,385.6,300.16
2016,6,12,18,0,358.0,110.0,1.9,28.0,222.0,330.62,257.17
2016,6,12,18,15,298.0,94.5,1.85,27.5,175.5,267.33,207.2
2016,6,12,18,30,238.0,79.0,1.8,27.0,129.0,203.25,155.48
2016,6,12,18,45,170.0,59.0,1.75,26.5,89.5,143.02,106.06
2016,6,12,19,0,102.0,39.0,1.7,26.0,50.0,89.14,61.04
2016,6,12,19,15,51.0,19.5,1.85,26.0,25.0,41.66,5.71
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.5,2.9,24.0,21.5,16.22,0.0
2016,6,13,6,0,116.0,33.0,3.0,24.0,43.0,27.3,15.33
2016,6,13,6,15,206.0,49.5,3.15,24.5,83.0,37.73,26.0
2016,6,13,6,30,296.0,66.0,3.3,25.0,123.0,49.14,36.22
2016,6,13,6,45,383.0,74.5,3.5,25.5,172.5,53.68,40.35
2016,6,13,7,0,470.0,83.0,3.7,26.0,222.0,85.31,50.41
2016,6,13,7,15,518.5,91.5,3.75,26.0,273.5,122.85,73.04
2016,6,13,7,30,567.0,100.0,3.8,26.0,325.0,165.78,104.37
2016,6,13,7,45,413.0,150.0,3.85,26.5,327.0,208.18,145.22
2016,6,13,8,0,259.0,200.0,3.9,27.0,329.0,237.99,174.87
2016,6,13,8,15,488.5,156.0,3.85,27.5,432.0,283.49,206.04
2016,6,13,8,30,718.0,112.0,3.8,28.0,535.0,353.89,258.94
2016,6,13,8,45,564.0,187.5,3.8,28.5,537.5,395.39,294.06
2016,6,13,9,0,410.0,263.0,3.8,29.0,540.0,419.8,313.62
2016,6,13,9,15,291.0,310.5,3.75,29.0,514.0,426.07,318.58
2016,6,13,9,30,172.0,358.0,3.7,29.0,488.0,421.27,314.04
2016,6,13,9,45,496.0,241.5,3.7,29.5,644.0,517.79,388.56
2016,6,13,10,0,820.0,125.0,3.7,30.0,800.0,649.67,487.04
2016,6,13,10,15,828.0,126.5,3.65,30.0,833.0,691.89,516.83
2016,6,13,10,30,836.0,128.0,3.6,30.0,866.0,733.0,544.43
2016,6,13,10,45,501.0,298.0,3.6,30.5,744.0,663.74,488.95
2016,6,13,11,0,166.0,468.0,3.6,31.0,622.0,574.61,416.92
2016,6,13,11,15,510.5,301.5,3.55,31.0,790.0,714.66,523.98
2016,6,13,11,30,855.0,135.0,3.5,31.0,958.0,872.3,633.14
2016,6,13,11,45,856.5,136.0,3.5,31.5,970.0,898.51,647.58
2016,6,13,12,0,858.0,137.0,3.5,32.0,982.0,922.32,661.29
2016,6,13,12,15,592.5,305.5,3.5,32.0,890.5,858.84,617.09
2016,6,13,12,30,327.0,474.0,3.5,32.0,799.0,781.99,557.53
2016,6,13,12,45,262.5,489.0,3.5,32.0,749.5,743.14,530.37
2016,6,13,13,0,198.0,504.0,3.5,32.0,700.0,698.33,498.75
2016,6,13,13,15,523.5,321.0,3.5,32.0,830.0,851.8,612.98
2016,6,13,13,30,849.0,138.0,3.5,32.0,960.0,988.48,704.8
2016,6,13,13,45,842.5,138.5,3.5,32.0,940.5,984.93,701.94
2016,6,13,14,0,836.0,139.0,3.5,32.0,921.0,978.47,698.43
2016,6,13,14,15,468.0,285.5,3.5,32.0,721.5,770.67,558.81
2016,6,13,14,30,100.0,432.0,3.5,32.0,522.0,537.81,388.99
2016,6,13,14,45,187.0,412.5,3.5,32.0,572.0,610.82,444.16
2016,6,13,15,0,274.0,393.0,3.5,32.0,622.0,681.02,495.18
2016,6,13,15,15,350.0,346.5,3.4,31.5,624.5,699.37,511.62
2016,6,13,15,30,426.0,300.0,3.3,31.0,627.0,721.29,530.57
2016,6,13,15,45,390.0,293.5,3.25,31.0,579.0,665.02,492.02
2016,6,13,16,0,354.0,287.0,3.2,31.0,531.0,618.08,459.73
2016,6,13,16,15,383.5,256.0,3.05,30.5,503.0,599.16,449.32
2016,6,13,16,30,413.0,225.0,2.9,30.0,475.0,585.83,442.31
2016,6,13,16,45,340.5,216.5,2.8,30.0,410.0,499.48,379.87
2016,6,13,17,0,268.0,208.0,2.7,30.0,345.0,426.8,326.29
2016,6,13,17,15,251.5,185.0,2.5,29.5,302.5,380.52,293.04
2016,6,13,17,30,235.0,162.0,2.3,29.0,260.0,334.91,259.43
2016,6,13,17,45,215.5,141.0,2.15,29.0,220.5,290.71,225.61
2016,6,13,18,0,196.0,120.0,2.0,29.0,181.0,247.79,192.02
2016,6,13,18,15,167.5,99.0,1.95,28.5,144.0,201.83,155.62
2016,6,13,18,30,139.0,78.0,1.9,28.0,107.0,152.19,115.49
2016,6,13,18,45,99.0,57.5,1.9,27.5,75.0,107.5,78.71
2016,6,13,19,0,59.0,37.0,1.9,27.0,43.0,66.07,44.11
2016,6,13,19,15,29.5,18.5,2.05,27.0,21.5,30.67,3.88
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,24.0,20.5,16.22,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,27.28,15.28
2016,6,14,6,15,176.0,51.0,3.3,24.0,80.5,41.34,29.07
2016,6,14,6,30,261.0,69.0,3.4,24.0,120.0,51.57,38.44
2016,6,14,6,45,319.5,84.5,3.55,24.5,166.0,61.48,47.19
2016,6,14,7,0,378.0,100.0,3.7,25.0,212.0,94.48,60.76
2016,6,14,7,15,189.0,106.5,3.75,25.0,162.5,107.34,74.22
2016,6,14,7,30,0.0,113.0,3.8,25.0,113.0,106.61,81.09
2016,6,14,7,45,0.5,131.0,3.9,25.5,131.5,123.66,94.25
2016,6,14,8,0,1.0,149.0,4.0,26.0,150.0,140.82,107.28
2016,6,14,8,15,0.5,144.0,3.9,26.0,144.5,137.08,103.92
2016,6,14,8,30,0.0,139.0,3.8,26.0,139.0,132.88,100.27
2016,6,14,8,45,22.5,208.5,3.7,26.5,224.0,206.21,156.48
2016,6,14,9,0,45.0,278.0,3.6,27.0,309.0,275.96,208.68
2016,6,14,9,15,40.5,291.0,3.45,27.5,320.0,289.22,217.6
2016,6,14,9,30,36.0,304.0,3.3,28.0,331.0,301.98,226.12
2016,6,14,9,45,42.0,329.0,3.15,28.5,362.5,331.33,246.87
2016,6,14,10,0,48.0,354.0,3.0,29.0,394.0,361.39,267.77
2016,6,14,10,15,44.5,364.5,2.95,29.0,403.0,372.43,275.17
2016,6,14,10,30,41.0,375.0,2.9,29.0,412.0,383.13,282.34
2016,6,14,10,45,38.0,380.0,2.85,29.5,414.5,388.85,285.39
2016,6,14,11,0,35.0,385.0,2.8,30.0,417.0,394.26,288.22
2016,6,14,11,15,55.5,423.5,2.9,30.0,476.5,450.54,328.52
2016,6,14,11,30,76.0,462.0,3.0,30.0,536.0,508.51,369.32
2016,6,14,11,45,73.0,466.0,3.1,30.5,537.5,514.17,372.18
2016,6,14,12,0,70.0,470.0,3.2,31.0,539.0,519.54,375.11
2016,6,14,12,15,217.5,460.5,3.35,31.0,676.5,654.71,473.12
2016,6,14,12,30,365.0,451.0,3.5,31.0,814.0,795.91,571.73
2016,6,14,12,45,363.5,450.5,3.7,31.5,811.0,803.45,575.6
2016,6,14,13,0,362.0,450.0,3.9,32.0,808.0,809.65,579.44
2016,6,14,13,15,190.5,388.5,4.0,32.0,577.0,579.87,421.09
2016,6,14,13,30,19.0,327.0,4.1,32.0,346.0,339.18,246.73
2016,6,14,13,45,51.5,389.5,4.25,32.0,438.0,441.46,321.81
2016,6,14,14,0,84.0,452.0,4.4,32.0,530.0,539.74,391.76
2016,6,14,14,15,199.5,434.5,4.4,32.0,614.0,645.23,468.99
2016,6,14,14,30,315.0,417.0,4.4,32.0,698.0,748.79,543.15
2016,6,14,14,45,317.5,399.0,4.45,32.0,673.0,731.15,531.84
2016,6,14,15,0,320.0,381.0,4.5,32.0,648.0,712.06,520.16
2016,6,14,15,15,278.0,370.5,4.45,31.5,594.5,658.11,483.8
2016,6,14,15,30,236.0,360.0,4.4,31.0,541.0,595.88,441.33
2016,6,14,15,45,504.0,237.0,4.4,31.0,594.0,714.02,533.91
2016,6,14,16,0,772.0,114.0,4.4,31.0,647.0,797.35,595.8
2016,6,14,16,15,754.0,110.5,4.25,30.5,599.5,755.56,568.57
2016,6,14,16,30,736.0,107.0,4.1,30.0,552.0,712.81,541.04
2016,6,14,16,45,710.0,103.5,4.0,30.0,501.5,665.64,509.08
2016,6,14,17,0,684.0,100.0,3.9,30.0,451.0,616.42,475.12
2016,6,14,17,15,651.5,95.0,3.6,29.5,399.0,561.53,435.47
2016,6,14,17,30,619.0,90.0,3.3,29.0,347.0,507.95,395.82
2016,6,14,17,45,574.0,83.5,3.05,29.0,295.5,446.89,348.81
2016,6,14,18,0,529.0,77.0,2.8,29.0,244.0,388.87,302.96
2016,6,14,18,15,466.0,68.5,2.65,28.5,194.5,323.05,250.54
2016,6,14,18,30,403.0,60.0,2.5,28.0,145.0,262.62,200.88
2016,6,14,18,45,309.5,48.0,2.4,27.5,102.5,190.52,141.5
2016,6,14,19,0,216.0,36.0,2.3,27.0,60.0,130.48,90.58
2016,6,14,19,15,108.0,18.0,2.4,27.0,30.0,61.0,14.71
2016,6,14,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.0,16.5,2.85,23.5,18.5,16.22,0.0
2016,6,15,6,0,44.0,33.0,3.0,24.0,37.0,28.66,16.28
2016,6,15,6,15,111.0,56.0,3.15,24.5,75.0,47.08,33.78
2016,6,15,6,30,178.0,79.0,3.3,25.0,113.0,62.14,47.21
2016,6,15,6,45,251.0,95.0,3.5,25.5,159.5,73.63,57.3
2016,6,15,7,0,324.0,111.0,3.7,26.0,206.0,104.73,70.36
2016,6,15,7,15,375.0,124.0,3.8,26.0,255.5,135.24,88.78
2016,6,15,7,30,426.0,137.0,3.9,26.0,305.0,175.37,117.78
2016,6,15,7,45,483.5,140.5,4.05,26.5,358.0,214.32,147.43
2016,6,15,8,0,541.0,144.0,4.2,27.0,411.0,259.2,183.11
2016,6,15,8,15,570.5,151.0,4.3,27.5,461.0,303.53,219.66
2016,6,15,8,30,600.0,158.0,4.4,28.0,511.0,351.0,258.41
2016,6,15,8,45,644.0,153.5,4.5,28.5,562.0,396.93,295.51
2016,6,15,9,0,688.0,149.0,4.6,29.0,613.0,446.84,335.09
2016,6,15,9,15,705.0,153.0,4.6,29.0,657.0,494.12,372.47
2016,6,15,9,30,722.0,157.0,4.6,29.0,701.0,542.15,409.6
2016,6,15,9,45,751.0,151.0,4.7,29.5,744.0,591.29,446.33
2016,6,15,10,0,780.0,145.0,4.8,30.0,787.0,638.99,481.35
2016,6,15,10,15,790.0,147.0,4.8,30.0,820.5,681.89,512.63
2016,6,15,10,30,800.0,149.0,4.8,30.0,854.0,724.0,542.4
2016,6,15,10,45,816.0,145.0,4.85,30.5,883.5,764.16,568.53
2016,6,15,11,0,832.0,141.0,4.9,31.0,913.0,803.54,593.84
2016,6,15,11,15,836.5,142.0,4.85,31.0,933.0,836.25,615.09
2016,6,15,11,30,841.0,143.0,4.8,31.0,953.0,866.98,634.9
2016,6,15,11,45,851.5,138.5,4.8,31.5,968.0,895.87,652.35
2016,6,15,12,0,862.0,134.0,4.8,32.0,983.0,922.74,668.35
2016,6,15,12,15,863.0,134.5,4.7,32.0,987.5,943.26,680.81
2016,6,15,12,30,864.0,135.0,4.6,32.0,992.0,961.26,691.92
2016,6,15,12,45,864.5,134.0,4.55,32.5,989.5,974.77,698.97
2016,6,15,13,0,865.0,133.0,4.5,33.0,987.0,985.57,704.33
2016,6,15,13,15,862.5,132.5,4.4,33.0,976.0,991.01,707.5
2016,6,15,13,30,860.0,132.0,4.3,33.0,965.0,993.47,708.88
2016,6,15,13,45,855.5,131.0,4.2,33.0,946.5,990.44,706.84
2016,6,15,14,0,851.0,130.0,4.1,33.0,928.0,984.42,703.02
2016,6,15,14,15,845.5,128.5,4.0,33.0,902.5,973.97,696.48
2016,6,15,14,30,840.0,127.0,3.9,33.0,877.0,960.66,688.23
2016,6,15,14,45,831.5,126.0,3.8,33.0,844.5,942.21,676.75
2016,6,15,15,0,823.0,125.0,3.7,33.0,812.0,921.2,663.72
2016,6,15,15,15,812.5,122.5,3.6,33.0,774.0,894.32,646.9
2016,6,15,15,30,802.0,120.0,3.5,33.0,736.0,870.76,632.33
2016,6,15,15,45,787.5,117.5,3.45,33.0,693.0,836.05,610.59
2016,6,15,16,0,773.0,115.0,3.4,33.0,650.0,799.69,587.7
2016,6,15,16,15,755.0,112.0,3.25,32.5,602.5,758.46,562.01
2016,6,15,16,30,737.0,109.0,3.1,32.0,555.0,716.25,535.36
2016,6,15,16,45,714.5,104.0,3.0,32.0,505.0,667.68,503.03
2016,6,15,17,0,692.0,99.0,2.9,32.0,455.0,621.45,471.93
2016,6,15,17,15,660.5,94.0,2.7,31.5,403.0,566.91,433.49
2016,6,15,17,30,629.0,89.0,2.5,31.0,351.0,513.58,394.89
2016,6,15,17,45,588.5,82.0,2.3,30.5,299.5,454.13,350.63
2016,6,15,18,0,548.0,75.0,2.1,30.0,248.0,397.32,306.97
2016,6,15,18,15,486.0,67.0,2.05,29.0,198.5,331.65,255.89
2016,6,15,18,30,424.0,59.0,2.0,28.0,149.0,271.24,207.07
2016,6,15,18,45,334.5,47.5,1.95,27.5,105.5,201.78,149.81
2016,6,15,19,0,245.0,36.0,1.9,27.0,62.0,140.58,97.82
2016,6,15,19,15,122.5,18.0,2.05,26.5,31.0,65.46,17.98
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,16.22,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,27.29,15.17
2016,6,16,6,15,208.5,49.5,3.8,24.5,83.0,37.78,26.01
2016,6,16,6,30,301.0,66.0,3.9,25.0,123.0,49.21,36.26
2016,6,16,6,45,389.5,74.0,4.05,25.5,173.0,53.36,40.07
2016,6,16,7,0,478.0,82.0,4.2,26.0,223.0,84.19,49.51
2016,6,16,7,15,527.0,90.0,4.2,26.0,274.5,121.66,71.85
2016,6,16,7,30,576.0,98.0,4.2,26.0,326.0,164.58,103.06
2016,6,16,7,45,626.5,99.5,4.25,26.5,381.0,207.49,136.89
2016,6,16,8,0,677.0,101.0,4.3,27.0,436.0,255.77,176.53
2016,6,16,8,15,702.5,105.5,4.3,27.5,487.0,304.03,217.33
2016,6,16,8,30,728.0,110.0,4.3,28.0,538.0,357.74,261.83
2016,6,16,8,45,755.0,110.5,4.35,28.5,588.0,407.29,302.47
2016,6,16,9,0,782.0,111.0,4.4,29.0,638.0,458.92,343.75
2016,6,16,9,15,796.0,114.0,4.4,29.5,682.5,507.96,382.01
2016,6,16,9,30,810.0,117.0,4.4,30.0,727.0,557.32,419.4
2016,6,16,9,45,824.0,117.5,4.45,30.5,767.0,607.21,456.21
2016,6,16,10,0,838.0,118.0,4.5,31.0,807.0,653.87,489.85
2016,6,16,10,15,846.5,119.5,4.5,31.0,840.5,697.19,521.21
2016,6,16,10,30,855.0,121.0,4.5,31.0,874.0,739.42,549.67
2016,6,16,10,45,862.5,121.0,4.55,31.5,901.5,778.21,574.45
2016,6,16,11,0,870.0,121.0,4.6,32.0,929.0,815.43,597.92
2016,6,16,11,15,874.0,122.0,4.6,32.0,949.0,848.9,619.71
2016,6,16,11,30,878.0,123.0,4.6,32.0,969.0,880.26,640.01
2016,6,16,11,45,880.0,124.0,4.6,32.5,981.0,907.57,656.23
2016,6,16,12,0,882.0,125.0,4.6,33.0,993.0,932.42,670.77
2016,6,16,12,15,882.5,125.0,4.6,33.0,997.5,952.39,683.48
2016,6,16,12,30,883.0,125.0,4.6,33.0,1002.0,969.74,694.56
2016,6,16,12,45,882.0,125.0,4.6,33.0,998.5,982.97,703.05
2016,6,16,13,0,881.0,125.0,4.6,33.0,995.0,993.41,709.85
2016,6,16,13,15,878.5,124.5,4.55,33.0,984.0,998.93,713.34
2016,6,16,13,30,876.0,124.0,4.5,33.0,973.0,1001.41,715.01
2016,6,16,13,45,872.5,123.0,4.45,33.0,954.5,999.35,713.88
2016,6,16,14,0,869.0,122.0,4.4,33.0,936.0,994.24,710.94
2016,6,16,14,15,863.5,120.5,4.35,33.0,910.5,983.64,704.58
2016,6,16,14,30,858.0,119.0,4.3,33.0,885.0,970.13,696.48
2016,6,16,14,45,844.0,121.0,4.25,33.0,851.0,949.25,683.69
2016,6,16,15,0,830.0,123.0,4.2,33.0,817.0,925.98,669.43
2016,6,16,15,15,819.0,121.0,4.1,33.0,778.5,899.05,652.55
2016,6,16,15,30,808.0,119.0,4.0,33.0,740.0,875.43,637.9
2016,6,16,15,45,794.0,116.5,3.95,33.0,697.0,841.03,616.27
2016,6,16,16,0,780.0,114.0,3.9,33.0,654.0,804.95,593.44
2016,6,16,16,15,762.0,110.5,3.75,32.5,606.5,762.97,567.18
2016,6,16,16,30,744.0,107.0,3.6,32.0,559.0,719.99,539.91
2016,6,16,16,45,719.0,103.5,3.5,32.0,508.0,670.96,507.12
2016,6,16,17,0,694.0,100.0,3.4,32.0,457.0,624.49,475.71
2016,6,16,17,15,662.0,95.0,3.15,31.5,405.0,569.54,436.7
2016,6,16,17,30,630.0,90.0,2.9,31.0,353.0,515.82,397.59
2016,6,16,17,45,584.5,84.0,2.7,30.5,300.5,454.52,351.78
2016,6,16,18,0,539.0,78.0,2.5,30.0,248.0,396.28,306.9
2016,6,16,18,15,476.5,69.5,2.35,29.5,198.5,330.14,254.67
2016,6,16,18,30,414.0,61.0,2.2,29.0,149.0,269.31,205.05
2016,6,16,18,45,320.5,49.0,2.1,28.5,105.5,196.59,145.53
2016,6,16,19,0,227.0,37.0,2.0,28.0,62.0,135.84,94.34
2016,6,16,19,15,113.5,18.5,2.1,27.5,31.0,63.74,18.86
2016,6,16,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,23.5,23.0,15.73,0.0
2016,6,17,6,0,164.0,32.0,3.2,24.0,46.0,24.92,13.32
2016,6,17,6,15,264.0,46.5,3.35,24.0,88.0,35.36,24.04
2016,6,17,6,30,364.0,61.0,3.5,24.0,130.0,45.25,33.06
2016,6,17,6,45,456.5,66.5,3.65,24.5,182.0,47.07,34.87
2016,6,17,7,0,549.0,72.0,3.8,25.0,234.0,78.5,43.2
2016,6,17,7,15,596.0,79.0,3.8,25.5,286.5,118.68,66.84
2016,6,17,7,30,643.0,86.0,3.8,26.0,339.0,164.05,99.81
2016,6,17,7,45,689.0,87.0,3.85,26.5,394.5,209.19,135.81
2016,6,17,8,0,735.0,88.0,3.9,27.0,450.0,262.14,179.57
2016,6,17,8,15,758.5,91.5,3.9,27.5,502.0,311.68,221.7
2016,6,17,8,30,782.0,95.0,3.9,28.0,554.0,363.33,264.97
2016,6,17,8,45,805.5,95.5,3.9,28.5,604.5,414.19,306.8
2016,6,17,9,0,829.0,96.0,3.9,29.0,655.0,470.43,351.46
2016,6,17,9,15,842.0,98.5,3.85,29.5,699.5,520.52,390.36
2016,6,17,9,30,855.0,101.0,3.8,30.0,744.0,570.69,428.12
2016,6,17,9,45,867.5,101.5,3.8,30.5,784.5,618.63,463.3
2016,6,17,10,0,880.0,102.0,3.8,31.0,825.0,666.16,497.21
2016,6,17,10,15,887.5,103.5,3.75,31.0,859.0,710.5,528.26
2016,6,17,10,30,895.0,105.0,3.7,31.0,893.0,753.59,556.67
2016,6,17,10,45,901.0,105.0,3.7,31.5,920.0,792.67,581.09
2016,6,17,11,0,907.0,105.0,3.7,32.0,947.0,829.99,604.04
2016,6,17,11,15,910.5,106.0,3.65,32.0,967.0,864.21,625.7
2016,6,17,11,30,914.0,107.0,3.6,32.0,987.0,896.18,645.75
2016,6,17,11,45,917.0,106.5,3.55,32.5,999.5,923.9,661.58
2016,6,17,12,0,920.0,106.0,3.5,33.0,1012.0,949.08,675.66
2016,6,17,12,15,920.0,106.0,3.4,33.0,1016.0,969.29,687.57
2016,6,17,12,30,920.0,106.0,3.3,33.0,1020.0,986.72,697.72
2016,6,17,12,45,919.0,106.0,3.25,33.5,1016.5,1000.35,704.42
2016,6,17,13,0,918.0,106.0,3.2,34.0,1013.0,1011.04,709.33
2016,6,17,13,15,915.5,105.5,3.15,34.0,1001.5,1016.68,712.63
2016,6,17,13,30,913.0,105.0,3.1,34.0,990.0,1019.16,714.1
2016,6,17,13,45,909.0,104.5,3.05,34.0,971.0,1016.98,712.79
2016,6,17,14,0,905.0,104.0,3.0,34.0,952.0,1011.65,709.68
2016,6,17,14,15,899.5,102.5,2.95,34.0,925.5,1000.69,703.19
2016,6,17,14,30,894.0,101.0,2.9,34.0,899.0,986.7,694.94
2016,6,17,14,45,886.0,100.0,2.85,34.0,866.5,967.88,683.77
2016,6,17,15,0,878.0,99.0,2.8,34.0,834.0,946.33,670.97
2016,6,17,15,15,868.0,97.0,2.75,34.0,795.0,919.22,654.68
2016,6,17,15,30,858.0,95.0,2.7,34.0,756.0,889.74,636.9
2016,6,17,15,45,846.0,93.0,2.7,34.0,712.5,856.29,616.85
2016,6,17,16,0,834.0,91.0,2.7,34.0,669.0,820.94,595.44
2016,6,17,16,15,818.0,88.5,2.6,33.5,621.0,780.05,570.71
2016,6,17,16,30,802.0,86.0,2.5,33.0,573.0,742.63,548.05
2016,6,17,16,45,781.5,82.5,2.45,33.0,522.0,694.9,517.17
2016,6,17,17,0,761.0,79.0,2.4,33.0,471.0,646.76,485.59
2016,6,17,17,15,732.5,75.0,2.25,32.5,418.5,592.49,449.39
2016,6,17,17,30,704.0,71.0,2.1,32.0,366.0,539.02,411.34
2016,6,17,17,45,665.5,66.0,2.0,31.5,313.0,479.6,367.85
2016,6,17,18,0,627.0,61.0,1.9,31.0,260.0,424.53,326.01
2016,6,17,18,15,569.5,55.0,1.75,30.0,209.0,359.72,275.73
2016,6,17,18,30,512.0,49.0,1.6,29.0,158.0,299.79,227.29
2016,6,17,18,45,421.0,40.0,1.5,28.5,113.0,228.22,168.43
2016,6,17,19,0,330.0,31.0,1.4,28.0,68.0,165.76,115.09
2016,6,17,19,15,165.0,15.5,1.45,27.5,34.0,77.18,25.24
2016,6,17,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,15.73,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,24.93,13.26
2016,6,18,6,15,237.5,47.0,2.45,24.5,84.5,35.78,24.33
2016,6,18,6,30,334.0,62.0,2.5,25.0,125.0,46.06,33.59
2016,6,18,6,45,408.5,72.0,2.65,25.5,174.0,51.88,38.81
2016,6,18,7,0,483.0,82.0,2.8,26.0,223.0,83.85,49.3
2016,6,18,7,15,532.0,89.5,2.7,26.0,274.5,121.06,71.16
2016,6,18,7,30,581.0,97.0,2.6,26.0,326.0,163.73,101.95
2016,6,18,7,45,616.0,103.5,2.55,26.5,378.5,208.0,137.19
2016,6,18,8,0,651.0,110.0,2.5,27.0,431.0,256.0,176.61
2016,6,18,8,15,677.5,115.0,2.4,27.5,482.0,303.63,216.2
2016,6,18,8,30,704.0,120.0,2.3,28.0,533.0,353.73,257.16
2016,6,18,8,45,726.5,123.0,2.2,28.5,582.0,402.73,296.44
2016,6,18,9,0,749.0,126.0,2.1,29.0,631.0,456.25,337.8
2016,6,18,9,15,764.5,129.5,1.9,29.0,675.5,504.93,374.82
2016,6,18,9,30,780.0,133.0,1.7,29.0,720.0,554.12,410.9
2016,6,18,9,45,796.0,133.0,1.55,29.5,760.5,600.73,443.29
2016,6,18,10,0,812.0,133.0,1.4,30.0,801.0,647.43,474.46
2016,6,18,10,15,821.0,135.5,1.25,30.0,834.5,691.45,503.46
2016,6,18,10,30,830.0,138.0,1.1,30.0,868.0,735.7,530.67
2016,6,18,10,45,840.0,137.0,0.95,30.5,896.5,774.69,551.91
2016,6,18,11,0,850.0,136.0,0.8,31.0,925.0,812.34,571.54
2016,6,18,11,15,855.0,137.0,0.85,31.0,945.5,846.12,592.41
2016,6,18,11,30,860.0,138.0,0.9,31.0,966.0,877.9,612.0
2016,6,18,11,45,856.0,143.5,1.0,31.5,977.0,903.67,627.42
2016,6,18,12,0,852.0,149.0,1.1,32.0,988.0,926.8,641.24
2016,6,18,12,15,853.5,149.5,1.2,32.0,993.0,947.77,655.09
2016,6,18,12,30,855.0,150.0,1.3,32.0,998.0,966.28,667.52
2016,6,18,12,45,856.0,148.5,1.4,32.0,996.0,979.93,677.09
2016,6,18,13,0,857.0,147.0,1.5,32.0,994.0,990.92,685.17
2016,6,18,13,15,854.5,146.5,1.55,32.0,983.0,996.58,689.43
2016,6,18,13,30,852.0,146.0,1.6,32.0,972.0,999.28,692.06
2016,6,18,13,45,849.0,144.0,1.65,32.0,954.0,997.02,691.81
2016,6,18,14,0,846.0,142.0,1.7,32.0,936.0,991.77,689.87
2016,6,18,14,15,840.0,140.5,1.7,32.0,910.0,981.1,684.09
2016,6,18,14,30,834.0,139.0,1.7,32.0,884.0,967.6,676.71
2016,6,18,14,45,824.0,138.0,1.75,32.0,851.0,948.0,666.26
2016,6,18,15,0,814.0,137.0,1.8,32.0,818.0,931.82,658.0
2016,6,18,15,15,802.5,134.5,1.8,32.0,779.5,904.35,642.03
2016,6,18,15,30,791.0,132.0,1.8,32.0,741.0,874.71,624.73
2016,6,18,15,45,773.5,130.0,1.8,32.0,696.5,838.3,602.98
2016,6,18,16,0,756.0,128.0,1.8,32.0,652.0,800.42,580.12
2016,6,18,16,15,736.5,124.0,1.75,32.0,604.0,757.47,553.24
2016,6,18,16,30,717.0,120.0,1.7,32.0,556.0,716.5,527.42
2016,6,18,16,45,686.0,117.0,1.65,32.0,504.5,664.64,493.81
2016,6,18,17,0,655.0,114.0,1.6,32.0,453.0,613.34,459.36
2016,6,18,17,15,622.0,108.0,1.5,31.5,401.0,558.14,421.46
2016,6,18,17,30,589.0,102.0,1.4,31.0,349.0,504.29,383.46
2016,6,18,17,45,535.0,96.0,1.35,30.5,296.0,439.64,336.45
2016,6,18,18,0,481.0,90.0,1.3,30.0,243.0,375.85,288.61
2016,6,18,18,15,419.5,79.0,1.25,29.0,194.0,310.71,238.62
2016,6,18,18,30,358.0,68.0,1.2,28.0,145.0,251.13,191.12
2016,6,18,18,45,266.5,54.0,1.15,27.5,102.0,181.88,134.86
2016,6,18,19,0,175.0,40.0,1.1,27.0,59.0,122.02,85.16
2016,6,18,19,15,87.5,20.0,1.15,26.5,29.5,58.58,19.52
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,20.0,15.24,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,40.0,25.72,13.79
2016,6,19,6,15,181.0,49.0,1.8,24.5,78.5,39.82,27.69
2016,6,19,6,30,265.0,67.0,1.9,25.0,117.0,50.08,36.99
2016,6,19,6,45,339.5,79.0,2.05,25.5,164.5,57.31,43.42
2016,6,19,7,0,414.0,91.0,2.2,26.0,212.0,87.78,54.48
2016,6,19,7,15,464.0,100.5,2.2,26.0,262.5,123.82,76.1
2016,6,19,7,30,514.0,110.0,2.2,26.0,313.0,165.19,105.79
2016,6,19,7,45,559.0,115.0,2.25,26.5,365.0,206.07,137.63
2016,6,19,8,0,604.0,120.0,2.3,27.0,417.0,252.26,174.95
2016,6,19,8,15,476.5,175.0,2.2,27.0,426.0,294.17,213.43
2016,6,19,8,30,349.0,230.0,2.1,27.0,435.0,326.06,241.7
2016,6,19,8,45,270.0,268.5,2.05,27.5,435.5,346.38,258.25
2016,6,19,9,0,191.0,307.0,2.0,28.0,436.0,363.29,270.78
2016,6,19,9,15,201.5,329.5,1.95,28.5,474.0,399.98,296.98
2016,6,19,9,30,212.0,352.0,1.9,29.0,512.0,437.61,323.23
2016,6,19,9,45,135.5,358.5,1.9,29.5,462.5,409.69,301.6
2016,6,19,10,0,59.0,365.0,1.9,30.0,413.0,378.09,276.98
2016,6,19,10,15,217.5,373.5,1.95,30.0,563.0,496.47,363.89
2016,6,19,10,30,376.0,382.0,2.0,30.0,713.0,627.84,456.67
2016,6,19,10,45,591.5,269.0,2.1,30.0,809.0,703.65,513.39
2016,6,19,11,0,807.0,156.0,2.2,30.0,905.0,795.88,578.34
2016,6,19,11,15,561.0,307.5,2.3,30.0,834.0,761.06,550.53
2016,6,19,11,30,315.0,459.0,2.4,30.0,763.0,710.31,509.7
2016,6,19,11,45,368.5,444.0,2.5,30.0,804.0,756.44,542.69
2016,6,19,12,0,422.0,429.0,2.6,30.0,845.0,803.88,575.64
2016,6,19,12,15,625.0,294.0,2.65,30.0,913.0,877.31,630.73
2016,6,19,12,30,828.0,159.0,2.7,30.0,981.0,952.98,680.84
2016,6,19,12,45,543.0,325.5,2.75,30.0,864.5,857.36,615.15
2016,6,19,13,0,258.0,492.0,2.8,30.0,748.0,748.56,534.57
2016,6,19,13,15,540.5,324.0,2.8,30.0,851.0,871.22,626.54
2016,6,19,13,30,823.0,156.0,2.8,30.0,954.0,985.87,703.45
2016,6,19,13,45,431.5,278.5,2.85,30.0,696.5,725.59,528.43
2016,6,19,14,0,40.0,401.0,2.9,30.0,439.0,443.25,321.94
2016,6,19,14,15,425.0,273.5,2.9,30.0,654.0,715.76,526.49
2016,6,19,14,30,810.0,146.0,2.9,30.0,869.0,957.4,689.96
2016,6,19,14,45,463.0,275.0,2.9,30.0,685.5,749.66,547.68
2016,6,19,15,0,116.0,404.0,2.9,30.0,502.0,533.77,389.74
2016,6,19,15,15,446.5,268.0,2.8,30.0,616.5,714.87,527.78
2016,6,19,15,30,777.0,132.0,2.7,30.0,731.0,862.2,630.8
2016,6,19,15,45,766.5,127.0,2.65,30.0,689.0,829.11,608.66
2016,6,19,16,0,756.0,122.0,2.6,30.0,647.0,794.18,586.66
2016,6,19,16,15,530.5,187.5,2.5,29.5,543.0,655.91,492.0
2016,6,19,16,30,305.0,253.0,2.4,29.0,439.0,523.58,395.01
2016,6,19,16,45,356.0,217.5,2.35,29.0,416.0,513.41,390.79
2016,6,19,17,0,407.0,182.0,2.3,29.0,393.0,507.04,388.14
2016,6,19,17,15,511.5,137.5,2.1,28.5,372.0,512.61,395.18
2016,6,19,17,30,616.0,93.0,1.9,28.0,351.0,511.62,396.38
2016,6,19,17,45,577.5,85.0,1.7,28.0,300.0,452.74,351.31
2016,6,19,18,0,539.0,77.0,1.5,28.0,249.0,396.31,307.26
2016,6,19,18,15,478.5,68.5,1.4,27.5,199.5,331.09,256.0
2016,6,19,18,30,418.0,60.0,1.3,27.0,150.0,271.01,207.13
2016,6,19,18,45,333.0,48.0,1.25,26.5,107.0,200.91,149.63
2016,6,19,19,0,248.0,36.0,1.2,26.0,64.0,142.12,99.76
2016,6,19,19,15,124.0,18.0,1.2,25.5,32.0,66.66,23.84
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.5,15.0,1.3,22.5,21.5,14.74,0.0
2016,6,20,6,0,153.0,30.0,1.5,23.0,43.0,23.3,11.95
2016,6,20,6,15,249.0,44.0,1.6,23.5,82.5,33.38,22.42
2016,6,20,6,30,345.0,58.0,1.7,24.0,122.0,42.93,31.08
2016,6,20,6,45,417.5,67.0,1.85,24.5,170.5,47.66,35.37
2016,6,20,7,0,490.0,76.0,2.0,25.0,219.0,78.1,44.92
2016,6,20,7,15,537.5,83.5,2.05,25.5,270.0,115.54,66.71
2016,6,20,7,30,585.0,91.0,2.1,26.0,321.0,158.24,97.33
2016,6,20,7,45,624.5,95.0,2.15,26.5,373.5,201.44,131.55
2016,6,20,8,0,664.0,99.0,2.2,27.0,426.0,248.82,170.47
2016,6,20,8,15,689.5,103.5,2.15,27.5,476.5,296.34,210.15
2016,6,20,8,30,715.0,108.0,2.1,28.0,527.0,349.26,253.37
2016,6,20,8,45,460.0,206.5,2.1,28.5,485.0,366.71,271.2
2016,6,20,9,0,205.0,305.0,2.1,29.0,443.0,367.86,273.11
2016,6,20,9,15,496.0,212.5,2.05,29.5,577.0,439.58,326.83
2016,6,20,9,30,787.0,120.0,2.0,30.0,711.0,545.15,404.88
2016,6,20,9,45,800.0,122.0,1.95,30.5,751.0,592.07,437.9
2016,6,20,10,0,813.0,124.0,1.9,31.0,791.0,641.1,471.61
2016,6,20,10,15,821.5,125.5,1.85,31.0,824.5,683.47,500.83
2016,6,20,10,30,830.0,127.0,1.8,31.0,858.0,724.79,527.57
2016,6,20,10,45,571.5,282.0,1.75,31.5,793.0,699.87,504.2
2016,6,20,11,0,313.0,437.0,1.7,32.0,728.0,661.03,469.92
2016,6,20,11,15,584.5,283.5,1.7,32.0,841.0,756.46,541.0
2016,6,20,11,30,856.0,130.0,1.7,32.0,954.0,866.3,613.44
2016,6,20,11,45,860.5,129.5,1.7,32.5,967.5,894.01,628.18
2016,6,20,12,0,865.0,129.0,1.7,33.0,981.0,919.45,642.2
2016,6,20,12,15,866.5,129.0,1.7,33.0,986.0,940.17,654.59
2016,6,20,12,30,868.0,129.0,1.7,33.0,991.0,958.36,665.48
2016,6,20,12,45,547.0,314.0,1.75,33.0,856.5,849.77,595.11
2016,6,20,13,0,226.0,499.0,1.8,33.0,722.0,720.4,502.95
2016,6,20,13,15,546.5,312.0,1.8,33.0,844.0,865.02,607.92
2016,6,20,13,30,867.0,125.0,1.8,33.0,966.0,993.26,689.62
2016,6,20,13,45,864.5,123.5,1.85,33.5,948.0,991.86,687.06
2016,6,20,14,0,862.0,122.0,1.9,34.0,930.0,987.44,684.14
2016,6,20,14,15,856.5,120.5,1.95,34.0,905.0,977.05,679.09
2016,6,20,14,30,851.0,119.0,2.0,34.0,880.0,963.76,672.37
2016,6,20,14,45,826.0,128.0,2.05,34.0,844.0,939.8,659.07
2016,6,20,15,0,801.0,137.0,2.1,34.0,808.0,919.79,648.3
2016,6,20,15,15,790.0,134.5,2.15,33.5,770.5,893.11,634.53
2016,6,20,15,30,779.0,132.0,2.2,33.0,733.0,864.26,619.26
2016,6,20,15,45,765.0,128.5,2.25,33.0,690.0,829.68,598.83
2016,6,20,16,0,751.0,125.0,2.3,33.0,647.0,793.47,577.13
2016,6,20,16,15,732.5,121.5,2.3,32.5,600.0,752.09,552.5
2016,6,20,16,30,714.0,118.0,2.3,32.0,553.0,712.52,528.7
2016,6,20,16,45,688.0,114.0,2.3,32.0,503.0,663.45,496.83
2016,6,20,17,0,662.0,110.0,2.3,32.0,453.0,614.55,464.06
2016,6,20,17,15,629.5,104.0,2.15,31.5,401.5,559.42,425.6
2016,6,20,17,30,597.0,98.0,2.0,31.0,350.0,505.6,387.07
2016,6,20,17,45,551.0,91.5,1.95,31.0,298.0,444.79,341.78
2016,6,20,18,0,505.0,85.0,1.9,31.0,246.0,387.06,297.5
2016,6,20,18,15,442.0,75.5,1.75,30.0,197.0,318.24,244.4
2016,6,20,18,30,379.0,66.0,1.6,29.0,148.0,258.56,196.59
2016,6,20,18,45,287.5,53.0,1.45,28.0,105.0,189.31,140.45
2016,6,20,19,0,196.0,40.0,1.3,27.0,62.0,129.47,90.74
2016,6,20,19,15,98.0,20.0,1.35,26.5,31.0,62.0,22.78
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.0,15.5,2.4,22.5,20.5,15.24,0.0
2016,6,21,6,0,126.0,31.0,2.7,23.0,41.0,25.72,13.64
2016,6,21,6,15,222.0,46.0,2.75,23.5,81.0,35.03,23.77
2016,6,21,6,30,318.0,61.0,2.8,24.0,121.0,45.34,33.1
2016,6,21,6,45,391.5,71.0,2.85,25.0,168.5,51.19,38.29
2016,6,21,7,0,465.0,81.0,2.9,26.0,216.0,81.03,47.93
2016,6,21,7,15,515.0,89.0,2.85,26.5,267.5,117.73,69.19
2016,6,21,7,30,565.0,97.0,2.8,27.0,319.0,159.98,99.24
2016,6,21,7,45,604.5,102.0,2.8,28.0,371.0,202.93,132.79
2016,6,21,8,0,644.0,107.0,2.8,29.0,423.0,250.08,170.88
2016,6,21,8,15,671.0,112.0,2.65,29.5,474.0,297.44,210.01
2016,6,21,8,30,698.0,117.0,2.5,30.0,525.0,347.34,250.57
2016,6,21,8,45,719.5,120.5,2.35,30.5,573.5,396.03,289.39
2016,6,21,9,0,741.0,124.0,2.2,31.0,622.0,449.11,330.17
2016,6,21,9,15,756.5,127.5,2.1,31.0,666.5,497.4,367.1
2016,6,21,9,30,772.0,131.0,2.0,31.0,711.0,546.22,403.33
2016,6,21,9,45,785.0,133.0,1.9,31.5,750.5,592.5,435.85
2016,6,21,10,0,798.0,135.0,1.8,32.0,790.0,638.63,467.15
2016,6,21,10,15,807.0,137.0,1.75,32.0,823.5,681.66,496.6
2016,6,21,10,30,816.0,139.0,1.7,32.0,857.0,724.94,524.84
2016,6,21,10,45,825.5,139.0,1.7,32.5,885.0,764.0,548.36
2016,6,21,11,0,835.0,139.0,1.7,33.0,913.0,801.74,570.71
2016,6,21,11,15,840.0,140.0,1.75,33.0,933.5,835.13,591.67
2016,6,21,11,30,845.0,141.0,1.8,33.0,954.0,866.57,611.35
2016,6,21,11,45,854.0,137.0,1.9,33.5,968.5,894.85,628.22
2016,6,21,12,0,863.0,133.0,2.0,34.0,983.0,921.05,643.76
2016,6,21,12,15,864.0,133.5,2.05,34.0,988.0,941.8,656.73
2016,6,21,12,30,865.0,134.0,2.1,34.0,993.0,960.01,668.24
2016,6,21,12,45,543.0,317.0,2.15,34.5,856.0,848.67,594.23
2016,6,21,13,0,221.0,500.0,2.2,35.0,719.0,716.39,498.71
2016,6,21,13,15,539.5,316.5,2.25,35.0,842.0,862.49,604.97
2016,6,21,13,30,858.0,133.0,2.3,35.0,965.0,992.19,688.78
2016,6,21,13,45,853.0,132.5,2.35,35.0,947.0,989.42,686.8
2016,6,21,14,0,848.0,132.0,2.4,35.0,929.0,983.69,684.35
2016,6,21,14,15,842.0,131.0,2.4,35.0,903.5,973.55,678.82
2016,6,21,14,30,836.0,130.0,2.4,35.0,878.0,960.57,671.65
2016,6,21,14,45,833.0,125.0,2.45,35.0,847.5,943.58,662.52
2016,6,21,15,0,830.0,120.0,2.5,35.0,817.0,923.78,651.68
2016,6,21,15,15,820.0,118.0,2.5,34.5,779.0,897.93,637.91
2016,6,21,15,30,810.0,116.0,2.5,34.0,741.0,869.85,622.66
2016,6,21,15,45,796.0,113.5,2.5,34.0,698.0,840.96,605.52
2016,6,21,16,0,782.0,111.0,2.5,34.0,655.0,804.95,583.61
2016,6,21,16,15,764.5,107.5,2.45,33.5,607.5,763.44,558.69
2016,6,21,16,30,747.0,104.0,2.4,33.0,560.0,720.88,532.72
2016,6,21,16,45,725.0,100.0,2.4,33.0,510.0,673.54,502.23
2016,6,21,17,0,703.0,96.0,2.4,33.0,460.0,628.27,472.67
2016,6,21,17,15,672.5,91.0,2.3,32.5,408.0,573.98,435.53
2016,6,21,17,30,642.0,86.0,2.2,32.0,356.0,520.78,397.78
2016,6,21,17,45,604.0,79.0,2.1,31.5,305.0,462.19,354.87
