Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,18,0,566.0,72.0,2.0,31.0,254.0,405.96,312.26
2016,6,21,18,15,505.5,64.5,1.8,30.0,204.0,340.61,261.55
2016,6,21,18,30,445.0,57.0,1.6,29.0,154.0,280.38,213.07
2016,6,21,18,45,358.5,46.0,1.45,28.5,110.0,211.32,156.43
2016,6,21,19,0,272.0,35.0,1.3,28.0,66.0,150.85,105.38
2016,6,21,19,15,136.0,17.5,1.35,27.5,33.0,69.8,26.66
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.5,15.0,2.6,23.5,21.0,14.74,0.0
2016,6,22,6,0,153.0,30.0,2.9,24.0,42.0,23.34,11.69
2016,6,22,6,15,252.0,43.5,3.05,24.5,82.5,33.02,21.97
2016,6,22,6,30,351.0,57.0,3.2,25.0,123.0,42.2,30.29
2016,6,22,6,45,425.5,66.0,3.35,25.5,171.5,46.89,34.55
2016,6,22,7,0,500.0,75.0,3.5,26.0,220.0,76.82,43.77
2016,6,22,7,15,548.0,82.0,3.5,26.5,271.5,114.32,65.23
2016,6,22,7,30,596.0,89.0,3.5,27.0,323.0,157.12,95.78
2016,6,22,7,45,633.5,94.0,3.5,27.5,375.5,201.3,130.84
2016,6,22,8,0,671.0,99.0,3.5,28.0,428.0,249.45,170.51
2016,6,22,8,15,696.5,103.5,3.45,28.5,478.5,297.3,210.66
2016,6,22,8,30,722.0,108.0,3.4,29.0,529.0,350.57,254.47
2016,6,22,8,45,743.0,111.0,3.4,29.5,578.0,399.55,294.35
2016,6,22,9,0,764.0,114.0,3.4,30.0,627.0,450.01,334.33
2016,6,22,9,15,779.0,117.0,3.4,30.5,671.0,498.71,371.93
2016,6,22,9,30,794.0,120.0,3.4,31.0,715.0,547.85,408.75
2016,6,22,9,45,806.0,122.0,3.4,31.5,755.0,594.52,442.77
2016,6,22,10,0,818.0,124.0,3.4,32.0,795.0,643.21,477.2
2016,6,22,10,15,827.0,126.0,3.45,32.0,829.0,686.63,508.31
2016,6,22,10,30,836.0,128.0,3.5,32.0,863.0,729.04,537.11
2016,6,22,10,45,843.0,129.0,3.55,32.5,890.5,767.82,561.56
2016,6,22,11,0,850.0,130.0,3.6,33.0,918.0,805.07,584.74
2016,6,22,11,15,541.0,305.5,3.65,33.0,811.5,741.57,537.25
2016,6,22,11,30,232.0,481.0,3.7,33.0,705.0,659.83,472.76
2016,6,22,11,45,554.5,302.5,3.75,33.5,846.5,786.35,567.82
2016,6,22,12,0,877.0,124.0,3.8,34.0,988.0,925.11,660.22
2016,6,22,12,15,596.5,302.0,3.85,34.0,891.0,857.44,613.04
2016,6,22,12,30,316.0,480.0,3.9,34.0,794.0,776.11,550.36
2016,6,22,12,45,598.5,301.5,3.95,34.5,893.5,886.17,632.17
2016,6,22,13,0,881.0,123.0,4.0,35.0,993.0,990.59,699.68
2016,6,22,13,15,878.5,122.5,4.0,35.0,982.5,996.35,702.82
2016,6,22,13,30,876.0,122.0,4.0,35.0,972.0,999.07,704.86
2016,6,22,13,45,872.5,121.0,4.05,35.0,954.0,997.25,704.45
2016,6,22,14,0,869.0,120.0,4.1,35.0,936.0,992.38,702.24
2016,6,22,14,15,509.5,282.0,4.1,35.0,757.5,808.32,580.15
2016,6,22,14,30,150.0,444.0,4.1,35.0,579.0,607.37,434.32
2016,6,22,14,45,82.5,356.0,4.1,35.0,430.0,441.67,319.79
2016,6,22,15,0,15.0,268.0,4.1,35.0,281.0,278.57,202.1
2016,6,22,15,15,93.0,318.0,4.05,34.5,391.0,420.41,308.07
2016,6,22,15,30,171.0,368.0,4.0,34.0,501.0,545.58,399.07
2016,6,22,15,45,189.5,344.0,4.0,34.0,482.5,534.1,392.14
2016,6,22,16,0,208.0,320.0,4.0,34.0,464.0,520.85,384.5
2016,6,22,16,15,465.5,217.5,3.9,33.5,510.5,635.61,474.48
2016,6,22,16,30,723.0,115.0,3.8,33.0,557.0,714.29,535.07
2016,6,22,16,45,697.5,111.0,3.75,33.0,506.5,667.87,503.58
2016,6,22,17,0,672.0,107.0,3.7,33.0,456.0,618.99,470.32
2016,6,22,17,15,640.0,101.5,3.5,32.5,404.5,564.37,431.76
2016,6,22,17,30,608.0,96.0,3.3,32.0,353.0,510.99,393.12
2016,6,22,17,45,564.5,89.0,3.15,31.5,301.0,450.61,348.22
2016,6,22,18,0,521.0,82.0,3.0,31.0,249.0,393.09,304.11
2016,6,22,18,15,460.0,73.0,2.8,30.5,200.0,327.77,252.58
2016,6,22,18,30,399.0,64.0,2.6,30.0,151.0,265.54,202.08
2016,6,22,18,45,312.5,51.5,2.45,29.5,107.5,197.72,146.45
2016,6,22,19,0,226.0,39.0,2.3,29.0,64.0,138.79,96.97
2016,6,22,19,15,113.0,19.5,2.4,28.5,32.0,66.02,25.72
2016,6,22,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,70.5,15.0,2.95,23.5,21.0,14.74,0.0
2016,6,23,6,0,141.0,30.0,3.1,24.0,42.0,23.37,11.58
2016,6,23,6,15,238.5,45.0,3.25,24.5,82.0,34.28,22.99
2016,6,23,6,30,336.0,60.0,3.4,25.0,122.0,44.62,32.33
2016,6,23,6,45,424.5,67.0,3.55,25.5,172.5,47.88,35.38
2016,6,23,7,0,513.0,74.0,3.7,26.0,223.0,76.03,42.98
2016,6,23,7,15,561.0,81.5,3.7,26.5,275.0,114.6,65.02
2016,6,23,7,30,609.0,89.0,3.7,27.0,327.0,158.47,96.32
2016,6,23,7,45,658.0,89.5,3.7,27.5,381.5,201.76,130.27
2016,6,23,8,0,707.0,90.0,3.7,28.0,436.0,253.34,172.42
2016,6,23,8,15,731.5,94.0,3.65,28.5,487.5,302.08,213.54
2016,6,23,8,30,756.0,98.0,3.6,29.0,539.0,353.07,255.96
2016,6,23,8,45,781.5,98.0,3.6,29.5,589.0,402.92,296.76
2016,6,23,9,0,807.0,98.0,3.6,30.0,639.0,454.67,337.97
2016,6,23,9,15,820.5,100.5,3.55,30.0,683.5,507.72,379.58
2016,6,23,9,30,834.0,103.0,3.5,30.0,728.0,557.22,417.59
2016,6,23,9,45,847.0,103.5,3.5,30.5,768.5,604.58,452.38
2016,6,23,10,0,860.0,104.0,3.5,31.0,809.0,651.63,485.97
2016,6,23,10,15,868.0,105.5,3.5,31.5,842.5,695.61,516.2
2016,6,23,10,30,876.0,107.0,3.5,32.0,876.0,738.43,543.48
2016,6,23,10,45,882.5,107.5,3.55,32.5,904.0,777.82,568.26
2016,6,23,11,0,889.0,108.0,3.6,33.0,932.0,815.54,591.67
2016,6,23,11,15,893.0,109.0,3.65,33.0,952.0,849.8,613.8
2016,6,23,11,30,897.0,110.0,3.7,33.0,972.0,881.9,634.46
2016,6,23,11,45,891.5,116.0,3.75,33.5,982.5,907.93,649.79
2016,6,23,12,0,886.0,122.0,3.8,34.0,993.0,931.13,663.26
2016,6,23,12,15,887.0,122.0,3.8,34.0,998.0,951.9,676.27
2016,6,23,12,30,888.0,122.0,3.8,34.0,1003.0,970.05,687.65
2016,6,23,12,45,886.0,123.0,3.85,34.0,1000.0,983.6,696.49
2016,6,23,13,0,884.0,124.0,3.9,34.0,997.0,994.34,703.65
2016,6,23,13,15,881.5,123.5,3.9,34.0,986.5,1000.17,707.52
2016,6,23,13,30,879.0,123.0,3.9,34.0,976.0,1002.97,709.61
2016,6,23,13,45,874.5,122.5,3.95,34.5,957.5,1000.71,707.47
2016,6,23,14,0,870.0,122.0,4.0,35.0,939.0,995.41,703.55
2016,6,23,14,15,864.0,120.5,3.95,35.0,913.5,984.6,697.13
2016,6,23,14,30,858.0,119.0,3.9,35.0,888.0,970.89,688.98
2016,6,23,14,45,850.5,117.5,3.9,35.0,855.5,952.89,678.48
2016,6,23,15,0,843.0,116.0,3.9,35.0,823.0,932.24,666.34
2016,6,23,15,15,832.5,113.5,3.85,34.5,785.0,905.18,651.15
2016,6,23,15,30,822.0,111.0,3.8,34.0,747.0,875.84,634.43
2016,6,23,15,45,806.5,109.5,3.8,34.0,703.0,846.33,616.46
2016,6,23,16,0,791.0,108.0,3.8,34.0,659.0,809.89,593.75
2016,6,23,16,15,773.0,105.0,3.75,33.5,611.5,768.27,568.31
2016,6,23,16,30,755.0,102.0,3.7,33.0,564.0,725.63,541.81
2016,6,23,16,45,728.5,99.5,3.7,33.0,513.0,676.29,509.28
2016,6,23,17,0,702.0,97.0,3.7,33.0,462.0,629.37,477.96
2016,6,23,17,15,671.0,92.0,3.5,32.5,410.0,574.79,439.82
2016,6,23,17,30,640.0,87.0,3.3,32.0,358.0,521.34,401.17
2016,6,23,17,45,592.0,82.0,3.15,31.5,305.0,459.2,354.93
2016,6,23,18,0,544.0,77.0,3.0,31.0,252.0,400.32,309.74
2016,6,23,18,15,483.5,69.0,2.75,30.0,202.5,335.32,258.9
2016,6,23,18,30,423.0,61.0,2.5,29.0,153.0,275.41,210.36
2016,6,23,18,45,332.0,49.5,2.3,28.5,109.0,203.14,151.04
2016,6,23,19,0,241.0,38.0,2.1,28.0,65.0,142.8,100.22
2016,6,23,19,15,120.5,19.0,2.2,27.5,32.5,67.66,27.15
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.5,15.0,1.8,22.5,20.5,14.74,0.0
2016,6,24,6,0,137.0,30.0,2.0,23.0,41.0,23.39,11.53
2016,6,24,6,15,238.0,45.0,2.15,23.5,81.5,34.31,23.12
2016,6,24,6,30,339.0,60.0,2.3,24.0,122.0,44.66,32.5
2016,6,24,6,45,430.5,66.5,2.5,25.0,172.5,47.5,35.14
2016,6,24,7,0,522.0,73.0,2.7,26.0,223.0,75.02,42.14
2016,6,24,7,15,570.5,79.5,2.75,26.5,275.5,113.2,63.56
2016,6,24,7,30,619.0,86.0,2.8,27.0,328.0,156.75,94.43
2016,6,24,7,45,517.5,126.0,2.85,27.5,349.0,205.45,138.11
2016,6,24,8,0,416.0,166.0,2.9,28.0,370.0,242.46,172.34
2016,6,24,8,15,308.0,210.0,2.95,28.5,370.5,274.79,201.51
2016,6,24,8,30,200.0,254.0,3.0,29.0,371.0,296.06,220.21
2016,6,24,8,45,268.0,266.5,3.05,29.5,437.5,342.56,254.6
2016,6,24,9,0,336.0,279.0,3.1,30.0,504.0,400.22,297.14
2016,6,24,9,15,285.0,313.0,3.15,30.0,513.5,422.69,313.97
2016,6,24,9,30,234.0,347.0,3.2,30.0,523.0,444.45,329.52
2016,6,24,9,45,559.0,219.0,3.3,30.5,669.0,530.62,396.05
2016,6,24,10,0,884.0,91.0,3.4,31.0,815.0,654.59,488.58
2016,6,24,10,15,890.5,92.5,3.5,31.0,848.0,698.52,519.26
2016,6,24,10,30,897.0,94.0,3.6,31.0,881.0,741.13,547.91
2016,6,24,10,45,903.5,93.5,3.7,31.5,908.5,780.36,572.9
2016,6,24,11,0,910.0,93.0,3.8,32.0,936.0,817.86,596.51
2016,6,24,11,15,569.5,287.0,3.9,32.0,819.0,745.84,544.12
2016,6,24,11,30,229.0,481.0,4.0,32.0,702.0,656.91,473.45
2016,6,24,11,45,290.0,467.0,4.1,32.5,750.0,707.09,508.95
2016,6,24,12,0,351.0,453.0,4.2,33.0,798.0,760.83,545.72
2016,6,24,12,15,272.5,480.0,4.25,32.5,749.0,724.77,520.04
2016,6,24,12,30,194.0,507.0,4.3,32.0,700.0,683.78,491.09
2016,6,24,12,45,212.0,503.0,4.4,32.0,713.0,704.08,505.97
2016,6,24,13,0,230.0,499.0,4.5,32.0,726.0,723.97,520.31
2016,6,24,13,15,237.0,491.5,4.5,32.0,723.5,728.81,524.0
2016,6,24,13,30,244.0,484.0,4.5,32.0,721.0,732.68,527.18
2016,6,24,13,45,237.0,475.5,4.55,32.0,702.5,720.54,519.36
2016,6,24,14,0,230.0,467.0,4.6,32.0,684.0,707.37,510.95
2016,6,24,14,15,530.5,300.0,4.55,31.5,780.5,847.82,618.26
2016,6,24,14,30,831.0,133.0,4.5,31.0,877.0,958.97,696.67
2016,6,24,14,45,820.0,132.5,4.5,31.0,844.5,939.13,683.78
2016,6,24,15,0,809.0,132.0,4.5,31.0,812.0,922.6,674.02
2016,6,24,15,15,481.5,250.5,4.4,31.0,650.0,729.37,540.31
2016,6,24,15,30,154.0,369.0,4.3,31.0,488.0,531.16,392.42
2016,6,24,15,45,90.5,316.0,4.25,31.0,385.0,406.65,303.0
2016,6,24,16,0,27.0,263.0,4.2,31.0,282.0,293.91,219.16
2016,6,24,16,15,206.0,249.0,4.05,30.5,376.5,445.74,338.33
2016,6,24,16,30,385.0,235.0,3.9,30.0,471.0,567.77,432.01
2016,6,24,16,45,390.0,211.0,3.8,30.0,431.5,541.48,413.38
2016,6,24,17,0,395.0,187.0,3.7,30.0,392.0,504.85,387.78
2016,6,24,17,15,389.0,165.0,3.45,29.5,348.5,461.35,356.87
2016,6,24,17,30,383.0,143.0,3.2,29.0,305.0,417.28,324.8
2016,6,24,17,45,356.5,126.0,2.95,28.5,260.5,366.26,286.22
2016,6,24,18,0,330.0,109.0,2.7,28.0,216.0,316.94,247.92
2016,6,24,18,15,291.0,92.0,2.45,27.5,173.5,263.26,205.08
2016,6,24,18,30,252.0,75.0,2.2,27.0,131.0,205.88,158.35
2016,6,24,18,45,190.0,58.0,2.0,27.0,93.0,150.34,112.11
2016,6,24,19,0,128.0,41.0,1.8,27.0,55.0,100.86,70.44
2016,6,24,19,15,64.0,20.5,1.85,26.5,27.5,47.78,18.33
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,11.5,2.4,24.0,11.5,11.3,0.0
2016,6,25,6,0,0.0,23.0,2.5,24.0,23.0,22.07,10.35
2016,6,25,6,15,13.5,43.5,2.55,24.0,46.0,39.5,27.36
2016,6,25,6,30,27.0,64.0,2.6,24.0,69.0,56.83,42.81
2016,6,25,6,45,46.0,85.5,2.65,24.5,97.5,74.53,58.25
2016,6,25,7,0,65.0,107.0,2.7,25.0,126.0,96.36,71.41
2016,6,25,7,15,65.0,129.5,2.85,25.0,151.5,120.26,89.69
2016,6,25,7,30,65.0,152.0,3.0,25.0,177.0,144.4,108.58
2016,6,25,7,45,112.5,179.0,3.2,25.5,230.5,177.4,132.5
2016,6,25,8,0,160.0,206.0,3.4,26.0,284.0,219.85,164.18
2016,6,25,8,15,177.5,230.0,3.55,26.0,326.0,255.99,192.31
2016,6,25,8,30,195.0,254.0,3.7,26.0,368.0,294.04,221.86
2016,6,25,8,45,132.0,272.0,3.85,26.5,352.5,296.31,224.28
2016,6,25,9,0,69.0,290.0,4.0,27.0,337.0,296.46,224.17
2016,6,25,9,15,67.0,310.0,4.05,27.0,358.0,318.43,240.42
2016,6,25,9,30,65.0,330.0,4.1,27.0,379.0,340.23,256.32
2016,6,25,9,45,187.0,351.0,4.15,27.5,502.0,433.1,325.72
2016,6,25,10,0,309.0,372.0,4.2,28.0,625.0,537.11,401.84
2016,6,25,10,15,260.0,401.0,4.2,28.0,620.5,545.41,406.33
2016,6,25,10,30,211.0,430.0,4.2,28.0,616.0,552.79,410.16
2016,6,25,10,45,219.0,444.0,4.25,28.0,642.5,582.65,431.28
2016,6,25,11,0,227.0,458.0,4.3,28.0,669.0,612.76,452.34
2016,6,25,11,15,208.0,472.0,4.25,28.0,668.5,620.57,456.77
2016,6,25,11,30,189.0,486.0,4.2,28.0,668.0,626.85,460.18
2016,6,25,11,45,115.5,457.0,4.2,28.5,568.5,542.65,398.34
2016,6,25,12,0,42.0,428.0,4.2,29.0,469.0,452.86,331.87
2016,6,25,12,15,24.5,299.0,4.15,29.0,323.0,314.26,231.96
2016,6,25,12,30,7.0,170.0,4.1,29.0,177.0,171.8,126.09
2016,6,25,12,45,11.5,236.5,4.05,29.0,248.5,241.25,178.34
2016,6,25,13,0,16.0,303.0,4.0,29.0,320.0,311.22,229.84
2016,6,25,13,15,8.0,207.0,3.95,29.0,215.5,209.63,154.49
2016,6,25,13,30,0.0,111.0,3.9,29.0,111.0,107.91,77.6
2016,6,25,13,45,7.0,191.5,3.85,29.0,198.0,193.77,143.09
2016,6,25,14,0,14.0,272.0,3.8,29.0,285.0,280.47,207.79
2016,6,25,14,15,14.0,268.0,3.75,29.0,281.0,276.79,205.06
2016,6,25,14,30,14.0,264.0,3.7,29.0,277.0,273.05,202.54
2016,6,25,14,45,11.5,240.5,3.7,29.0,251.0,247.3,183.64
2016,6,25,15,0,9.0,217.0,3.7,29.0,225.0,221.52,164.63
2016,6,25,15,15,4.5,158.0,3.7,28.5,162.0,158.47,117.4
2016,6,25,15,30,0.0,99.0,3.7,28.0,99.0,95.99,69.61
2016,6,25,15,45,3.5,149.0,3.7,28.0,151.5,148.63,110.73
2016,6,25,16,0,7.0,199.0,3.7,28.0,204.0,202.3,152.23
2016,6,25,16,15,3.5,147.0,3.65,28.0,149.5,146.79,109.77
2016,6,25,16,30,0.0,95.0,3.6,28.0,95.0,92.0,67.29
2016,6,25,16,45,0.0,87.5,3.6,28.0,87.5,84.66,61.79
2016,6,25,17,0,0.0,80.0,3.6,28.0,80.0,77.38,56.25
2016,6,25,17,15,0.0,97.5,3.4,27.5,97.5,94.92,70.56
2016,6,25,17,30,0.0,115.0,3.2,27.0,115.0,113.57,85.81
2016,6,25,17,45,0.0,98.0,3.05,27.0,98.0,96.6,72.49
2016,6,25,18,0,0.0,81.0,2.9,27.0,81.0,79.57,58.97
2016,6,25,18,15,0.0,65.0,2.65,26.5,65.0,63.54,46.13
2016,6,25,18,30,0.0,49.0,2.4,26.0,49.0,47.43,32.98
2016,6,25,18,45,0.0,35.0,2.15,25.5,35.0,33.8,21.65
2016,6,25,19,0,0.0,21.0,1.9,25.0,21.0,20.26,10.27
2016,6,25,19,15,0.0,10.5,1.95,25.0,10.5,10.12,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,12.5,1.2,23.5,12.5,12.29,0.0
2016,6,26,6,0,0.0,25.0,1.3,24.0,25.0,23.74,11.39
2016,6,26,6,15,28.0,45.5,1.45,24.0,51.0,40.97,28.57
2016,6,26,6,30,56.0,66.0,1.6,24.0,77.0,58.24,43.99
2016,6,26,6,45,86.5,87.0,1.8,24.5,109.5,71.88,55.98
2016,6,26,7,0,117.0,108.0,2.0,25.0,142.0,95.02,69.04
2016,6,26,7,15,76.5,126.5,2.05,25.0,150.5,118.91,88.09
2016,6,26,7,30,36.0,145.0,2.1,25.0,159.0,134.63,101.88
2016,6,26,7,45,80.5,175.0,2.2,25.5,212.5,172.04,129.29
2016,6,26,8,0,125.0,205.0,2.3,26.0,266.0,210.09,157.29
2016,6,26,8,15,413.5,159.0,2.35,26.0,393.5,258.36,188.36
2016,6,26,8,30,702.0,113.0,2.4,26.0,521.0,341.98,250.16
2016,6,26,8,45,423.0,209.5,2.45,26.5,461.5,351.74,262.81
2016,6,26,9,0,144.0,306.0,2.5,27.0,402.0,339.61,255.05
2016,6,26,9,15,472.5,209.5,2.55,27.5,557.0,422.47,317.96
2016,6,26,9,30,801.0,113.0,2.6,28.0,712.0,542.69,408.36
2016,6,26,9,45,817.0,112.5,2.7,28.5,752.5,592.67,444.84
2016,6,26,10,0,833.0,112.0,2.8,29.0,793.0,639.53,478.66
2016,6,26,10,15,576.0,258.5,2.85,29.5,739.0,629.65,466.27
2016,6,26,10,30,319.0,405.0,2.9,30.0,685.0,605.21,442.45
2016,6,26,10,45,590.0,261.5,3.0,30.5,800.0,692.87,509.69
2016,6,26,11,0,861.0,118.0,3.1,31.0,915.0,800.79,584.8
2016,6,26,11,15,635.0,265.5,3.15,31.0,860.5,779.75,567.62
2016,6,26,11,30,409.0,413.0,3.2,31.0,806.0,745.83,537.99
2016,6,26,11,45,416.0,420.5,3.25,31.5,825.0,774.36,556.31
2016,6,26,12,0,423.0,428.0,3.3,32.0,844.0,802.3,573.65
2016,6,26,12,15,393.5,439.0,3.3,32.0,828.0,798.4,570.04
2016,6,26,12,30,364.0,450.0,3.3,32.0,812.0,792.18,565.12
2016,6,26,12,45,603.5,297.5,3.35,32.0,895.0,886.35,635.76
2016,6,26,13,0,843.0,145.0,3.4,32.0,978.0,973.84,693.85
2016,6,26,13,15,840.5,144.5,3.4,32.0,967.5,979.69,697.13
2016,6,26,13,30,838.0,144.0,3.4,32.0,957.0,982.64,699.31
2016,6,26,13,45,833.0,143.5,3.4,32.0,938.5,980.17,698.17
2016,6,26,14,0,828.0,143.0,3.4,32.0,920.0,974.8,695.33
2016,6,26,14,15,821.5,141.5,3.35,32.0,895.0,964.06,688.84
2016,6,26,14,30,815.0,140.0,3.3,32.0,870.0,950.55,680.71
2016,6,26,14,45,807.0,138.0,3.3,32.0,838.5,938.26,673.81
2016,6,26,15,0,799.0,136.0,3.3,32.0,807.0,917.58,661.53
2016,6,26,15,15,788.0,133.5,3.25,32.0,769.5,891.12,645.24
2016,6,26,15,30,777.0,131.0,3.2,32.0,732.0,862.49,627.56
2016,6,26,15,45,681.0,168.5,3.15,32.0,673.0,803.18,589.29
2016,6,26,16,0,585.0,206.0,3.1,32.0,614.0,742.85,548.58
2016,6,26,16,15,649.5,161.0,2.95,31.5,584.0,731.36,544.42
2016,6,26,16,30,714.0,116.0,2.8,31.0,554.0,711.87,533.06
2016,6,26,16,45,550.0,152.5,2.7,31.0,472.0,602.88,455.89
2016,6,26,17,0,386.0,189.0,2.6,31.0,390.0,500.84,380.4
2016,6,26,17,15,375.0,168.0,2.3,30.5,346.0,455.44,348.52
2016,6,26,17,30,364.0,147.0,2.0,30.0,302.0,409.94,315.53
2016,6,26,17,45,341.5,128.5,1.7,29.5,257.5,360.48,278.53
2016,6,26,18,0,319.0,110.0,1.4,29.0,213.0,312.33,241.56
2016,6,26,18,15,281.0,93.0,1.3,28.5,171.0,252.2,194.66
2016,6,26,18,30,243.0,76.0,1.2,28.0,129.0,203.26,155.07
2016,6,26,18,45,185.5,58.0,1.15,27.5,92.0,148.64,110.34
2016,6,26,19,0,128.0,40.0,1.1,27.0,55.0,99.46,69.35
2016,6,26,19,15,64.0,20.0,1.1,26.5,27.5,47.13,18.49
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,83.0,13.5,1.4,22.5,20.0,13.27,0.0
2016,6,27,6,0,166.0,27.0,1.6,23.0,40.0,20.97,9.28
2016,6,27,6,15,266.0,40.0,1.65,23.5,80.0,30.34,19.75
2016,6,27,6,30,366.0,53.0,1.7,24.0,120.0,39.31,27.94
2016,6,27,6,45,451.5,59.0,1.75,25.0,169.0,41.06,29.63
2016,6,27,7,0,537.0,65.0,1.8,26.0,218.0,66.96,35.98
2016,6,27,7,15,489.0,91.0,1.75,26.5,253.0,113.94,67.55
2016,6,27,7,30,441.0,117.0,1.7,27.0,288.0,156.33,101.26
2016,6,27,7,45,577.0,100.5,1.7,27.5,359.0,192.54,125.3
2016,6,27,8,0,713.0,84.0,1.7,28.0,430.0,246.54,165.68
2016,6,27,8,15,494.5,163.0,1.7,28.5,416.0,285.63,204.43
2016,6,27,8,30,276.0,242.0,1.7,29.0,402.0,307.56,226.34
2016,6,27,8,45,538.5,168.5,1.75,29.5,516.0,361.42,265.15
2016,6,27,9,0,801.0,95.0,1.8,30.0,630.0,450.01,331.02
2016,6,27,9,15,814.5,97.5,1.8,30.5,674.5,499.07,368.15
2016,6,27,9,30,828.0,100.0,1.8,31.0,719.0,548.33,404.42
2016,6,27,9,45,839.0,102.0,1.8,31.5,758.5,595.64,438.19
2016,6,27,10,0,850.0,104.0,1.8,32.0,798.0,642.49,470.6
2016,6,27,10,15,858.0,105.5,1.8,32.0,832.0,686.17,500.85
2016,6,27,10,30,866.0,107.0,1.8,32.0,866.0,728.71,528.11
2016,6,27,10,45,871.5,108.0,1.8,32.5,893.0,767.55,551.52
2016,6,27,11,0,877.0,109.0,1.8,33.0,920.0,804.69,573.52
2016,6,27,11,15,627.0,267.0,1.8,33.5,853.5,774.07,549.6
2016,6,27,11,30,377.0,425.0,1.8,34.0,787.0,730.39,512.76
2016,6,27,11,45,626.0,274.0,1.8,34.5,885.0,821.84,578.51
2016,6,27,12,0,875.0,123.0,1.8,35.0,983.0,920.5,639.48
2016,6,27,12,15,876.0,123.0,1.8,35.0,988.0,941.21,651.05
2016,6,27,12,30,877.0,123.0,1.8,35.0,993.0,959.33,661.84
2016,6,27,12,45,876.0,123.0,1.8,35.0,990.5,972.9,669.93
2016,6,27,13,0,875.0,123.0,1.8,35.0,988.0,983.69,676.46
2016,6,27,13,15,872.5,122.5,1.85,35.0,977.5,989.61,680.76
2016,6,27,13,30,870.0,122.0,1.9,35.0,967.0,992.52,683.39
2016,6,27,13,45,865.5,121.5,1.95,35.5,948.5,990.4,681.7
2016,6,27,14,0,861.0,121.0,2.0,36.0,930.0,985.27,678.33
2016,6,27,14,15,855.0,120.0,2.0,36.0,905.0,975.18,672.91
2016,6,27,14,30,849.0,119.0,2.0,36.0,880.0,962.21,665.86
2016,6,27,14,45,826.0,126.5,2.0,36.0,845.0,938.88,652.53
2016,6,27,15,0,803.0,134.0,2.0,36.0,810.0,919.32,641.64
2016,6,27,15,15,792.5,131.5,2.0,35.5,772.5,893.27,627.97
2016,6,27,15,30,782.0,129.0,2.0,35.0,735.0,865.02,612.86
2016,6,27,15,45,767.5,126.0,2.05,35.0,692.0,830.64,592.87
2016,6,27,16,0,753.0,123.0,2.1,35.0,649.0,794.62,571.62
2016,6,27,16,15,734.5,119.5,2.1,34.5,602.5,753.31,547.38
2016,6,27,16,30,716.0,116.0,2.1,34.0,556.0,713.68,523.87
2016,6,27,16,45,693.0,111.5,2.15,34.0,506.0,666.3,493.85
2016,6,27,17,0,670.0,107.0,2.2,34.0,456.0,618.86,463.0
2016,6,27,17,15,541.0,122.5,2.1,33.5,384.5,521.68,393.74
2016,6,27,17,30,412.0,138.0,2.0,33.0,313.0,430.63,327.26
2016,6,27,17,45,387.0,121.5,1.9,33.0,267.5,379.71,289.73
2016,6,27,18,0,362.0,105.0,1.8,33.0,222.0,330.28,252.08
2016,6,27,18,15,321.5,89.0,1.65,32.0,178.5,275.39,209.96
2016,6,27,18,30,281.0,73.0,1.5,31.0,135.0,223.96,169.13
2016,6,27,18,45,220.0,56.5,1.35,30.0,96.5,167.41,123.4
2016,6,27,19,0,159.0,40.0,1.2,29.0,58.0,116.94,81.54
2016,6,27,19,15,79.5,20.0,1.2,28.5,29.0,51.82,20.69
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.5,13.27,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,35.0,22.54,10.04
2016,6,28,6,15,175.5,46.0,2.45,25.5,73.0,37.51,25.45
2016,6,28,6,30,255.0,65.0,2.5,26.0,111.0,48.83,35.68
2016,6,28,6,45,320.5,79.0,2.6,27.0,157.0,57.7,43.43
2016,6,28,7,0,386.0,93.0,2.7,28.0,203.0,84.28,53.42
2016,6,28,7,15,435.0,104.0,2.5,28.5,252.5,119.64,73.71
2016,6,28,7,30,484.0,115.0,2.3,29.0,302.0,160.24,101.83
2016,6,28,7,45,522.0,124.0,2.1,30.0,353.0,202.27,133.64
2016,6,28,8,0,560.0,133.0,1.9,31.0,404.0,247.61,169.06
2016,6,28,8,15,588.5,140.0,1.7,31.0,454.0,292.63,205.43
2016,6,28,8,30,617.0,147.0,1.5,31.0,504.0,340.47,243.56
2016,6,28,8,45,640.0,152.5,1.35,31.5,551.5,387.39,279.84
2016,6,28,9,0,663.0,158.0,1.2,32.0,599.0,436.18,316.28
2016,6,28,9,15,680.0,162.5,1.2,32.5,643.0,482.71,350.53
2016,6,28,9,30,697.0,167.0,1.2,33.0,687.0,530.1,384.34
2016,6,28,9,45,708.5,172.0,1.25,33.5,726.0,575.29,415.91
2016,6,28,10,0,720.0,177.0,1.3,34.0,765.0,620.41,446.6
2016,6,28,10,15,730.5,180.0,1.4,34.0,798.5,662.77,476.06
2016,6,28,10,30,741.0,183.0,1.5,34.0,832.0,706.0,505.59
2016,6,28,10,45,745.0,187.5,1.65,34.0,858.5,743.03,530.99
2016,6,28,11,0,749.0,192.0,1.8,34.0,885.0,778.65,554.62
2016,6,28,11,15,754.5,193.5,1.9,34.0,905.0,811.18,575.55
2016,6,28,11,30,760.0,195.0,2.0,34.0,925.0,842.11,595.44
2016,6,28,11,45,778.0,185.5,2.1,34.5,942.0,872.04,613.43
2016,6,28,12,0,796.0,176.0,2.2,35.0,959.0,900.57,630.44
2016,6,28,12,15,797.5,176.0,2.25,34.5,964.0,921.13,644.64
2016,6,28,12,30,799.0,176.0,2.3,34.0,969.0,939.39,657.57
2016,6,28,12,45,794.0,179.0,2.4,34.0,965.5,951.89,666.13
2016,6,28,13,0,789.0,182.0,2.5,34.0,962.0,961.78,673.2
2016,6,28,13,15,786.5,181.5,2.55,34.0,951.5,967.96,677.63
2016,6,28,13,30,784.0,181.0,2.6,34.0,941.0,971.34,680.46
2016,6,28,13,45,392.0,131.0,2.7,34.0,511.0,534.31,392.52
2016,6,28,14,0,0.0,81.0,2.8,34.0,81.0,78.62,53.78
2016,6,28,14,15,0.0,58.0,2.9,33.5,58.0,56.23,37.36
2016,6,28,14,30,0.0,35.0,3.0,33.0,35.0,33.91,20.44
2016,6,28,14,45,0.0,51.0,3.1,33.0,51.0,49.41,32.37
2016,6,28,15,0,0.0,67.0,3.2,33.0,67.0,64.91,44.28
2016,6,28,15,15,0.0,45.0,3.25,32.5,45.0,43.57,28.06
2016,6,28,15,30,0.0,23.0,3.3,32.0,23.0,22.25,11.67
2016,6,28,15,45,0.0,48.0,3.35,32.0,48.0,46.45,30.52
2016,6,28,16,0,0.0,73.0,3.4,32.0,73.0,70.65,49.36
2016,6,28,16,15,0.0,61.5,3.35,31.5,61.5,59.49,40.93
2016,6,28,16,30,0.0,50.0,3.3,31.0,50.0,48.34,32.44
2016,6,28,16,45,0.0,57.0,3.25,30.5,57.0,55.11,37.98
2016,6,28,17,0,0.0,64.0,3.2,30.0,64.0,61.87,43.56
2016,6,28,17,15,58.5,119.0,3.0,29.5,144.0,161.12,123.53
2016,6,28,17,30,117.0,174.0,2.8,29.0,224.0,267.14,206.8
2016,6,28,17,45,109.5,150.0,2.6,28.5,191.5,232.26,180.05
2016,6,28,18,0,102.0,126.0,2.4,28.0,159.0,197.65,153.27
2016,6,28,18,15,86.0,103.5,2.15,27.5,127.5,160.9,124.03
2016,6,28,18,30,70.0,81.0,1.9,27.0,96.0,125.29,95.08
2016,6,28,18,45,48.0,59.5,1.7,27.0,68.5,84.5,61.49
2016,6,28,19,0,26.0,38.0,1.5,27.0,41.0,50.67,33.4
2016,6,28,19,15,13.0,19.0,1.35,26.5,20.5,23.39,6.78
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,12.78,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,20.19,8.24
2016,6,29,6,15,241.5,40.5,2.3,24.5,76.0,30.8,19.98
2016,6,29,6,30,337.0,55.0,2.3,25.0,115.0,40.86,29.09
2016,6,29,6,45,168.5,63.5,2.35,25.5,93.5,50.62,37.69
2016,6,29,7,0,0.0,72.0,2.4,26.0,72.0,68.38,50.19
2016,6,29,7,15,291.0,80.5,2.4,26.5,192.5,87.43,54.13
2016,6,29,7,30,582.0,89.0,2.4,27.0,313.0,150.52,90.98
2016,6,29,7,45,620.0,94.0,2.4,27.5,365.5,193.84,124.83
2016,6,29,8,0,658.0,99.0,2.4,28.0,418.0,241.21,163.51
2016,6,29,8,15,684.5,104.0,2.4,28.0,469.0,289.03,203.74
2016,6,29,8,30,711.0,109.0,2.4,28.0,520.0,339.34,245.68
2016,6,29,8,45,460.0,205.0,2.4,28.5,480.5,361.25,267.27
2016,6,29,9,0,209.0,301.0,2.4,29.0,441.0,364.15,270.82
2016,6,29,9,15,142.0,318.0,2.45,29.5,416.0,358.15,266.06
2016,6,29,9,30,75.0,335.0,2.5,30.0,391.0,349.66,258.69
2016,6,29,9,45,441.5,231.5,2.55,30.5,589.0,470.43,350.71
2016,6,29,10,0,808.0,128.0,2.6,31.0,787.0,633.51,470.13
2016,6,29,10,15,817.0,130.0,2.65,31.0,821.5,678.99,501.75
2016,6,29,10,30,826.0,132.0,2.7,31.0,856.0,721.22,530.64
2016,6,29,10,45,515.5,296.5,2.75,31.5,753.5,668.26,487.26
2016,6,29,11,0,205.0,461.0,2.8,32.0,651.0,597.16,429.55
2016,6,29,11,15,527.5,299.0,2.85,32.0,802.0,721.84,524.13
2016,6,29,11,30,850.0,137.0,2.9,32.0,953.0,863.64,621.57
2016,6,29,11,45,509.0,319.0,2.95,32.5,810.0,761.09,547.21
2016,6,29,12,0,168.0,501.0,3.0,33.0,667.0,638.24,453.69
2016,6,29,12,15,519.0,315.5,3.0,33.0,830.0,797.59,572.34
2016,6,29,12,30,870.0,130.0,3.0,33.0,993.0,958.7,679.23
2016,6,29,12,45,869.5,130.0,3.05,33.0,990.5,972.79,687.2
2016,6,29,13,0,869.0,130.0,3.1,33.0,988.0,984.15,694.76
2016,6,29,13,15,866.5,129.5,3.1,33.0,977.5,990.18,698.7
2016,6,29,13,30,864.0,129.0,3.1,33.0,967.0,993.22,700.9
2016,6,29,13,45,859.0,128.5,3.1,33.0,949.0,990.75,699.78
2016,6,29,14,0,854.0,128.0,3.1,33.0,931.0,985.29,696.92
2016,6,29,14,15,848.0,127.0,3.1,33.0,906.0,975.39,691.38
2016,6,29,14,30,842.0,126.0,3.1,33.0,881.0,962.62,684.15
2016,6,29,14,45,812.5,137.5,3.1,33.0,844.0,943.17,672.75
2016,6,29,15,0,783.0,149.0,3.1,33.0,807.0,916.41,656.72
2016,6,29,15,15,527.5,252.5,3.15,33.0,687.0,774.87,562.56
2016,6,29,15,30,272.0,356.0,3.2,33.0,567.0,634.04,461.24
2016,6,29,15,45,234.0,339.0,3.25,33.0,513.0,568.4,417.06
2016,6,29,16,0,196.0,322.0,3.3,33.0,459.0,512.96,378.62
2016,6,29,16,15,443.5,225.0,3.3,32.5,506.0,626.4,467.71
2016,6,29,16,30,691.0,128.0,3.3,32.0,553.0,707.72,530.81
2016,6,29,16,45,665.5,123.5,3.35,32.0,503.0,659.37,498.23
2016,6,29,17,0,640.0,119.0,3.4,32.0,453.0,611.16,465.09
2016,6,29,17,15,607.5,112.5,3.2,31.5,401.5,556.34,426.33
2016,6,29,17,30,575.0,106.0,3.0,31.0,350.0,502.81,387.55
2016,6,29,17,45,531.5,98.0,2.85,30.5,299.0,442.62,342.79
2016,6,29,18,0,488.0,90.0,2.7,30.0,248.0,385.28,298.84
2016,6,29,18,15,428.5,79.5,2.4,29.5,199.0,318.01,245.79
2016,6,29,18,30,369.0,69.0,2.1,29.0,150.0,259.16,197.85
2016,6,29,18,45,291.0,54.5,1.85,28.5,107.5,193.65,144.04
2016,6,29,19,0,213.0,40.0,1.6,28.0,65.0,136.05,95.67
2016,6,29,19,15,106.5,20.0,1.55,27.5,32.5,65.36,27.78
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.5,1.2,24.5,18.0,13.27,0.0
2016,6,30,6,0,127.0,27.0,1.4,25.0,36.0,21.05,8.53
2016,6,30,6,15,220.5,42.5,1.45,25.5,75.0,32.47,21.25
2016,6,30,6,30,314.0,58.0,1.5,26.0,114.0,43.3,31.0
2016,6,30,6,45,389.0,68.0,1.6,26.5,161.5,49.23,36.35
2016,6,30,7,0,464.0,78.0,1.7,27.0,209.0,73.61,43.75
2016,6,30,7,15,513.0,86.5,1.8,27.5,260.0,110.17,63.62
2016,6,30,7,30,562.0,95.0,1.9,28.0,311.0,152.18,92.62
2016,6,30,7,45,600.5,101.0,2.0,28.5,363.0,195.35,126.02
2016,6,30,8,0,639.0,107.0,2.1,29.0,415.0,242.64,164.24
2016,6,30,8,15,666.0,112.0,2.15,29.5,466.0,289.61,203.03
2016,6,30,8,30,693.0,117.0,2.2,30.0,517.0,339.16,243.47
2016,6,30,8,45,711.0,122.5,2.25,30.5,565.0,387.92,282.71
2016,6,30,9,0,729.0,128.0,2.3,31.0,613.0,437.94,321.85
2016,6,30,9,15,745.5,131.5,2.3,31.0,657.5,489.23,361.38
2016,6,30,9,30,762.0,135.0,2.3,31.0,702.0,538.19,398.31
2016,6,30,9,45,774.0,138.5,2.35,31.5,742.0,584.95,432.08
2016,6,30,10,0,786.0,142.0,2.4,32.0,782.0,631.52,464.82
2016,6,30,10,15,795.5,144.0,2.45,32.0,816.5,674.63,495.38
2016,6,30,10,30,805.0,146.0,2.5,32.0,851.0,716.93,524.65
2016,6,30,10,45,813.5,147.5,2.55,32.5,879.0,757.0,549.68
2016,6,30,11,0,822.0,149.0,2.6,33.0,907.0,795.78,573.59
2016,6,30,11,15,827.0,150.0,2.6,33.0,928.0,829.09,594.55
2016,6,30,11,30,832.0,151.0,2.6,33.0,949.0,860.52,614.21
2016,6,30,11,45,834.5,152.0,2.65,33.5,962.5,887.69,630.14
2016,6,30,12,0,837.0,153.0,2.7,34.0,976.0,912.59,644.57
2016,6,30,12,15,559.5,321.0,2.75,34.0,872.5,840.51,594.96
2016,6,30,12,30,282.0,489.0,2.8,34.0,769.0,751.07,528.24
2016,6,30,12,45,287.5,486.0,2.85,34.5,771.0,762.38,535.63
2016,6,30,13,0,293.0,483.0,2.9,35.0,773.0,772.73,541.73
2016,6,30,13,15,204.5,485.0,2.95,35.0,686.5,689.57,485.34
2016,6,30,13,30,116.0,487.0,3.0,35.0,600.0,607.85,429.11
2016,6,30,13,45,474.0,317.0,3.05,35.0,764.0,806.67,574.29
2016,6,30,14,0,832.0,147.0,3.1,35.0,928.0,982.52,690.99
2016,6,30,14,15,826.0,145.0,3.15,35.0,903.0,971.94,683.94
2016,6,30,14,30,820.0,143.0,3.2,35.0,878.0,958.54,676.71
2016,6,30,14,45,820.0,136.0,3.3,35.0,848.5,943.04,668.56
2016,6,30,15,0,820.0,129.0,3.4,35.0,819.0,924.63,658.56
2016,6,30,15,15,809.5,126.5,3.45,34.5,781.5,903.99,648.16
2016,6,30,15,30,799.0,124.0,3.5,34.0,744.0,875.42,632.52
2016,6,30,15,45,786.0,121.0,3.55,34.0,701.0,841.99,612.28
2016,6,30,16,0,773.0,118.0,3.6,34.0,658.0,806.79,590.71
2016,6,30,16,15,755.5,114.5,3.6,33.5,611.0,765.73,565.89
2016,6,30,16,30,738.0,111.0,3.6,33.0,564.0,723.61,539.96
2016,6,30,16,45,715.5,106.5,3.65,33.0,514.0,678.21,510.39
2016,6,30,17,0,693.0,102.0,3.7,33.0,464.0,630.27,478.51
2016,6,30,17,15,662.5,96.5,3.6,32.5,412.0,575.83,440.6
2016,6,30,17,30,632.0,91.0,3.5,32.0,360.0,522.44,402.27
2016,6,30,17,45,591.5,84.5,3.4,31.5,308.0,463.3,358.42
2016,6,30,18,0,551.0,78.0,3.3,31.0,256.0,406.72,315.09
2016,6,30,18,15,492.5,69.5,3.0,30.0,206.5,341.68,264.15
2016,6,30,18,30,434.0,61.0,2.7,29.0,157.0,281.53,215.37
2016,6,30,18,45,349.5,49.0,2.4,28.5,113.0,212.32,158.2
2016,6,30,19,0,265.0,37.0,2.1,28.0,69.0,150.42,105.91
2016,6,30,19,15,132.5,18.5,2.05,27.5,34.5,71.01,30.4
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.0,1.4,23.5,19.0,12.78,0.0
2016,7,1,6,0,160.0,26.0,1.6,24.0,38.0,20.26,7.76
2016,7,1,6,15,261.5,40.0,1.6,24.5,78.0,30.48,19.67
2016,7,1,6,30,363.0,54.0,1.6,25.0,118.0,40.17,28.49
2016,7,1,6,45,436.0,63.5,1.65,26.0,167.0,45.41,33.17
2016,7,1,7,0,509.0,73.0,1.7,27.0,216.0,70.05,40.2
2016,7,1,7,15,558.0,80.5,1.75,27.5,268.0,108.09,60.37
2016,7,1,7,30,607.0,88.0,1.8,28.0,320.0,151.57,90.26
2016,7,1,7,45,644.0,93.5,1.9,28.5,373.5,196.39,125.07
2016,7,1,8,0,681.0,99.0,2.0,29.0,427.0,245.15,164.69
2016,7,1,8,15,707.0,103.5,2.05,29.5,478.5,293.57,204.85
2016,7,1,8,30,733.0,108.0,2.1,30.0,530.0,347.57,248.81
2016,7,1,8,45,753.5,111.5,2.15,30.5,579.5,397.35,288.92
2016,7,1,9,0,774.0,115.0,2.2,31.0,629.0,448.61,329.08
2016,7,1,9,15,789.0,118.0,2.2,31.5,674.0,497.9,366.59
2016,7,1,9,30,804.0,121.0,2.2,32.0,719.0,547.67,403.25
2016,7,1,9,45,817.0,122.5,2.25,32.5,760.0,595.13,437.42
2016,7,1,10,0,830.0,124.0,2.3,33.0,801.0,644.77,472.06
2016,7,1,10,15,839.0,126.0,2.35,33.0,835.0,688.96,503.16
2016,7,1,10,30,848.0,128.0,2.4,33.0,869.0,732.14,532.1
2016,7,1,10,45,855.5,128.5,2.45,33.5,897.5,771.62,556.45
2016,7,1,11,0,863.0,129.0,2.5,34.0,926.0,809.58,579.55
2016,7,1,11,15,867.5,130.0,2.55,34.0,946.5,843.81,601.24
2016,7,1,11,30,872.0,131.0,2.6,34.0,967.0,876.0,621.54
2016,7,1,11,45,868.0,136.0,2.65,34.5,978.5,902.18,636.67
2016,7,1,12,0,864.0,141.0,2.7,35.0,990.0,925.67,650.08
2016,7,1,12,15,865.0,141.5,2.75,35.0,995.0,946.9,663.43
2016,7,1,12,30,866.0,142.0,2.8,35.0,1000.0,965.61,675.27
2016,7,1,12,45,866.0,141.0,2.9,35.5,997.5,979.36,683.09
2016,7,1,13,0,866.0,140.0,3.0,36.0,995.0,990.4,689.31
2016,7,1,13,15,863.0,139.5,3.05,36.0,984.5,996.1,693.37
2016,7,1,13,30,860.0,139.0,3.1,36.0,974.0,998.81,695.73
2016,7,1,13,45,856.0,138.0,3.2,36.0,956.0,997.02,695.8
2016,7,1,14,0,852.0,137.0,3.3,36.0,938.0,992.23,694.12
2016,7,1,14,15,845.5,135.5,3.35,36.0,912.5,981.5,688.46
2016,7,1,14,30,839.0,134.0,3.4,36.0,887.0,967.89,681.11
2016,7,1,14,45,831.0,132.5,3.5,36.0,855.0,950.06,671.47
