Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,15,0,823.0,131.0,3.6,36.0,823.0,929.62,660.18
2016,7,1,15,15,812.0,128.5,3.65,35.5,785.0,908.55,649.55
2016,7,1,15,30,801.0,126.0,3.7,35.0,747.0,879.5,633.63
2016,7,1,15,45,786.5,123.5,3.75,35.0,703.5,845.26,612.88
2016,7,1,16,0,772.0,121.0,3.8,35.0,660.0,809.33,590.86
2016,7,1,16,15,753.5,117.0,3.8,34.5,612.5,766.94,565.19
2016,7,1,16,30,735.0,113.0,3.8,34.0,565.0,723.55,538.44
2016,7,1,16,45,709.5,109.5,3.85,34.0,514.0,677.22,508.25
2016,7,1,17,0,684.0,106.0,3.9,34.0,463.0,628.5,475.79
2016,7,1,17,15,652.5,100.5,3.75,33.5,411.0,573.74,437.46
2016,7,1,17,30,621.0,95.0,3.6,33.0,359.0,520.12,398.96
2016,7,1,17,45,577.0,88.5,3.5,32.5,306.5,459.35,354.03
2016,7,1,18,0,533.0,82.0,3.4,32.0,254.0,401.44,309.85
2016,7,1,18,15,473.0,73.0,3.15,31.0,204.5,335.87,258.77
2016,7,1,18,30,413.0,64.0,2.9,30.0,155.0,275.31,209.94
2016,7,1,18,45,326.5,51.5,2.65,29.5,111.0,204.3,151.72
2016,7,1,19,0,240.0,39.0,2.4,29.0,67.0,144.33,101.31
2016,7,1,19,15,120.0,19.5,2.45,28.5,33.5,68.73,29.15
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,16.0,13.27,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,32.0,22.5,8.86
2016,7,2,6,15,151.5,46.0,3.1,24.5,69.5,37.47,25.4
2016,7,2,6,30,238.0,65.0,3.3,25.0,107.0,49.06,35.96
2016,7,2,6,45,319.5,77.5,3.5,26.0,154.5,56.75,42.78
2016,7,2,7,0,401.0,90.0,3.7,27.0,202.0,80.11,50.96
2016,7,2,7,15,454.5,100.0,3.75,27.5,252.5,115.58,70.5
2016,7,2,7,30,508.0,110.0,3.8,28.0,303.0,156.77,98.73
2016,7,2,7,45,557.5,114.0,3.9,28.5,356.5,197.02,129.3
2016,7,2,8,0,607.0,118.0,4.0,29.0,410.0,242.84,165.96
2016,7,2,8,15,636.0,124.0,4.05,29.5,461.0,289.56,204.63
2016,7,2,8,30,665.0,130.0,4.1,30.0,512.0,339.12,245.28
2016,7,2,8,45,693.5,131.5,4.15,30.5,562.0,387.15,284.27
2016,7,2,9,0,722.0,133.0,4.2,31.0,612.0,437.53,324.21
2016,7,2,9,15,739.0,136.5,4.25,31.5,656.5,488.92,363.88
2016,7,2,9,30,756.0,140.0,4.3,32.0,701.0,537.89,400.82
2016,7,2,9,45,773.5,140.0,4.35,32.5,742.5,584.48,435.18
2016,7,2,10,0,791.0,140.0,4.4,33.0,784.0,631.4,468.92
2016,7,2,10,15,800.5,142.5,4.4,33.5,818.5,675.24,499.47
2016,7,2,10,30,810.0,145.0,4.4,34.0,853.0,718.27,528.55
2016,7,2,10,45,820.5,144.0,4.45,34.5,881.5,757.79,553.64
2016,7,2,11,0,831.0,143.0,4.5,35.0,910.0,796.28,577.76
2016,7,2,11,15,836.0,144.0,4.5,35.0,931.0,829.97,599.48
2016,7,2,11,30,841.0,145.0,4.5,35.0,952.0,861.73,619.85
2016,7,2,11,45,844.5,145.5,4.55,35.5,965.5,889.64,636.52
2016,7,2,12,0,848.0,146.0,4.6,36.0,979.0,915.28,651.65
2016,7,2,12,15,849.0,146.5,4.6,36.0,984.5,936.25,664.87
2016,7,2,12,30,850.0,147.0,4.6,36.0,990.0,954.74,676.56
2016,7,2,12,45,850.0,146.5,4.65,36.0,987.5,968.81,685.72
2016,7,2,13,0,850.0,146.0,4.7,36.0,985.0,980.23,693.3
2016,7,2,13,15,847.5,145.5,4.7,36.0,975.0,986.39,697.4
2016,7,2,13,30,845.0,145.0,4.7,36.0,965.0,989.63,699.76
2016,7,2,13,45,841.0,144.0,4.75,36.5,947.5,987.91,697.89
2016,7,2,14,0,837.0,143.0,4.8,37.0,930.0,983.24,694.28
2016,7,2,14,15,831.0,141.5,4.8,36.5,905.0,973.17,689.98
2016,7,2,14,30,825.0,140.0,4.8,36.0,880.0,960.28,683.94
2016,7,2,14,45,815.0,139.0,4.85,36.0,847.5,947.17,676.82
2016,7,2,15,0,805.0,138.0,4.9,36.0,815.0,925.71,664.32
2016,7,2,15,15,794.0,135.5,4.9,36.0,777.5,899.31,648.28
2016,7,2,15,30,783.0,133.0,4.9,36.0,740.0,870.7,630.79
2016,7,2,15,45,765.5,131.0,4.9,36.0,696.0,834.83,608.37
2016,7,2,16,0,748.0,129.0,4.9,36.0,652.0,797.46,584.82
2016,7,2,16,15,728.5,125.5,4.85,35.5,605.0,755.54,558.89
2016,7,2,16,30,709.0,122.0,4.8,35.0,558.0,715.64,534.02
2016,7,2,16,45,679.0,119.0,4.75,34.5,507.0,664.93,501.1
2016,7,2,17,0,649.0,116.0,4.7,34.0,456.0,614.66,467.21
2016,7,2,17,15,615.0,110.0,4.5,33.5,404.0,559.01,427.76
2016,7,2,17,30,581.0,104.0,4.3,33.0,352.0,504.76,388.41
2016,7,2,17,45,532.5,97.5,4.15,33.0,300.0,442.98,341.62
2016,7,2,18,0,484.0,91.0,4.0,33.0,248.0,381.45,293.96
2016,7,2,18,15,420.5,80.5,3.75,32.0,198.5,315.43,242.57
2016,7,2,18,30,357.0,70.0,3.5,31.0,149.0,255.13,194.12
2016,7,2,18,45,266.5,56.5,3.3,30.5,106.0,186.42,138.06
2016,7,2,19,0,176.0,43.0,3.1,30.0,63.0,127.04,88.86
2016,7,2,19,15,88.0,21.5,3.15,29.5,31.5,56.69,22.99
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,12.5,12.5,4.75,24.5,13.0,12.29,0.0
2016,7,3,6,0,25.0,25.0,4.9,25.0,26.0,23.06,8.73
2016,7,3,6,15,78.5,45.5,5.1,25.5,57.5,38.94,26.42
2016,7,3,6,30,132.0,66.0,5.3,26.0,89.0,52.6,38.76
2016,7,3,6,45,194.0,81.0,5.5,26.5,128.5,63.59,48.48
2016,7,3,7,0,256.0,96.0,5.7,27.0,168.0,84.44,57.72
2016,7,3,7,15,152.0,120.5,5.75,27.5,165.5,115.31,81.88
2016,7,3,7,30,48.0,145.0,5.8,28.0,163.0,135.41,101.19
2016,7,3,7,45,36.0,160.0,5.9,28.5,175.0,150.54,113.2
2016,7,3,8,0,24.0,175.0,6.0,29.0,187.0,168.59,127.3
2016,7,3,8,15,44.5,207.5,6.0,29.5,232.5,200.81,151.23
2016,7,3,8,30,65.0,240.0,6.0,30.0,278.0,239.75,180.22
2016,7,3,8,45,49.0,249.0,6.05,30.5,279.0,246.78,185.18
2016,7,3,9,0,33.0,258.0,6.1,31.0,280.0,251.93,188.47
2016,7,3,9,15,61.5,299.0,6.05,31.5,343.5,305.27,227.75
2016,7,3,9,30,90.0,340.0,6.0,32.0,407.0,361.66,268.77
2016,7,3,9,45,66.5,341.5,5.95,32.5,393.0,355.63,263.1
2016,7,3,10,0,43.0,343.0,5.9,33.0,379.0,347.07,255.54
2016,7,3,10,15,42.5,357.5,5.8,33.0,394.0,363.56,267.1
2016,7,3,10,30,42.0,372.0,5.7,33.0,409.0,380.02,278.53
2016,7,3,10,45,157.5,409.0,5.65,33.5,554.0,502.59,368.15
2016,7,3,11,0,273.0,446.0,5.6,34.0,699.0,634.18,461.31
2016,7,3,11,15,343.5,428.5,5.5,34.5,753.5,689.16,499.24
2016,7,3,11,30,414.0,411.0,5.4,35.0,808.0,746.21,538.26
2016,7,3,11,45,616.5,285.0,5.35,35.5,885.0,821.48,593.95
2016,7,3,12,0,819.0,159.0,5.3,36.0,962.0,903.27,648.11
2016,7,3,12,15,614.5,297.5,5.2,36.0,902.5,866.89,621.02
2016,7,3,12,30,410.0,436.0,5.1,36.0,843.0,821.07,583.19
2016,7,3,12,45,613.5,298.0,5.05,36.0,905.5,894.84,639.13
2016,7,3,13,0,817.0,160.0,5.0,36.0,968.0,966.19,686.63
2016,7,3,13,15,814.5,159.5,4.9,36.0,957.5,972.58,689.81
2016,7,3,13,30,812.0,159.0,4.8,36.0,947.0,976.09,691.62
2016,7,3,13,45,809.5,156.5,4.75,36.5,930.0,974.66,689.49
2016,7,3,14,0,807.0,154.0,4.7,37.0,913.0,970.3,685.61
2016,7,3,14,15,800.5,152.5,4.6,37.0,888.0,960.14,679.33
2016,7,3,14,30,794.0,151.0,4.5,37.0,863.0,947.22,671.41
2016,7,3,14,45,787.5,147.5,4.45,37.0,832.0,929.51,660.75
2016,7,3,15,0,781.0,144.0,4.4,37.0,801.0,909.21,648.5
2016,7,3,15,15,769.5,141.5,4.4,36.5,764.0,882.84,633.88
2016,7,3,15,30,758.0,139.0,4.4,36.0,727.0,854.35,617.79
2016,7,3,15,45,532.0,221.5,4.4,36.0,622.5,724.51,529.74
2016,7,3,16,0,306.0,304.0,4.4,36.0,518.0,597.21,437.16
2016,7,3,16,15,501.5,213.0,4.4,35.5,534.0,661.81,490.35
2016,7,3,16,30,697.0,122.0,4.4,35.0,550.0,706.13,526.61
2016,7,3,16,45,677.5,115.5,4.45,35.0,501.5,659.87,495.71
2016,7,3,17,0,658.0,109.0,4.5,35.0,453.0,613.28,464.2
2016,7,3,17,15,625.5,103.5,4.4,34.5,401.5,558.88,426.06
2016,7,3,17,30,593.0,98.0,4.3,34.0,350.0,505.75,387.84
2016,7,3,17,45,554.5,89.5,4.25,34.0,299.5,447.21,343.85
2016,7,3,18,0,516.0,81.0,4.2,34.0,249.0,391.09,300.49
2016,7,3,18,15,455.0,72.5,4.1,33.0,200.0,326.37,250.28
2016,7,3,18,30,394.0,64.0,4.0,32.0,151.0,264.61,200.78
2016,7,3,18,45,308.0,51.5,3.95,31.5,108.0,196.91,145.39
2016,7,3,19,0,222.0,39.0,3.9,31.0,65.0,138.05,96.2
2016,7,3,19,15,111.0,19.5,4.0,30.5,32.5,65.99,27.15
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.0,4.2,25.0,8.0,7.86,0.0
2016,7,4,6,0,0.0,16.0,4.3,25.0,16.0,15.44,3.67
2016,7,4,6,15,6.0,37.5,4.45,25.0,38.5,35.27,23.43
2016,7,4,6,30,12.0,59.0,4.6,25.0,61.0,54.35,40.38
2016,7,4,6,45,36.5,81.0,4.75,25.5,90.5,70.85,54.83
2016,7,4,7,0,61.0,103.0,4.9,26.0,120.0,91.7,67.86
2016,7,4,7,15,54.5,123.5,5.0,26.5,141.5,113.36,84.29
2016,7,4,7,30,48.0,144.0,5.1,27.0,163.0,134.48,100.81
2016,7,4,7,45,127.5,171.0,5.2,27.5,230.0,171.98,126.94
2016,7,4,8,0,207.0,198.0,5.3,28.0,297.0,222.34,163.73
2016,7,4,8,15,259.5,215.0,5.35,28.5,354.0,260.64,192.62
2016,7,4,8,30,312.0,232.0,5.4,29.0,411.0,308.91,229.51
2016,7,4,8,45,314.0,255.5,5.5,29.5,450.0,348.01,260.0
2016,7,4,9,0,316.0,279.0,5.6,30.0,489.0,387.25,289.99
2016,7,4,9,15,520.0,215.5,5.6,30.5,589.0,447.05,335.73
2016,7,4,9,30,724.0,152.0,5.6,31.0,689.0,526.96,396.94
2016,7,4,9,45,745.0,151.0,5.65,31.5,730.5,576.11,433.66
2016,7,4,10,0,766.0,150.0,5.7,32.0,772.0,623.13,468.18
2016,7,4,10,15,776.5,152.5,5.65,32.5,806.5,666.67,499.05
2016,7,4,10,30,787.0,155.0,5.6,33.0,841.0,709.54,528.69
2016,7,4,10,45,801.0,152.5,5.55,33.5,871.0,749.56,554.72
2016,7,4,11,0,815.0,150.0,5.5,34.0,901.0,788.71,579.47
2016,7,4,11,15,820.5,151.5,5.45,34.5,922.5,823.47,600.91
2016,7,4,11,30,826.0,153.0,5.4,35.0,944.0,855.13,620.05
2016,7,4,11,45,615.5,290.5,5.35,35.5,885.0,825.35,595.83
2016,7,4,12,0,405.0,428.0,5.3,36.0,826.0,784.07,559.79
2016,7,4,12,15,417.0,434.0,5.2,36.0,845.5,814.05,579.59
2016,7,4,12,30,429.0,440.0,5.1,36.0,865.0,843.73,598.68
2016,7,4,12,45,402.5,441.0,5.1,36.5,839.5,828.91,587.05
2016,7,4,13,0,376.0,442.0,5.1,37.0,814.0,812.87,574.88
2016,7,4,13,15,372.0,439.0,5.05,37.0,804.0,813.12,575.05
2016,7,4,13,30,368.0,436.0,5.0,37.0,794.0,811.82,574.19
2016,7,4,13,45,603.0,289.5,5.0,37.5,862.5,907.48,644.12
2016,7,4,14,0,838.0,143.0,5.0,38.0,931.0,983.97,693.64
2016,7,4,14,15,647.0,253.0,5.0,38.0,851.5,916.02,650.03
2016,7,4,14,30,456.0,363.0,5.0,38.0,772.0,837.45,593.31
2016,7,4,14,45,399.5,371.5,5.0,38.0,720.5,781.75,556.39
2016,7,4,15,0,343.0,380.0,5.0,38.0,669.0,733.39,523.61
2016,7,4,15,15,414.5,330.0,4.95,37.5,663.0,751.02,539.95
2016,7,4,15,30,486.0,280.0,4.9,37.0,657.0,756.76,548.19
2016,7,4,15,45,438.0,280.5,4.9,37.0,605.5,704.3,512.5
2016,7,4,16,0,390.0,281.0,4.9,37.0,554.0,644.43,471.7
2016,7,4,16,15,547.5,203.5,4.8,36.5,556.5,689.7,509.46
2016,7,4,16,30,705.0,126.0,4.7,36.0,559.0,717.1,532.74
2016,7,4,16,45,624.5,136.0,4.65,36.0,495.0,642.54,481.32
2016,7,4,17,0,544.0,146.0,4.6,36.0,431.0,567.94,427.95
2016,7,4,17,15,495.5,139.0,4.4,35.5,376.5,505.91,383.9
2016,7,4,17,30,447.0,132.0,4.2,35.0,322.0,446.84,340.92
2016,7,4,17,45,410.0,119.5,4.05,34.5,275.0,391.69,300.09
2016,7,4,18,0,373.0,107.0,3.9,34.0,228.0,339.16,260.08
2016,7,4,18,15,325.5,91.5,3.7,33.0,182.5,280.77,214.86
2016,7,4,18,30,278.0,76.0,3.5,32.0,137.0,226.56,171.56
2016,7,4,18,45,207.0,59.0,3.35,31.5,97.5,158.94,116.89
2016,7,4,19,0,136.0,42.0,3.2,31.0,58.0,105.4,72.76
2016,7,4,19,15,68.0,21.0,3.3,30.5,29.0,49.9,19.16
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,32.0,12.5,4.15,25.0,15.0,12.29,0.0
2016,7,5,6,0,64.0,25.0,4.2,25.0,30.0,20.9,6.47
2016,7,5,6,15,147.0,43.5,4.35,25.0,65.5,35.55,23.62
2016,7,5,6,30,230.0,62.0,4.5,25.0,101.0,46.78,33.98
2016,7,5,6,45,325.0,69.5,4.65,25.5,147.0,50.62,37.64
2016,7,5,7,0,420.0,77.0,4.8,26.0,193.0,68.45,42.29
2016,7,5,7,15,323.5,111.0,4.9,26.5,212.0,111.81,73.07
2016,7,5,7,30,227.0,145.0,5.0,27.0,231.0,150.14,105.77
2016,7,5,7,45,329.0,151.5,5.1,27.5,297.5,188.9,132.37
2016,7,5,8,0,431.0,158.0,5.2,28.0,364.0,233.31,164.99
2016,7,5,8,15,448.0,175.5,5.25,28.5,411.5,277.57,201.02
2016,7,5,8,30,465.0,193.0,5.3,29.0,459.0,323.56,238.14
2016,7,5,8,45,625.0,148.5,5.35,29.5,540.5,372.54,276.0
2016,7,5,9,0,785.0,104.0,5.4,30.0,622.0,439.97,328.72
2016,7,5,9,15,799.5,106.5,5.4,30.5,667.0,489.17,367.71
2016,7,5,9,30,814.0,109.0,5.4,31.0,712.0,542.01,408.21
2016,7,5,9,45,830.5,108.0,5.4,31.5,753.5,589.51,443.9
2016,7,5,10,0,847.0,107.0,5.4,32.0,795.0,637.04,478.69
2016,7,5,10,15,855.0,109.0,5.4,32.5,829.5,681.34,510.2
2016,7,5,10,30,863.0,111.0,5.4,33.0,864.0,724.54,538.78
2016,7,5,10,45,872.0,110.5,5.4,33.5,892.5,764.89,564.68
2016,7,5,11,0,881.0,110.0,5.4,34.0,921.0,803.78,589.27
2016,7,5,11,15,885.0,110.5,5.35,34.5,941.5,837.83,610.08
2016,7,5,11,30,889.0,111.0,5.3,35.0,962.0,869.75,629.24
2016,7,5,11,45,883.5,117.0,5.3,35.5,973.5,896.15,644.85
2016,7,5,12,0,878.0,123.0,5.3,36.0,985.0,919.74,658.55
2016,7,5,12,15,879.0,123.5,5.25,36.0,990.5,941.35,672.03
2016,7,5,12,30,880.0,124.0,5.2,36.0,996.0,960.36,683.84
2016,7,5,12,45,880.0,123.5,5.2,36.5,993.5,974.8,691.6
2016,7,5,13,0,880.0,123.0,5.2,37.0,991.0,986.46,697.65
2016,7,5,13,15,878.0,122.5,5.2,37.0,981.0,993.23,702.15
2016,7,5,13,30,876.0,122.0,5.2,37.0,971.0,996.98,704.85
2016,7,5,13,45,873.0,120.5,5.2,37.0,953.5,995.67,704.44
2016,7,5,14,0,870.0,119.0,5.2,37.0,936.0,991.29,702.2
2016,7,5,14,15,864.5,118.0,5.15,37.0,911.0,981.9,696.54
2016,7,5,14,30,859.0,117.0,5.1,37.0,886.0,969.58,689.11
2016,7,5,14,45,847.0,117.5,5.1,37.0,853.5,949.68,677.24
2016,7,5,15,0,835.0,118.0,5.1,37.0,821.0,927.26,663.8
2016,7,5,15,15,825.0,116.0,5.1,37.0,783.5,901.69,648.33
2016,7,5,15,30,815.0,114.0,5.1,37.0,746.0,873.82,631.34
2016,7,5,15,45,803.0,111.0,5.1,37.0,703.5,846.26,614.53
2016,7,5,16,0,791.0,108.0,5.1,37.0,661.0,811.48,592.78
2016,7,5,16,15,773.5,105.0,5.1,36.5,614.0,770.45,567.84
2016,7,5,16,30,756.0,102.0,5.1,36.0,567.0,728.31,541.78
2016,7,5,16,45,734.0,98.0,5.1,35.5,516.5,680.75,511.44
2016,7,5,17,0,712.0,94.0,5.1,35.0,466.0,632.92,480.3
2016,7,5,17,15,681.5,89.5,5.0,34.5,414.0,581.0,444.39
2016,7,5,17,30,651.0,85.0,4.9,34.0,362.0,527.97,406.06
2016,7,5,17,45,608.5,79.5,4.8,34.0,309.5,467.93,360.58
2016,7,5,18,0,566.0,74.0,4.7,34.0,257.0,410.63,315.97
2016,7,5,18,15,505.5,66.5,4.55,33.0,207.0,345.0,264.84
2016,7,5,18,30,445.0,59.0,4.4,32.0,157.0,284.45,215.98
2016,7,5,18,45,350.5,48.5,4.3,31.5,112.5,212.27,156.85
2016,7,5,19,0,256.0,38.0,4.2,31.0,68.0,148.73,103.68
2016,7,5,19,15,128.0,19.0,4.25,30.5,34.0,70.29,28.3
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,33.0,12.5,4.7,25.0,14.5,12.29,0.0
2016,7,6,6,0,66.0,25.0,4.8,25.0,29.0,20.89,5.89
2016,7,6,6,15,157.0,43.0,4.9,25.5,66.0,35.16,23.19
2016,7,6,6,30,248.0,61.0,5.0,26.0,103.0,46.03,33.18
2016,7,6,6,45,153.5,81.0,5.15,26.5,110.5,63.57,48.43
2016,7,6,7,0,59.0,101.0,5.3,27.0,118.0,89.79,66.18
2016,7,6,7,15,299.0,99.5,5.4,27.5,209.5,99.99,64.3
2016,7,6,7,30,539.0,98.0,5.5,28.0,301.0,146.94,89.88
2016,7,6,7,45,589.5,100.5,5.6,28.5,354.5,187.81,120.93
2016,7,6,8,0,640.0,103.0,5.7,29.0,408.0,234.16,158.38
2016,7,6,8,15,668.0,108.0,5.75,29.5,459.5,281.42,198.1
2016,7,6,8,30,696.0,113.0,5.8,30.0,511.0,331.37,239.82
2016,7,6,8,45,722.0,115.0,5.9,30.5,560.5,383.47,282.68
2016,7,6,9,0,748.0,117.0,6.0,31.0,610.0,434.28,323.8
2016,7,6,9,15,764.0,120.0,6.0,31.5,655.0,482.89,362.27
2016,7,6,9,30,780.0,123.0,6.0,32.0,700.0,532.12,400.17
2016,7,6,9,45,795.0,124.0,6.05,32.5,741.0,579.33,435.76
2016,7,6,10,0,810.0,125.0,6.1,33.0,782.0,626.59,470.51
2016,7,6,10,15,819.5,127.0,6.05,33.0,816.5,672.82,504.37
2016,7,6,10,30,829.0,129.0,6.0,33.0,851.0,715.77,534.71
2016,7,6,10,45,838.0,129.0,6.0,33.5,880.0,755.4,560.41
2016,7,6,11,0,847.0,129.0,6.0,34.0,909.0,793.66,584.89
2016,7,6,11,15,852.0,130.0,5.95,34.5,930.0,828.0,606.21
2016,7,6,11,30,857.0,131.0,5.9,35.0,951.0,860.36,625.97
2016,7,6,11,45,863.5,129.0,5.9,35.5,966.0,889.15,643.4
2016,7,6,12,0,870.0,127.0,5.9,36.0,981.0,915.73,659.28
2016,7,6,12,15,871.5,127.5,5.85,36.0,987.0,937.71,673.19
2016,7,6,12,30,873.0,128.0,5.8,36.0,993.0,957.13,685.46
2016,7,6,12,45,874.5,126.5,5.8,36.5,991.5,972.02,693.63
2016,7,6,13,0,876.0,125.0,5.8,37.0,990.0,984.18,700.09
2016,7,6,13,15,874.5,124.5,5.75,37.0,980.5,991.47,704.67
2016,7,6,13,30,873.0,124.0,5.7,37.0,971.0,995.75,707.43
2016,7,6,13,45,870.0,123.0,5.7,37.0,953.5,995.0,707.37
2016,7,6,14,0,867.0,122.0,5.7,37.0,936.0,991.19,705.48
2016,7,6,14,15,861.5,120.5,5.7,37.0,911.5,981.37,699.82
2016,7,6,14,30,856.0,119.0,5.7,37.0,887.0,968.6,692.37
2016,7,6,14,45,841.0,122.0,5.7,37.5,853.5,948.49,678.77
2016,7,6,15,0,826.0,125.0,5.7,38.0,820.0,926.0,663.73
2016,7,6,15,15,815.5,123.0,5.7,37.5,782.5,900.2,649.38
2016,7,6,15,30,805.0,121.0,5.7,37.0,745.0,877.7,637.17
2016,7,6,15,45,787.0,120.0,5.7,37.0,701.0,841.96,614.63
2016,7,6,16,0,769.0,119.0,5.7,37.0,657.0,804.69,590.97
2016,7,6,16,15,750.5,115.5,5.7,36.5,610.0,762.98,565.26
2016,7,6,16,30,732.0,112.0,5.7,36.0,563.0,720.26,538.46
2016,7,6,16,45,701.5,110.5,5.75,36.0,511.5,672.5,506.7
2016,7,6,17,0,671.0,109.0,5.8,36.0,460.0,622.76,472.76
2016,7,6,17,15,638.0,103.5,5.7,35.0,407.5,567.48,434.54
2016,7,6,17,30,605.0,98.0,5.6,34.0,355.0,513.48,396.11
2016,7,6,17,45,552.0,93.0,5.55,33.5,302.0,449.67,348.22
2016,7,6,18,0,499.0,88.0,5.5,33.0,249.0,389.48,301.72
2016,7,6,18,15,434.0,78.5,5.3,32.5,199.5,319.84,246.61
2016,7,6,18,30,369.0,69.0,5.1,32.0,150.0,259.38,197.26
2016,7,6,18,45,272.0,56.0,4.95,31.5,106.5,188.05,139.02
2016,7,6,19,0,175.0,43.0,4.8,31.0,63.0,126.78,88.32
2016,7,6,19,15,87.5,21.5,4.7,30.5,31.5,56.48,21.41
2016,7,6,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.0,4.9,25.0,8.0,7.86,0.0
2016,7,7,6,0,0.0,16.0,5.0,25.0,16.0,15.44,2.4
2016,7,7,6,15,5.5,36.0,5.1,25.5,37.0,33.9,22.11
2016,7,7,6,30,11.0,56.0,5.2,26.0,58.0,51.81,38.01
2016,7,7,6,45,29.0,78.0,5.35,26.5,85.5,68.52,52.6
2016,7,7,7,0,47.0,100.0,5.5,27.0,113.0,88.55,65.44
2016,7,7,7,15,171.0,117.5,5.55,27.5,179.5,113.23,79.69
2016,7,7,7,30,295.0,135.0,5.6,28.0,246.0,150.27,102.7
2016,7,7,7,45,297.5,159.0,5.65,29.0,286.0,188.08,132.18
2016,7,7,8,0,300.0,183.0,5.7,30.0,326.0,226.41,162.56
2016,7,7,8,15,524.0,139.5,5.75,30.5,424.0,267.58,190.09
2016,7,7,8,30,748.0,96.0,5.8,31.0,522.0,336.22,241.59
2016,7,7,8,45,773.0,96.5,5.85,31.5,572.5,385.91,282.81
2016,7,7,9,0,798.0,97.0,5.9,32.0,623.0,437.51,324.64
2016,7,7,9,15,812.5,99.5,5.9,32.5,668.0,490.97,366.68
2016,7,7,9,30,827.0,102.0,5.9,33.0,713.0,540.96,405.1
2016,7,7,9,45,839.5,103.0,5.9,33.5,753.5,588.52,440.75
2016,7,7,10,0,852.0,104.0,5.9,34.0,794.0,635.77,475.23
2016,7,7,10,15,860.0,105.5,5.85,34.5,828.5,679.91,506.46
2016,7,7,10,30,868.0,107.0,5.8,35.0,863.0,722.92,534.63
2016,7,7,10,45,874.0,108.0,5.8,35.5,891.0,762.64,560.03
2016,7,7,11,0,880.0,109.0,5.8,36.0,919.0,800.7,584.01
2016,7,7,11,15,884.0,110.0,5.75,36.0,940.0,835.27,606.44
2016,7,7,11,30,888.0,111.0,5.7,36.0,961.0,867.71,627.31
2016,7,7,11,45,881.0,118.5,5.7,36.5,972.0,894.28,643.08
2016,7,7,12,0,874.0,126.0,5.7,37.0,983.0,917.95,656.88
2016,7,7,12,15,875.0,126.0,5.65,37.0,988.5,939.11,670.15
2016,7,7,12,30,876.0,126.0,5.6,37.0,994.0,957.68,681.74
2016,7,7,12,45,873.0,127.5,5.55,37.5,991.0,971.18,688.63
2016,7,7,13,0,870.0,129.0,5.5,38.0,988.0,981.88,693.77
2016,7,7,13,15,868.0,128.5,5.45,38.0,978.0,988.7,697.99
2016,7,7,13,30,866.0,128.0,5.4,38.0,968.0,992.53,700.41
2016,7,7,13,45,859.5,128.5,5.4,38.0,949.5,989.86,699.12
2016,7,7,14,0,853.0,129.0,5.4,38.0,931.0,984.2,696.07
2016,7,7,14,15,847.0,128.0,5.4,38.0,906.0,974.57,690.58
2016,7,7,14,30,841.0,127.0,5.4,38.0,881.0,962.06,683.36
2016,7,7,14,45,830.5,126.5,5.4,38.0,848.5,942.91,671.93
2016,7,7,15,0,820.0,126.0,5.4,38.0,816.0,921.23,658.92
2016,7,7,15,15,809.5,124.0,5.4,37.5,778.5,901.16,648.4
2016,7,7,15,30,799.0,122.0,5.4,37.0,741.0,873.25,632.63
2016,7,7,15,45,782.5,120.5,5.4,37.0,698.0,838.45,610.84
2016,7,7,16,0,766.0,119.0,5.4,37.0,655.0,802.06,587.87
2016,7,7,16,15,747.5,115.5,5.45,36.5,608.0,760.44,562.52
2016,7,7,16,30,729.0,112.0,5.5,36.0,561.0,717.83,536.05
2016,7,7,16,45,700.5,110.0,5.55,36.0,510.0,671.13,505.12
2016,7,7,17,0,672.0,108.0,5.6,36.0,459.0,622.3,471.95
2016,7,7,17,15,639.5,102.5,5.55,35.5,407.0,567.31,433.24
2016,7,7,17,30,607.0,97.0,5.5,35.0,355.0,513.57,394.41
2016,7,7,17,45,562.5,90.0,5.45,34.5,303.0,452.5,348.9
2016,7,7,18,0,518.0,83.0,5.4,34.0,251.0,394.35,304.25
2016,7,7,18,15,455.0,74.5,5.25,33.0,201.5,328.46,252.7
2016,7,7,18,30,392.0,66.0,5.1,32.0,152.0,266.09,202.38
2016,7,7,18,45,301.0,53.5,5.0,31.5,108.5,196.58,145.35
2016,7,7,19,0,210.0,41.0,4.9,31.0,65.0,136.51,95.1
2016,7,7,19,15,105.0,20.5,4.75,30.5,32.5,65.4,24.95
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,3.0,3.85,24.5,3.0,2.95,0.0
2016,7,8,6,0,0.0,6.0,4.0,25.0,6.0,5.78,0.0
2016,7,8,6,15,0.0,15.0,4.15,25.5,15.0,14.46,6.19
2016,7,8,6,30,0.0,24.0,4.3,26.0,24.0,23.16,13.91
2016,7,8,6,45,0.0,35.5,4.5,27.0,35.5,34.27,23.52
2016,7,8,7,0,0.0,47.0,4.7,28.0,47.0,45.4,31.22
2016,7,8,7,15,0.0,59.0,4.75,28.5,59.0,57.01,40.54
2016,7,8,7,30,0.0,71.0,4.8,29.0,71.0,68.64,49.68
2016,7,8,7,45,0.0,94.5,4.85,29.5,94.5,90.54,66.82
2016,7,8,8,0,0.0,118.0,4.9,30.0,118.0,112.41,83.63
2016,7,8,8,15,59.5,183.5,4.9,30.5,217.5,184.52,137.58
2016,7,8,8,30,119.0,249.0,4.9,31.0,317.0,260.23,193.77
2016,7,8,8,45,442.0,180.5,4.95,31.5,466.0,327.65,241.5
2016,7,8,9,0,765.0,112.0,5.0,32.0,615.0,435.38,322.01
2016,7,8,9,15,780.5,115.0,5.0,32.5,660.5,484.63,360.41
2016,7,8,9,30,796.0,118.0,5.0,33.0,706.0,534.42,398.29
2016,7,8,9,45,814.0,117.0,5.0,33.5,747.5,585.22,435.84
2016,7,8,10,0,832.0,116.0,5.0,34.0,789.0,633.11,470.43
2016,7,8,10,15,840.5,118.0,4.95,34.0,824.0,677.28,502.29
2016,7,8,10,30,849.0,120.0,4.9,34.0,859.0,720.41,531.83
2016,7,8,10,45,859.0,119.0,4.9,34.5,888.0,760.69,557.38
2016,7,8,11,0,869.0,118.0,4.9,35.0,917.0,799.62,581.71
2016,7,8,11,15,873.5,119.0,4.85,35.0,938.0,834.32,603.92
2016,7,8,11,30,878.0,120.0,4.8,35.0,959.0,866.96,624.62
2016,7,8,11,45,879.5,121.5,4.8,35.5,972.5,895.21,641.29
2016,7,8,12,0,881.0,123.0,4.8,36.0,986.0,920.99,656.25
2016,7,8,12,15,882.0,123.0,4.8,36.0,992.0,942.34,669.71
2016,7,8,12,30,883.0,123.0,4.8,36.0,998.0,961.05,681.53
2016,7,8,12,45,884.0,122.5,4.8,36.5,996.0,976.61,690.0
2016,7,8,13,0,885.0,122.0,4.8,37.0,994.0,989.4,696.74
2016,7,8,13,15,883.0,121.5,4.8,37.0,984.5,996.31,701.28
2016,7,8,13,30,881.0,121.0,4.8,37.0,975.0,1000.18,704.03
2016,7,8,13,45,877.0,120.5,4.8,37.5,957.0,998.98,702.23
2016,7,8,14,0,873.0,120.0,4.8,38.0,939.0,994.71,698.62
2016,7,8,14,15,867.5,118.5,4.8,38.0,914.5,984.89,693.09
2016,7,8,14,30,862.0,117.0,4.8,38.0,890.0,972.11,685.8
2016,7,8,14,45,848.5,119.0,4.8,38.0,857.0,952.37,674.15
2016,7,8,15,0,835.0,121.0,4.8,38.0,824.0,930.15,660.98
2016,7,8,15,15,825.0,119.0,4.8,37.5,786.5,904.65,647.07
2016,7,8,15,30,815.0,117.0,4.8,37.0,749.0,876.85,631.55
2016,7,8,15,45,799.0,115.5,4.8,37.0,705.5,847.53,613.69
2016,7,8,16,0,783.0,114.0,4.8,37.0,662.0,811.12,590.99
2016,7,8,16,15,765.0,111.0,4.8,36.5,614.5,769.94,566.1
2016,7,8,16,30,747.0,108.0,4.8,36.0,567.0,727.7,540.1
2016,7,8,16,45,719.0,105.5,4.8,36.0,515.5,677.55,507.01
2016,7,8,17,0,691.0,103.0,4.8,36.0,464.0,630.23,475.43
2016,7,8,17,15,659.5,98.0,4.7,35.5,412.0,575.73,437.45
2016,7,8,17,30,628.0,93.0,4.6,35.0,360.0,522.37,399.22
2016,7,8,17,45,580.0,87.5,4.5,34.5,307.0,460.0,353.09
2016,7,8,18,0,532.0,82.0,4.4,34.0,254.0,400.84,307.97
2016,7,8,18,15,468.5,73.5,4.15,33.0,204.0,334.05,256.07
2016,7,8,18,30,405.0,65.0,3.9,32.0,154.0,270.68,205.23
2016,7,8,18,45,309.5,53.0,3.7,31.5,109.5,199.33,147.0
2016,7,8,19,0,214.0,41.0,3.5,31.0,65.0,137.91,95.86
2016,7,8,19,15,107.0,20.5,3.55,30.5,32.5,65.9,24.36
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,6.5,3.45,24.5,6.5,6.39,0.0
2016,7,9,6,0,0.0,13.0,3.6,25.0,13.0,12.54,0.0
2016,7,9,6,15,0.0,31.0,3.75,25.5,31.0,29.62,18.53
2016,7,9,6,30,0.0,49.0,3.9,26.0,49.0,46.04,33.14
2016,7,9,6,45,4.5,70.5,4.05,26.5,72.0,65.13,49.71
2016,7,9,7,0,9.0,92.0,4.2,27.0,95.0,84.6,62.89
2016,7,9,7,15,17.0,113.5,4.2,27.5,119.5,105.61,79.16
2016,7,9,7,30,25.0,135.0,4.2,28.0,144.0,123.76,92.82
2016,7,9,7,45,140.5,161.5,4.2,28.5,227.0,165.47,120.63
2016,7,9,8,0,256.0,188.0,4.2,29.0,310.0,219.2,158.59
2016,7,9,8,15,486.5,148.5,4.2,29.5,413.5,262.92,187.37
2016,7,9,8,30,717.0,109.0,4.2,30.0,517.0,332.08,238.55
2016,7,9,8,45,359.0,134.5,4.2,30.5,339.0,255.09,188.29
2016,7,9,9,0,1.0,160.0,4.2,31.0,161.0,153.36,113.3
2016,7,9,9,15,3.5,177.0,4.15,31.5,180.0,170.81,126.12
2016,7,9,9,30,6.0,194.0,4.1,32.0,199.0,188.56,138.9
2016,7,9,9,45,8.5,215.0,4.1,32.5,222.5,210.32,154.57
2016,7,9,10,0,11.0,236.0,4.1,33.0,246.0,232.38,170.29
2016,7,9,10,15,25.0,299.5,4.05,33.5,321.5,298.67,218.31
2016,7,9,10,30,39.0,363.0,4.0,34.0,397.0,369.23,268.28
2016,7,9,10,45,101.0,411.5,4.0,34.5,503.5,463.81,335.46
2016,7,9,11,0,163.0,460.0,4.0,35.0,610.0,560.99,402.71
2016,7,9,11,15,253.5,450.5,3.95,35.0,690.0,633.52,453.92
2016,7,9,11,30,344.0,441.0,3.9,35.0,770.0,713.68,509.51
2016,7,9,11,45,239.5,469.0,3.85,35.5,700.0,661.13,469.78
2016,7,9,12,0,135.0,497.0,3.8,36.0,630.0,603.06,426.56
2016,7,9,12,15,220.5,488.5,3.75,36.0,706.5,681.22,481.6
2016,7,9,12,30,306.0,480.0,3.7,36.0,783.0,763.59,537.73
2016,7,9,12,45,303.0,483.5,3.65,36.5,783.0,773.44,542.29
2016,7,9,13,0,300.0,487.0,3.6,37.0,783.0,782.21,546.57
2016,7,9,13,15,247.0,489.5,3.55,37.0,731.5,739.44,517.24
2016,7,9,13,30,194.0,492.0,3.5,37.0,680.0,689.82,483.52
2016,7,9,13,45,497.0,327.0,3.5,37.0,796.5,838.57,591.94
2016,7,9,14,0,800.0,162.0,3.5,37.0,913.0,970.55,680.23
2016,7,9,14,15,793.5,160.0,3.45,37.0,888.5,960.14,673.03
2016,7,9,14,30,787.0,158.0,3.4,37.0,864.0,946.96,665.25
2016,7,9,14,45,785.5,151.5,3.35,37.0,834.0,931.2,655.94
2016,7,9,15,0,784.0,145.0,3.3,37.0,804.0,912.65,644.96
2016,7,9,15,15,772.5,142.5,3.2,36.5,767.0,886.33,630.06
2016,7,9,15,30,761.0,140.0,3.1,36.0,730.0,857.86,613.77
2016,7,9,15,45,743.0,138.5,3.05,36.0,686.5,822.72,592.08
2016,7,9,16,0,725.0,137.0,3.0,36.0,643.0,789.19,571.37
2016,7,9,16,15,705.5,133.0,3.0,35.5,596.5,747.57,546.46
2016,7,9,16,30,686.0,129.0,3.0,35.0,550.0,705.13,520.61
2016,7,9,16,45,376.0,172.0,3.0,35.0,400.0,488.6,365.85
2016,7,9,17,0,66.0,215.0,3.0,35.0,250.0,273.82,203.71
2016,7,9,17,15,309.5,163.0,2.85,34.5,297.5,396.8,301.63
2016,7,9,17,30,553.0,111.0,2.7,34.0,345.0,494.44,376.61
2016,7,9,17,45,502.0,103.5,2.55,33.5,293.5,427.82,326.97
2016,7,9,18,0,451.0,96.0,2.4,33.0,242.0,369.04,282.47
2016,7,9,18,15,386.5,85.0,2.35,32.5,193.5,303.56,231.7
2016,7,9,18,30,322.0,74.0,2.3,32.0,145.0,243.96,184.05
2016,7,9,18,45,232.5,58.5,2.25,31.5,102.5,175.15,128.65
2016,7,9,19,0,143.0,43.0,2.2,31.0,60.0,109.55,75.4
2016,7,9,19,15,71.5,21.5,2.5,30.5,30.0,51.55,17.27
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.5,10.0,2.35,24.5,11.0,9.83,0.0
2016,7,10,6,0,19.0,20.0,2.5,25.0,22.0,18.75,1.82
2016,7,10,6,15,86.0,43.0,2.75,25.0,56.5,36.76,24.33
2016,7,10,6,30,153.0,66.0,3.0,25.0,91.0,52.57,38.75
2016,7,10,6,45,221.0,84.0,3.3,25.5,135.5,65.8,50.46
2016,7,10,7,0,289.0,102.0,3.6,26.0,180.0,85.92,60.21
2016,7,10,7,15,144.5,105.0,3.7,26.5,144.0,100.7,71.0
2016,7,10,7,30,0.0,108.0,3.8,27.0,108.0,101.6,76.55
2016,7,10,7,45,4.5,132.5,3.9,27.5,134.5,124.99,94.56
2016,7,10,8,0,9.0,157.0,4.0,28.0,161.0,149.01,112.77
2016,7,10,8,15,6.0,161.0,4.0,28.5,164.0,153.45,115.69
2016,7,10,8,30,3.0,165.0,4.0,29.0,167.0,157.3,118.11
2016,7,10,8,45,65.5,231.5,4.0,29.5,274.5,237.46,178.17
2016,7,10,9,0,128.0,298.0,4.0,30.0,382.0,322.59,241.05
2016,7,10,9,15,172.0,320.0,3.95,30.5,441.5,372.0,276.88
2016,7,10,9,30,216.0,342.0,3.9,31.0,501.0,425.67,315.57
2016,7,10,9,45,242.5,359.0,3.9,31.5,547.5,464.73,343.26
2016,7,10,10,0,269.0,376.0,3.9,32.0,594.0,510.27,375.18
2016,7,10,10,15,221.0,402.0,3.9,32.5,586.5,519.4,379.66
2016,7,10,10,30,173.0,428.0,3.9,33.0,579.0,520.4,378.27
2016,7,10,10,45,245.5,429.5,3.9,33.5,651.0,583.14,422.5
2016,7,10,11,0,318.0,431.0,3.9,34.0,723.0,654.13,471.34
2016,7,10,11,15,199.0,445.5,3.9,34.0,629.5,585.85,421.39
2016,7,10,11,30,80.0,460.0,3.9,34.0,536.0,508.04,364.4
2016,7,10,11,45,122.5,479.5,3.9,34.5,598.5,568.36,406.43
2016,7,10,12,0,165.0,499.0,3.9,35.0,661.0,632.09,449.48
2016,7,10,12,15,208.0,497.0,3.9,35.0,702.5,677.6,480.96
2016,7,10,12,30,251.0,495.0,3.9,35.0,744.0,725.69,513.95
2016,7,10,12,45,261.5,491.5,3.95,35.5,750.5,741.03,523.33
2016,7,10,13,0,272.0,488.0,4.0,36.0,757.0,755.65,532.41
2016,7,10,13,15,535.5,329.0,4.05,36.0,851.0,867.81,615.49
2016,7,10,13,30,799.0,170.0,4.1,36.0,945.0,972.6,686.66
2016,7,10,13,45,794.5,169.0,4.15,36.0,927.5,971.02,685.64
2016,7,10,14,0,790.0,168.0,4.2,36.0,910.0,966.56,683.62
2016,7,10,14,15,783.5,166.5,4.2,36.0,885.5,956.79,678.07
2016,7,10,14,30,777.0,165.0,4.2,36.0,861.0,944.28,670.89
2016,7,10,14,45,765.0,164.5,4.2,36.0,829.5,924.85,659.33
2016,7,10,15,0,753.0,164.0,4.2,36.0,798.0,903.04,646.31
2016,7,10,15,15,741.0,161.0,4.2,36.0,761.0,876.39,630.14
2016,7,10,15,30,729.0,158.0,4.2,36.0,724.0,851.16,614.92
2016,7,10,15,45,705.0,158.5,4.25,36.0,679.5,813.87,591.8
2016,7,10,16,0,681.0,159.0,4.3,36.0,635.0,775.58,567.84
2016,7,10,16,15,660.0,154.5,4.3,35.5,588.5,733.54,542.02
2016,7,10,16,30,639.0,150.0,4.3,35.0,542.0,690.85,515.27
2016,7,10,16,45,595.5,150.0,4.3,35.0,490.0,635.5,476.87
2016,7,10,17,0,552.0,150.0,4.3,35.0,438.0,578.02,436.39
2016,7,10,17,15,514.5,141.5,4.1,34.5,387.0,521.49,396.44
2016,7,10,17,30,477.0,133.0,3.9,34.0,336.0,466.95,356.97
2016,7,10,17,45,407.0,127.0,3.75,33.5,283.0,398.23,305.62
2016,7,10,18,0,337.0,121.0,3.6,33.0,230.0,327.94,251.97
2016,7,10,18,15,273.0,105.0,3.4,32.0,182.5,263.34,201.88
2016,7,10,18,30,209.0,89.0,3.2,31.0,135.0,204.86,155.3
2016,7,10,18,45,128.0,67.5,3.0,30.5,93.0,133.23,97.81
2016,7,10,19,0,47.0,46.0,2.8,30.0,51.0,75.19,51.08
2016,7,10,19,15,23.5,23.0,2.9,29.5,25.5,32.39,8.55
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,10.0,9.34,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,20.0,17.9,0.49
2016,7,11,6,15,67.5,44.0,4.75,25.5,54.5,37.42,24.71
2016,7,11,6,30,126.0,69.0,4.9,26.0,89.0,56.95,42.21
2016,7,11,6,45,213.0,85.5,5.1,26.5,135.5,66.87,51.14
2016,7,11,7,0,300.0,102.0,5.3,27.0,182.0,85.5,59.81
2016,7,11,7,15,358.0,114.5,5.45,27.5,231.5,113.57,73.69
2016,7,11,7,30,416.0,127.0,5.6,28.0,281.0,151.93,99.07
2016,7,11,7,45,479.5,130.5,5.75,28.5,335.0,190.0,126.67
2016,7,11,8,0,543.0,134.0,5.9,29.0,389.0,234.72,161.48
2016,7,11,8,15,575.5,141.0,6.0,29.5,440.5,279.4,198.27
2016,7,11,8,30,608.0,148.0,6.1,30.0,492.0,327.74,238.01
2016,7,11,8,45,642.5,149.0,6.2,30.5,542.5,374.64,276.37
2016,7,11,9,0,677.0,150.0,6.3,31.0,593.0,424.64,316.53
2016,7,11,9,15,696.5,154.5,6.35,31.5,639.0,473.26,354.87
2016,7,11,9,30,716.0,159.0,6.4,32.0,685.0,522.97,393.12
2016,7,11,9,45,734.5,160.0,6.5,33.0,727.0,569.84,427.68
2016,7,11,10,0,753.0,161.0,6.6,34.0,769.0,619.43,463.2
2016,7,11,10,15,764.5,164.0,6.6,34.0,804.5,663.82,495.9
2016,7,11,10,30,776.0,167.0,6.6,34.0,840.0,707.66,527.66
2016,7,11,10,45,785.5,168.5,6.65,34.5,869.5,747.86,555.05
2016,7,11,11,0,795.0,170.0,6.7,35.0,899.0,786.95,580.4
2016,7,11,11,15,801.0,171.5,6.65,35.0,921.0,821.85,603.55
2016,7,11,11,30,807.0,173.0,6.6,35.0,943.0,855.04,625.42
2016,7,11,11,45,797.5,183.5,6.6,35.5,953.5,881.2,641.29
2016,7,11,12,0,788.0,194.0,6.6,36.0,964.0,904.67,655.31
2016,7,11,12,15,789.5,194.0,6.55,36.0,970.5,925.72,668.85
2016,7,11,12,30,791.0,194.0,6.5,36.0,977.0,944.47,680.9
2016,7,11,12,45,789.0,195.5,6.45,36.5,975.0,958.93,688.69
2016,7,11,13,0,787.0,197.0,6.4,37.0,973.0,970.82,694.85
2016,7,11,13,15,784.5,196.0,6.3,37.0,963.5,977.08,698.58
2016,7,11,13,30,782.0,195.0,6.2,37.0,954.0,980.52,700.59
2016,7,11,13,45,776.5,195.0,6.15,37.5,936.0,979.15,698.36
2016,7,11,14,0,771.0,195.0,6.1,38.0,918.0,974.96,694.43
2016,7,11,14,15,763.5,193.0,6.05,38.0,893.0,964.0,687.7
2016,7,11,14,30,756.0,191.0,6.0,38.0,868.0,950.34,679.34
2016,7,11,14,45,752.0,185.0,5.95,38.0,838.0,933.36,668.91
2016,7,11,15,0,748.0,179.0,5.9,38.0,808.0,917.67,659.43
