Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,15,15,735.0,176.0,5.85,37.5,770.0,890.35,643.67
2016,7,11,15,30,722.0,173.0,5.8,37.0,732.0,861.02,626.54
2016,7,11,15,45,704.5,169.5,5.8,37.0,688.5,825.34,603.93
2016,7,11,16,0,687.0,166.0,5.8,37.0,645.0,788.27,580.26
2016,7,11,16,15,665.0,161.0,5.75,36.5,598.0,744.68,552.85
2016,7,11,16,30,643.0,156.0,5.7,36.0,551.0,700.47,524.37
2016,7,11,16,45,612.0,151.0,5.7,35.5,500.0,649.02,489.69
2016,7,11,17,0,581.0,146.0,5.7,35.0,449.0,598.12,454.63
2016,7,11,17,15,543.5,138.0,5.6,34.5,396.5,537.19,411.25
2016,7,11,17,30,506.0,130.0,5.5,34.0,344.0,481.97,370.96
2016,7,11,17,45,451.0,121.0,5.45,33.5,292.0,417.46,322.54
2016,7,11,18,0,396.0,112.0,5.4,33.0,240.0,357.18,276.07
2016,7,11,18,15,328.5,98.5,5.3,32.5,191.0,290.08,223.13
2016,7,11,18,30,261.0,85.0,5.2,32.0,142.0,223.17,169.33
2016,7,11,18,45,173.5,66.0,5.1,31.5,99.5,154.97,114.07
2016,7,11,19,0,86.0,47.0,5.0,31.0,57.0,90.55,61.9
2016,7,11,19,15,43.0,23.5,5.0,30.5,28.5,42.2,11.75
2016,7,11,19,30,0.0,0.0,5.0,30.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,11.0,4.9,24.0,12.0,10.81,0.0
2016,7,12,6,0,39.0,22.0,5.0,24.0,24.0,19.43,0.0
2016,7,12,6,15,129.0,41.5,5.15,24.5,60.5,33.95,21.92
2016,7,12,6,30,219.0,61.0,5.3,25.0,97.0,48.91,35.62
2016,7,12,6,45,317.0,72.0,5.45,25.5,145.0,53.06,39.64
2016,7,12,7,0,415.0,83.0,5.6,26.0,193.0,67.64,44.57
2016,7,12,7,15,236.5,112.5,5.6,26.5,178.0,107.46,73.47
2016,7,12,7,30,58.0,142.0,5.6,27.0,163.0,132.78,99.15
2016,7,12,7,45,111.5,169.0,5.7,28.0,218.0,165.3,122.08
2016,7,12,8,0,165.0,196.0,5.8,29.0,273.0,208.01,153.29
2016,7,12,8,15,220.0,215.0,5.85,29.5,331.5,250.6,185.04
2016,7,12,8,30,275.0,234.0,5.9,30.0,390.0,294.28,218.06
2016,7,12,8,45,514.0,175.5,5.95,30.5,500.0,348.5,257.76
2016,7,12,9,0,753.0,117.0,6.0,31.0,610.0,430.63,320.55
2016,7,12,9,15,769.0,120.5,6.0,31.5,655.0,480.09,359.72
2016,7,12,9,30,785.0,124.0,6.0,32.0,700.0,530.18,398.38
2016,7,12,9,45,800.0,125.0,6.0,32.5,741.5,577.81,434.27
2016,7,12,10,0,815.0,126.0,6.0,33.0,783.0,625.49,469.28
2016,7,12,10,15,824.0,128.0,5.95,33.5,817.5,671.88,502.25
2016,7,12,10,30,833.0,130.0,5.9,34.0,852.0,714.91,531.71
2016,7,12,10,45,842.0,130.0,5.9,34.5,881.0,754.95,557.55
2016,7,12,11,0,851.0,130.0,5.9,35.0,910.0,793.63,582.15
2016,7,12,11,15,855.5,131.0,5.85,35.0,931.0,827.96,604.59
2016,7,12,11,30,860.0,132.0,5.8,35.0,952.0,860.29,625.55
2016,7,12,11,45,596.5,296.5,5.8,35.5,869.5,810.88,587.69
2016,7,12,12,0,333.0,461.0,5.8,36.0,787.0,747.95,535.34
2016,7,12,12,15,607.0,292.5,5.75,36.0,891.0,852.05,614.75
2016,7,12,12,30,881.0,124.0,5.7,36.0,995.0,958.37,686.21
2016,7,12,12,45,589.5,302.0,5.7,36.5,884.5,872.93,625.72
2016,7,12,13,0,298.0,480.0,5.7,37.0,774.0,772.84,548.09
2016,7,12,13,15,590.0,299.0,5.65,37.0,873.0,890.88,637.35
2016,7,12,13,30,882.0,118.0,5.6,37.0,972.0,996.95,708.17
2016,7,12,13,45,879.5,116.5,5.6,37.5,955.0,996.31,706.11
2016,7,12,14,0,877.0,115.0,5.6,38.0,938.0,992.56,702.76
2016,7,12,14,15,871.0,113.5,5.55,38.0,913.0,982.27,696.51
2016,7,12,14,30,865.0,112.0,5.5,38.0,888.0,968.99,688.48
2016,7,12,14,45,858.5,110.0,5.5,38.0,856.0,951.8,678.33
2016,7,12,15,0,852.0,108.0,5.5,38.0,824.0,931.84,666.46
2016,7,12,15,15,842.0,106.0,5.5,37.5,786.5,905.95,652.12
2016,7,12,15,30,832.0,104.0,5.5,37.0,749.0,877.69,636.15
2016,7,12,15,45,815.0,103.5,5.5,37.0,705.0,842.66,614.21
2016,7,12,16,0,798.0,103.0,5.5,37.0,661.0,811.15,594.55
2016,7,12,16,15,780.5,100.5,5.5,36.5,613.5,770.46,569.66
2016,7,12,16,30,763.0,98.0,5.5,36.0,566.0,728.64,543.65
2016,7,12,16,45,733.0,96.5,5.55,36.0,514.0,677.54,509.7
2016,7,12,17,0,703.0,95.0,5.6,36.0,462.0,628.96,477.02
2016,7,12,17,15,672.0,90.5,5.55,35.5,409.5,574.88,439.43
2016,7,12,17,30,641.0,86.0,5.5,35.0,357.0,521.88,401.11
2016,7,12,17,45,590.5,81.5,5.5,34.5,304.0,458.66,353.94
2016,7,12,18,0,540.0,77.0,5.5,34.0,251.0,398.89,307.93
2016,7,12,18,15,477.5,69.0,5.4,33.5,201.0,332.89,255.67
2016,7,12,18,30,415.0,61.0,5.3,33.0,151.0,272.17,206.08
2016,7,12,18,45,320.5,49.5,5.25,32.5,107.0,198.94,146.21
2016,7,12,19,0,226.0,38.0,5.2,32.0,63.0,138.05,95.1
2016,7,12,19,15,113.0,19.0,5.15,31.5,31.5,64.95,18.92
2016,7,12,19,30,0.0,0.0,5.1,31.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,25.0,13.0,10.32,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,26.0,17.66,0.0
2016,7,13,6,15,191.5,36.5,4.35,25.5,63.0,28.12,17.05
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,39.16,27.28
2016,7,13,6,45,403.5,59.0,4.65,27.0,149.5,42.64,30.57
2016,7,13,7,0,506.0,66.0,4.8,28.0,199.0,53.71,32.51
2016,7,13,7,15,558.0,72.5,4.9,28.5,251.0,90.32,48.31
2016,7,13,7,30,610.0,79.0,5.0,29.0,303.0,132.73,75.5
2016,7,13,7,45,661.5,80.0,5.15,29.5,358.5,176.12,107.92
2016,7,13,8,0,713.0,81.0,5.3,30.0,414.0,227.9,149.56
2016,7,13,8,15,738.5,84.5,5.4,30.5,466.0,276.75,190.9
2016,7,13,8,30,764.0,88.0,5.5,31.0,518.0,328.0,234.1
2016,7,13,8,45,787.5,89.0,5.6,32.0,568.5,378.45,275.63
2016,7,13,9,0,811.0,90.0,5.7,33.0,619.0,434.55,320.24
2016,7,13,9,15,825.0,92.5,5.7,33.5,664.5,484.75,359.94
2016,7,13,9,30,839.0,95.0,5.7,34.0,710.0,535.23,398.71
2016,7,13,9,45,850.5,96.5,5.75,34.5,750.5,583.41,434.87
2016,7,13,10,0,862.0,98.0,5.8,35.0,791.0,631.19,469.77
2016,7,13,10,15,870.0,99.5,5.85,35.5,826.0,675.99,501.7
2016,7,13,10,30,878.0,101.0,5.9,36.0,861.0,719.65,530.6
2016,7,13,10,45,883.0,102.5,5.95,36.5,889.5,759.73,556.36
2016,7,13,11,0,888.0,104.0,6.0,37.0,918.0,798.05,580.67
2016,7,13,11,15,892.0,105.0,6.0,37.0,939.0,833.15,603.65
2016,7,13,11,30,896.0,106.0,6.0,37.0,960.0,866.11,625.1
2016,7,13,11,45,875.5,122.5,6.0,37.5,967.5,889.76,638.94
2016,7,13,12,0,855.0,139.0,6.0,38.0,975.0,909.81,650.4
2016,7,13,12,15,856.0,139.5,6.0,38.0,981.0,931.37,664.26
2016,7,13,12,30,857.0,140.0,6.0,38.0,987.0,950.39,676.49
2016,7,13,12,45,856.0,140.5,6.05,38.5,985.0,964.91,684.66
2016,7,13,13,0,855.0,141.0,6.1,39.0,983.0,976.7,691.14
2016,7,13,13,15,852.5,140.5,6.1,39.0,973.0,983.21,695.51
2016,7,13,13,30,850.0,140.0,6.1,39.0,963.0,986.77,698.11
2016,7,13,13,45,845.0,139.5,6.1,39.0,945.0,984.85,697.29
2016,7,13,14,0,840.0,139.0,6.1,39.0,927.0,979.95,694.69
2016,7,13,14,15,834.5,137.5,6.05,39.0,902.5,970.6,689.05
2016,7,13,14,30,829.0,136.0,6.0,39.0,878.0,958.38,681.67
2016,7,13,14,45,810.0,140.5,6.0,39.0,844.0,942.44,672.25
2016,7,13,15,0,791.0,145.0,6.0,39.0,810.0,918.57,657.71
2016,7,13,15,15,779.5,142.5,5.95,38.5,772.5,892.16,642.65
2016,7,13,15,30,768.0,140.0,5.9,38.0,735.0,863.57,626.08
2016,7,13,15,45,748.0,139.5,5.9,38.0,691.0,827.57,603.34
2016,7,13,16,0,728.0,139.0,5.9,38.0,647.0,793.36,581.71
2016,7,13,16,15,708.0,135.0,5.85,37.5,600.0,751.24,555.45
2016,7,13,16,30,688.0,131.0,5.8,37.0,553.0,708.31,528.29
2016,7,13,16,45,654.0,129.0,5.75,36.5,501.5,656.4,494.23
2016,7,13,17,0,620.0,127.0,5.7,36.0,450.0,605.22,458.87
2016,7,13,17,15,585.0,120.5,5.6,35.5,398.0,549.42,419.31
2016,7,13,17,30,550.0,114.0,5.5,35.0,346.0,495.08,379.85
2016,7,13,17,45,494.0,107.5,5.4,34.5,293.5,427.08,328.98
2016,7,13,18,0,438.0,101.0,5.3,34.0,241.0,367.16,282.81
2016,7,13,18,15,371.0,89.0,5.0,33.5,192.0,300.0,229.79
2016,7,13,18,30,304.0,77.0,4.7,33.0,143.0,238.98,180.43
2016,7,13,18,45,212.5,60.5,4.45,32.5,100.5,163.14,119.37
2016,7,13,19,0,121.0,44.0,4.2,32.0,58.0,103.63,70.68
2016,7,13,19,15,60.5,22.0,4.05,31.5,29.0,48.76,11.74
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.5,10.0,3.6,24.5,13.0,9.83,0.0
2016,7,14,6,0,117.0,20.0,3.8,25.0,26.0,15.68,0.0
2016,7,14,6,15,239.0,33.5,3.95,25.5,64.5,25.71,15.04
2016,7,14,6,30,361.0,47.0,4.1,26.0,103.0,35.5,24.19
2016,7,14,6,45,444.0,55.0,4.25,26.5,152.5,39.17,27.68
2016,7,14,7,0,527.0,63.0,4.4,27.0,202.0,50.46,30.48
2016,7,14,7,15,579.0,69.5,4.5,27.5,254.5,88.14,46.32
2016,7,14,7,30,631.0,76.0,4.6,28.0,307.0,131.61,74.08
2016,7,14,7,45,667.5,81.0,4.75,29.0,360.5,176.86,108.35
2016,7,14,8,0,704.0,86.0,4.9,30.0,414.0,229.17,150.58
2016,7,14,8,15,730.5,90.0,4.9,30.5,466.5,278.25,191.84
2016,7,14,8,30,757.0,94.0,4.9,31.0,519.0,329.87,235.03
2016,7,14,8,45,775.0,98.0,4.95,31.5,568.5,380.55,277.06
2016,7,14,9,0,793.0,102.0,5.0,32.0,618.0,432.45,319.02
2016,7,14,9,15,808.0,104.5,4.95,32.5,664.0,482.54,358.42
2016,7,14,9,30,823.0,107.0,4.9,33.0,710.0,536.42,399.28
2016,7,14,9,45,832.0,110.5,4.85,34.0,750.0,584.3,433.79
2016,7,14,10,0,841.0,114.0,4.8,35.0,790.0,631.6,466.66
2016,7,14,10,15,849.5,115.5,4.75,35.5,825.0,675.95,497.48
2016,7,14,10,30,858.0,117.0,4.7,36.0,860.0,719.25,525.95
2016,7,14,10,45,862.0,120.0,4.7,36.5,888.0,759.29,551.07
2016,7,14,11,0,866.0,123.0,4.7,37.0,916.0,797.56,574.7
2016,7,14,11,15,870.0,124.0,4.7,37.0,937.0,832.05,596.82
2016,7,14,11,30,874.0,125.0,4.7,37.0,958.0,864.46,617.46
2016,7,14,11,45,875.0,126.5,4.7,37.5,971.0,892.47,633.85
2016,7,14,12,0,876.0,128.0,4.7,38.0,984.0,917.98,648.54
2016,7,14,12,15,876.5,128.5,4.7,38.0,989.5,939.52,662.02
2016,7,14,12,30,877.0,129.0,4.7,38.0,995.0,958.42,673.86
2016,7,14,12,45,874.5,130.0,4.75,38.5,992.5,972.23,681.34
2016,7,14,13,0,872.0,131.0,4.8,39.0,990.0,983.21,687.1
2016,7,14,13,15,869.5,130.5,4.85,39.0,979.5,989.79,691.64
2016,7,14,13,30,867.0,130.0,4.9,39.0,969.0,993.35,694.44
2016,7,14,13,45,861.0,130.5,4.95,39.0,950.5,991.4,694.0
2016,7,14,14,0,855.0,131.0,5.0,39.0,932.0,986.43,691.78
2016,7,14,14,15,849.0,129.5,5.05,38.5,907.5,976.45,687.99
2016,7,14,14,30,843.0,128.0,5.1,38.0,883.0,963.55,682.4
2016,7,14,14,45,832.5,128.0,5.15,38.0,850.5,945.03,671.78
2016,7,14,15,0,822.0,128.0,5.2,38.0,818.0,923.95,659.55
2016,7,14,15,15,811.5,126.0,5.25,37.5,780.5,903.98,649.46
2016,7,14,15,30,801.0,124.0,5.3,37.0,743.0,876.08,634.05
2016,7,14,15,45,785.5,122.0,5.35,37.0,699.5,841.62,612.8
2016,7,14,16,0,770.0,120.0,5.4,37.0,656.0,805.47,590.27
2016,7,14,16,15,751.5,116.5,5.35,36.5,609.0,763.73,564.46
2016,7,14,16,30,733.0,113.0,5.3,36.0,562.0,720.96,537.59
2016,7,14,16,45,706.5,109.5,5.25,36.0,511.0,673.96,506.25
2016,7,14,17,0,680.0,106.0,5.2,36.0,460.0,624.6,472.64
2016,7,14,17,15,647.5,101.0,5.05,35.5,407.5,569.83,433.99
2016,7,14,17,30,615.0,96.0,4.9,35.0,355.0,516.28,395.25
2016,7,14,17,45,565.5,90.0,4.8,34.5,302.0,453.01,348.19
2016,7,14,18,0,516.0,84.0,4.7,34.0,249.0,393.07,302.27
2016,7,14,18,15,450.5,75.0,4.45,33.5,199.0,325.49,249.03
2016,7,14,18,30,385.0,66.0,4.2,33.0,149.0,262.0,197.66
2016,7,14,18,45,284.5,53.0,4.0,32.5,105.0,188.73,138.21
2016,7,14,19,0,184.0,40.0,3.8,32.0,61.0,125.99,86.24
2016,7,14,19,15,92.0,20.0,3.8,31.5,30.5,59.75,13.54
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.5,9.34,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,21.0,16.97,0.0
2016,7,15,6,15,115.5,40.0,3.85,25.5,57.0,32.76,20.59
2016,7,15,6,30,204.0,61.0,3.9,26.0,93.0,48.88,35.35
2016,7,15,6,45,303.0,72.5,4.0,26.5,141.0,53.68,39.95
2016,7,15,7,0,402.0,84.0,4.1,27.0,189.0,65.75,44.54
2016,7,15,7,15,460.5,94.0,4.15,27.5,241.0,100.75,60.65
2016,7,15,7,30,519.0,104.0,4.2,28.0,293.0,142.05,87.01
2016,7,15,7,45,568.5,109.0,4.3,29.0,347.0,183.04,116.98
2016,7,15,8,0,618.0,114.0,4.4,30.0,401.0,229.75,153.61
2016,7,15,8,15,648.5,119.5,4.4,30.5,453.5,276.9,192.5
2016,7,15,8,30,679.0,125.0,4.4,31.0,506.0,327.1,233.74
2016,7,15,8,45,697.5,131.5,4.45,31.5,554.5,376.43,274.03
2016,7,15,9,0,716.0,138.0,4.5,32.0,603.0,427.14,314.44
2016,7,15,9,15,733.5,141.5,4.45,32.5,649.0,475.9,352.33
2016,7,15,9,30,751.0,145.0,4.4,33.0,695.0,528.29,391.69
2016,7,15,9,45,757.5,152.0,4.35,34.0,734.0,575.02,425.0
2016,7,15,10,0,764.0,159.0,4.3,35.0,773.0,621.13,456.76
2016,7,15,10,15,774.0,161.5,4.15,35.5,807.5,664.68,486.57
2016,7,15,10,30,784.0,164.0,4.0,36.0,842.0,707.53,515.06
2016,7,15,10,45,783.5,171.0,3.85,36.5,868.0,745.79,539.34
2016,7,15,11,0,783.0,178.0,3.7,37.0,894.0,782.22,561.02
2016,7,15,11,15,788.0,179.5,3.55,37.0,915.0,816.1,581.86
2016,7,15,11,30,793.0,181.0,3.4,37.0,936.0,848.23,601.33
2016,7,15,11,45,783.5,190.5,3.3,37.5,946.0,873.28,615.02
2016,7,15,12,0,774.0,200.0,3.2,38.0,956.0,895.67,626.92
2016,7,15,12,15,775.0,200.5,3.2,38.0,961.5,916.61,639.78
2016,7,15,12,30,776.0,201.0,3.2,38.0,967.0,935.28,651.26
2016,7,15,12,45,772.0,203.0,3.2,38.5,964.0,948.23,657.84
2016,7,15,13,0,768.0,205.0,3.2,39.0,961.0,958.62,662.91
2016,7,15,13,15,765.0,204.0,3.3,39.0,951.0,964.38,667.29
2016,7,15,13,30,762.0,203.0,3.4,39.0,941.0,967.39,670.09
2016,7,15,13,45,755.5,203.0,3.5,39.5,923.0,965.12,668.31
2016,7,15,14,0,749.0,203.0,3.6,40.0,905.0,960.1,664.95
2016,7,15,14,15,741.5,201.0,3.7,39.5,880.0,953.49,663.51
2016,7,15,14,30,734.0,199.0,3.8,39.0,855.0,940.26,657.95
2016,7,15,14,45,717.0,200.0,3.95,39.0,822.0,918.49,645.91
2016,7,15,15,0,700.0,201.0,4.1,39.0,789.0,894.61,632.48
2016,7,15,15,15,686.0,197.5,4.1,39.0,751.5,866.83,615.78
2016,7,15,15,30,672.0,194.0,4.1,39.0,714.0,837.19,597.84
2016,7,15,15,45,656.0,188.5,4.2,39.0,671.5,801.97,576.53
2016,7,15,16,0,640.0,183.0,4.3,39.0,629.0,765.38,554.1
2016,7,15,16,15,617.0,177.0,4.3,38.5,582.0,721.3,526.54
2016,7,15,16,30,594.0,171.0,4.3,38.0,535.0,676.74,498.08
2016,7,15,16,45,565.0,164.0,4.3,37.5,485.0,622.78,462.5
2016,7,15,17,0,536.0,157.0,4.3,37.0,435.0,573.44,429.25
2016,7,15,17,15,497.0,148.0,4.15,36.5,383.5,516.02,389.0
2016,7,15,17,30,458.0,139.0,4.0,36.0,332.0,460.75,349.34
2016,7,15,17,45,406.0,128.0,3.85,35.5,281.0,397.98,303.0
2016,7,15,18,0,354.0,117.0,3.7,35.0,230.0,339.22,258.46
2016,7,15,18,15,288.0,101.5,3.4,34.0,182.0,266.1,202.26
2016,7,15,18,30,222.0,86.0,3.1,33.0,134.0,206.7,155.21
2016,7,15,18,45,144.0,65.0,2.8,32.5,92.5,141.93,103.26
2016,7,15,19,0,66.0,44.0,2.5,32.0,51.0,79.55,53.17
2016,7,15,19,15,33.0,22.0,2.55,31.5,25.5,37.02,5.07
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,3.0,2.7,23.5,3.0,2.95,0.0
2016,7,16,6,0,0.0,6.0,2.9,24.0,6.0,5.78,0.0
2016,7,16,6,15,0.0,17.5,2.95,24.5,17.5,16.88,7.89
2016,7,16,6,30,0.0,29.0,3.0,25.0,29.0,28.0,17.96
2016,7,16,6,45,0.0,44.5,3.15,25.5,44.5,42.99,31.05
2016,7,16,7,0,0.0,60.0,3.3,26.0,60.0,57.49,41.32
2016,7,16,7,15,0.0,76.5,3.3,26.5,76.5,72.86,53.72
2016,7,16,7,30,0.0,93.0,3.3,27.0,93.0,88.31,65.94
2016,7,16,7,45,67.5,143.5,3.35,28.0,174.5,140.87,104.38
2016,7,16,8,0,135.0,194.0,3.4,29.0,256.0,198.31,146.2
2016,7,16,8,15,240.0,206.0,3.4,29.5,333.5,242.42,177.26
2016,7,16,8,30,345.0,218.0,3.4,30.0,411.0,301.95,221.06
2016,7,16,8,45,336.5,244.0,3.45,31.0,447.0,340.98,250.94
2016,7,16,9,0,328.0,270.0,3.5,32.0,483.0,379.1,279.26
2016,7,16,9,15,556.5,197.0,3.45,32.5,590.5,439.38,324.27
2016,7,16,9,30,785.0,124.0,3.4,33.0,698.0,526.28,389.04
2016,7,16,9,45,800.5,125.0,3.4,33.5,739.5,574.33,424.08
2016,7,16,10,0,816.0,126.0,3.4,34.0,781.0,622.49,458.38
2016,7,16,10,15,825.5,128.0,3.35,34.5,816.5,669.46,490.63
2016,7,16,10,30,835.0,130.0,3.3,35.0,852.0,713.07,519.54
2016,7,16,10,45,843.5,130.5,3.3,35.5,881.0,753.45,544.57
2016,7,16,11,0,852.0,131.0,3.3,36.0,910.0,792.42,568.34
2016,7,16,11,15,857.0,132.5,3.3,36.5,932.0,827.85,589.5
2016,7,16,11,30,862.0,134.0,3.3,37.0,954.0,861.29,609.17
2016,7,16,11,45,851.5,144.0,3.3,37.5,964.0,886.88,623.64
2016,7,16,12,0,841.0,154.0,3.3,38.0,974.0,909.47,636.18
2016,7,16,12,15,842.0,154.0,3.35,38.0,980.0,930.47,649.36
2016,7,16,12,30,843.0,154.0,3.4,38.0,986.0,948.97,661.04
2016,7,16,12,45,841.5,154.5,3.5,38.0,984.0,963.0,670.31
2016,7,16,13,0,840.0,155.0,3.6,38.0,982.0,974.34,678.03
2016,7,16,13,15,657.5,285.5,3.65,38.0,928.5,942.95,658.02
2016,7,16,13,30,475.0,416.0,3.7,38.0,875.0,899.87,624.83
2016,7,16,13,45,650.5,284.5,3.8,38.5,900.5,947.13,661.23
2016,7,16,14,0,826.0,153.0,3.9,39.0,926.0,985.07,685.33
2016,7,16,14,15,819.5,151.5,4.0,39.0,901.0,975.12,680.06
2016,7,16,14,30,813.0,150.0,4.1,39.0,876.0,962.29,673.4
2016,7,16,14,45,807.0,146.0,4.2,39.0,845.0,944.53,663.65
2016,7,16,15,0,801.0,142.0,4.3,39.0,814.0,924.06,652.21
2016,7,16,15,15,789.5,139.5,4.35,38.5,776.0,897.46,637.93
2016,7,16,15,30,778.0,137.0,4.4,38.0,738.0,868.64,622.11
2016,7,16,15,45,763.5,133.5,4.45,38.0,695.0,834.04,601.05
2016,7,16,16,0,749.0,130.0,4.5,38.0,652.0,797.74,578.72
2016,7,16,16,15,729.5,126.5,4.55,37.5,604.0,758.67,555.45
2016,7,16,16,30,710.0,123.0,4.6,37.0,556.0,715.95,529.3
2016,7,16,16,45,684.0,118.0,4.65,37.0,505.5,665.95,496.53
2016,7,16,17,0,658.0,113.0,4.7,37.0,455.0,616.07,462.69
2016,7,16,17,15,624.0,107.0,4.65,36.5,402.0,560.02,423.74
2016,7,16,17,30,590.0,101.0,4.6,36.0,349.0,505.33,384.69
2016,7,16,17,45,543.0,94.0,4.55,35.5,296.5,443.49,339.09
2016,7,16,18,0,496.0,87.0,4.5,35.0,244.0,384.78,294.41
2016,7,16,18,15,431.0,77.0,4.25,34.0,194.5,314.95,240.3
2016,7,16,18,30,366.0,67.0,4.0,33.0,145.0,254.24,191.58
2016,7,16,18,45,274.0,53.0,3.75,32.5,101.5,184.27,134.65
2016,7,16,19,0,182.0,39.0,3.5,32.0,58.0,123.92,84.31
2016,7,16,19,15,91.0,19.5,3.4,31.5,29.0,58.32,8.31
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,11.0,8.85,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,22.0,15.23,0.0
2016,7,17,6,15,171.5,35.0,2.95,24.5,58.5,27.08,15.95
2016,7,17,6,30,278.0,52.0,3.0,25.0,95.0,39.41,27.52
2016,7,17,6,45,370.0,62.5,3.15,26.0,143.5,45.91,33.43
2016,7,17,7,0,462.0,73.0,3.3,27.0,192.0,55.7,41.85
2016,7,17,7,15,517.5,81.0,3.3,27.5,244.0,91.07,51.53
2016,7,17,7,30,573.0,89.0,3.3,28.0,296.0,132.72,77.46
2016,7,17,7,45,416.0,136.0,3.3,28.5,299.5,178.84,119.81
2016,7,17,8,0,259.0,183.0,3.3,29.0,303.0,211.9,152.3
2016,7,17,8,15,490.0,145.5,3.3,29.5,406.5,255.02,180.17
2016,7,17,8,30,721.0,108.0,3.3,30.0,510.0,323.91,230.69
2016,7,17,8,45,744.0,111.0,3.35,31.0,560.5,377.09,273.47
2016,7,17,9,0,767.0,114.0,3.4,32.0,611.0,428.75,314.08
2016,7,17,9,15,783.0,117.5,3.4,32.5,657.0,479.05,353.14
2016,7,17,9,30,799.0,121.0,3.4,33.0,703.0,529.97,391.47
2016,7,17,9,45,812.0,123.0,3.45,33.5,744.5,578.18,426.91
2016,7,17,10,0,825.0,125.0,3.5,34.0,786.0,626.25,461.27
2016,7,17,10,15,834.0,127.0,3.5,34.5,821.5,673.35,493.8
2016,7,17,10,30,843.0,129.0,3.5,35.0,857.0,716.99,522.95
2016,7,17,10,45,850.0,130.0,3.55,35.5,885.5,757.06,548.01
2016,7,17,11,0,857.0,131.0,3.6,36.0,914.0,795.59,571.77
2016,7,17,11,15,861.5,132.0,3.65,36.0,935.5,830.37,594.06
2016,7,17,11,30,866.0,133.0,3.7,36.0,957.0,863.11,614.94
2016,7,17,11,45,872.5,131.0,3.75,36.5,971.5,892.63,632.38
2016,7,17,12,0,879.0,129.0,3.8,37.0,986.0,919.92,648.3
2016,7,17,12,15,879.5,129.0,3.85,37.0,991.5,941.19,661.73
2016,7,17,12,30,880.0,129.0,3.9,37.0,997.0,959.78,673.55
2016,7,17,12,45,880.0,128.0,4.0,37.5,994.5,974.22,681.68
2016,7,17,13,0,880.0,127.0,4.1,38.0,992.0,985.81,688.11
2016,7,17,13,15,877.0,126.5,4.1,38.0,981.5,992.01,692.13
2016,7,17,13,30,874.0,126.0,4.1,38.0,971.0,995.14,694.39
2016,7,17,13,45,870.0,125.0,4.2,38.0,953.0,993.69,694.46
2016,7,17,14,0,866.0,124.0,4.3,38.0,935.0,989.16,692.72
2016,7,17,14,15,860.0,123.0,4.3,38.0,910.0,979.61,687.39
2016,7,17,14,30,854.0,122.0,4.3,38.0,885.0,967.1,680.32
2016,7,17,14,45,845.5,120.0,4.35,38.0,852.5,948.26,669.56
2016,7,17,15,0,837.0,118.0,4.4,38.0,820.0,926.72,657.13
2016,7,17,15,15,826.5,116.0,4.4,37.5,782.0,900.75,642.97
2016,7,17,15,30,816.0,114.0,4.4,37.0,744.0,872.46,627.23
2016,7,17,15,45,802.0,111.5,4.4,37.0,700.5,843.7,609.8
2016,7,17,16,0,788.0,109.0,4.4,37.0,657.0,807.78,587.51
2016,7,17,16,15,770.0,106.0,4.4,36.5,609.5,766.41,562.54
2016,7,17,16,30,752.0,103.0,4.4,36.0,562.0,723.94,536.44
2016,7,17,16,45,728.0,99.5,4.4,36.0,511.0,675.51,504.66
2016,7,17,17,0,704.0,96.0,4.4,36.0,460.0,629.25,473.94
2016,7,17,17,15,672.5,91.0,4.3,35.5,407.5,574.18,435.93
2016,7,17,17,30,641.0,86.0,4.2,35.0,355.0,520.22,397.31
2016,7,17,17,45,595.0,80.5,4.15,35.0,302.0,458.53,351.03
2016,7,17,18,0,549.0,75.0,4.1,35.0,249.0,399.89,305.73
2016,7,17,18,15,486.0,66.5,3.85,34.0,198.5,332.76,253.61
2016,7,17,18,30,423.0,58.0,3.6,33.0,148.0,271.02,203.95
2016,7,17,18,45,325.5,47.0,3.35,32.5,104.0,196.87,143.61
2016,7,17,19,0,228.0,36.0,3.1,32.0,60.0,135.75,92.06
2016,7,17,19,15,114.0,18.0,3.05,31.5,30.0,62.73,6.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,30.0,8.5,1.75,24.5,10.0,8.36,0.0
2016,7,18,6,0,60.0,17.0,2.0,25.0,20.0,14.42,0.0
2016,7,18,6,15,165.5,33.5,2.15,25.5,55.5,25.89,14.81
2016,7,18,6,30,271.0,50.0,2.3,26.0,91.0,37.83,26.06
2016,7,18,6,45,358.0,60.5,2.5,26.5,138.0,44.39,32.07
2016,7,18,7,0,445.0,71.0,2.7,27.0,185.0,52.87,39.45
2016,7,18,7,15,500.0,79.0,2.75,27.5,236.0,87.29,49.33
2016,7,18,7,30,555.0,87.0,2.8,28.0,287.0,127.91,74.42
2016,7,18,7,45,356.0,139.5,2.85,28.5,275.5,171.06,116.04
2016,7,18,8,0,157.0,192.0,2.9,29.0,264.0,200.88,147.2
2016,7,18,8,15,434.0,147.5,2.9,29.5,381.5,240.67,170.5
2016,7,18,8,30,711.0,103.0,2.9,30.0,499.0,315.23,224.01
2016,7,18,8,45,420.0,198.0,2.95,30.5,437.5,327.79,240.44
2016,7,18,9,0,129.0,293.0,3.0,31.0,376.0,316.81,234.82
2016,7,18,9,15,459.0,204.0,2.95,31.5,532.5,398.16,295.12
2016,7,18,9,30,789.0,115.0,2.9,32.0,689.0,518.25,384.09
2016,7,18,9,45,799.5,118.5,2.9,32.5,729.5,565.93,418.69
2016,7,18,10,0,810.0,122.0,2.9,33.0,770.0,613.27,452.36
2016,7,18,10,15,819.5,124.0,2.9,33.5,805.0,660.12,484.71
2016,7,18,10,30,829.0,126.0,2.9,34.0,840.0,703.55,513.7
2016,7,18,10,45,834.5,128.0,2.9,34.5,868.5,742.88,538.05
2016,7,18,11,0,840.0,130.0,2.9,35.0,897.0,780.62,561.03
2016,7,18,11,15,542.0,300.5,2.9,35.0,800.0,726.95,520.33
2016,7,18,11,30,244.0,471.0,2.9,35.0,703.0,654.07,463.1
2016,7,18,11,45,544.5,306.0,2.9,35.5,834.0,773.18,550.58
2016,7,18,12,0,845.0,141.0,2.9,36.0,965.0,899.87,633.77
2016,7,18,12,15,577.0,308.5,2.9,36.0,873.0,837.14,589.67
2016,7,18,12,30,309.0,476.0,2.9,36.0,781.0,760.75,531.69
2016,7,18,12,45,577.5,309.0,2.95,36.0,877.0,866.17,609.77
2016,7,18,13,0,846.0,142.0,3.0,36.0,973.0,966.79,675.7
2016,7,18,13,15,843.5,141.5,3.05,36.0,963.5,973.34,679.55
2016,7,18,13,30,841.0,141.0,3.1,36.0,954.0,976.96,682.45
2016,7,18,13,45,839.0,139.0,3.15,36.0,937.0,976.6,683.0
2016,7,18,14,0,837.0,137.0,3.2,36.0,920.0,973.24,681.8
2016,7,18,14,15,831.0,135.5,3.25,36.0,895.5,963.45,676.7
2016,7,18,14,30,825.0,134.0,3.3,36.0,871.0,950.8,669.9
2016,7,18,14,45,809.0,136.5,3.35,36.0,837.5,935.64,661.61
2016,7,18,15,0,793.0,139.0,3.4,36.0,804.0,912.54,648.28
2016,7,18,15,15,781.5,136.5,3.45,36.0,766.5,886.07,632.8
2016,7,18,15,30,770.0,134.0,3.5,36.0,729.0,857.4,615.84
2016,7,18,15,45,753.0,132.5,3.55,36.0,685.5,822.93,594.96
2016,7,18,16,0,736.0,131.0,3.6,36.0,642.0,786.93,572.89
2016,7,18,16,15,716.5,127.0,3.65,35.5,595.0,747.73,549.57
2016,7,18,16,30,697.0,123.0,3.7,35.0,548.0,704.87,523.32
2016,7,18,16,45,670.0,118.5,3.8,35.0,497.5,655.14,490.87
2016,7,18,17,0,643.0,114.0,3.9,35.0,447.0,605.63,457.18
2016,7,18,17,15,606.5,108.0,3.9,34.5,394.0,548.48,417.34
2016,7,18,17,30,570.0,102.0,3.9,34.0,341.0,492.94,377.54
2016,7,18,17,45,522.5,95.0,3.95,34.0,289.5,431.7,331.55
2016,7,18,18,0,475.0,88.0,4.0,34.0,238.0,370.66,284.48
2016,7,18,18,15,410.5,77.5,3.9,33.5,189.0,304.76,232.73
2016,7,18,18,30,346.0,67.0,3.8,33.0,140.0,244.8,184.2
2016,7,18,18,45,259.0,52.5,3.75,32.5,98.0,177.37,129.33
2016,7,18,19,0,172.0,38.0,3.7,32.0,56.0,119.08,80.41
2016,7,18,19,15,86.0,19.0,3.7,31.5,28.0,55.66,1.34
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,25.5,10.5,10.32,0.0
2016,7,19,6,0,0.0,21.0,1.4,26.0,21.0,19.34,0.0
2016,7,19,6,15,167.5,32.0,1.35,26.0,57.0,24.69,13.73
2016,7,19,6,30,335.0,43.0,1.3,26.0,93.0,32.3,21.43
2016,7,19,6,45,424.0,51.0,1.3,26.5,141.0,36.15,25.11
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,41.81,30.07
2016,7,19,7,15,564.5,65.0,1.3,27.5,240.5,78.04,40.17
2016,7,19,7,30,616.0,71.0,1.3,28.0,292.0,120.01,65.6
2016,7,19,7,45,658.5,74.5,1.3,29.0,346.0,164.09,97.79
2016,7,19,8,0,701.0,78.0,1.3,30.0,400.0,215.53,138.28
2016,7,19,8,15,727.0,81.5,1.35,30.5,451.5,263.92,178.29
2016,7,19,8,30,753.0,85.0,1.4,31.0,503.0,314.79,220.14
2016,7,19,8,45,775.0,87.0,1.5,31.5,553.0,365.09,261.08
2016,7,19,9,0,797.0,89.0,1.6,32.0,603.0,420.95,304.98
2016,7,19,9,15,811.5,91.5,1.75,32.5,649.0,470.91,343.72
2016,7,19,9,30,826.0,94.0,1.9,33.0,695.0,521.21,381.63
2016,7,19,9,45,838.5,95.0,2.1,33.5,736.5,569.15,417.07
2016,7,19,10,0,851.0,96.0,2.3,34.0,778.0,616.79,451.42
2016,7,19,10,15,859.5,98.0,2.45,34.5,813.0,662.17,483.14
2016,7,19,10,30,868.0,100.0,2.6,35.0,848.0,706.48,512.22
2016,7,19,10,45,874.5,101.0,2.8,35.5,876.5,747.09,538.16
2016,7,19,11,0,881.0,102.0,3.0,36.0,905.0,786.08,562.82
2016,7,19,11,15,885.5,103.0,3.15,36.0,927.0,821.62,586.0
2016,7,19,11,30,890.0,104.0,3.3,36.0,949.0,855.06,607.77
2016,7,19,11,45,890.5,106.0,3.45,36.5,962.5,883.67,625.12
2016,7,19,12,0,891.0,108.0,3.6,37.0,976.0,909.71,640.8
2016,7,19,12,15,892.0,108.0,3.75,37.0,982.0,931.64,655.21
2016,7,19,12,30,893.0,108.0,3.9,37.0,988.0,950.85,667.98
2016,7,19,12,45,891.5,108.5,4.05,37.5,986.0,965.36,676.46
2016,7,19,13,0,890.0,109.0,4.2,38.0,984.0,976.96,683.17
2016,7,19,13,15,888.0,109.0,4.25,38.0,974.5,984.57,688.37
2016,7,19,13,30,886.0,109.0,4.3,38.0,965.0,989.1,691.77
2016,7,19,13,45,881.0,109.0,4.4,38.0,947.0,987.54,691.73
2016,7,19,14,0,876.0,109.0,4.5,38.0,929.0,982.88,689.86
2016,7,19,14,15,871.0,108.0,4.55,37.5,904.5,974.13,686.69
2016,7,19,14,30,866.0,107.0,4.6,37.0,880.0,962.36,681.7
2016,7,19,14,45,857.0,106.5,4.65,37.0,848.0,944.33,671.33
2016,7,19,15,0,848.0,106.0,4.7,37.0,816.0,923.61,659.28
2016,7,19,15,15,838.0,104.0,4.7,36.5,778.5,897.78,645.06
2016,7,19,15,30,828.0,102.0,4.7,36.0,741.0,869.57,629.21
2016,7,19,15,45,614.0,189.0,4.75,36.0,647.5,764.07,559.92
2016,7,19,16,0,400.0,276.0,4.8,36.0,554.0,646.26,474.8
2016,7,19,16,15,391.0,255.0,4.8,35.5,510.5,605.37,448.91
2016,7,19,16,30,382.0,234.0,4.8,35.0,467.0,563.73,421.64
2016,7,19,16,45,518.0,172.5,4.8,35.0,457.5,595.45,448.74
2016,7,19,17,0,654.0,111.0,4.8,35.0,448.0,609.7,462.68
2016,7,19,17,15,487.5,131.0,4.7,34.5,366.5,489.05,373.68
2016,7,19,17,30,321.0,151.0,4.6,34.0,285.0,377.83,289.7
2016,7,19,17,45,300.5,130.5,4.6,33.5,242.0,329.49,253.85
2016,7,19,18,0,280.0,110.0,4.6,33.0,199.0,282.33,217.64
2016,7,19,18,15,347.5,83.5,4.35,32.5,171.5,280.44,215.25
2016,7,19,18,30,415.0,57.0,4.1,32.0,144.0,265.56,200.81
2016,7,19,18,45,315.0,46.0,3.95,31.5,100.5,190.97,139.7
2016,7,19,19,0,215.0,35.0,3.8,31.0,57.0,129.76,87.68
2016,7,19,19,15,107.5,17.5,3.7,30.5,28.5,59.58,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,5,45,29.0,8.0,1.45,25.5,9.5,7.86,0.0
2016,7,20,6,0,58.0,16.0,1.7,26.0,19.0,13.59,0.0
2016,7,20,6,15,168.5,32.0,1.75,26.0,54.0,24.74,13.63
2016,7,20,6,30,279.0,48.0,1.8,26.0,89.0,36.33,24.76
2016,7,20,6,45,376.0,57.0,1.85,26.5,137.0,41.78,29.84
2016,7,20,7,0,473.0,66.0,1.9,27.0,185.0,46.68,34.19
2016,7,20,7,15,528.0,73.5,1.9,27.5,237.0,82.09,44.9
2016,7,20,7,30,583.0,81.0,1.9,28.0,289.0,123.68,70.01
2016,7,20,7,45,629.5,84.5,1.9,29.0,343.0,166.57,101.0
2016,7,20,8,0,676.0,88.0,1.9,30.0,397.0,214.51,138.58
2016,7,20,8,15,703.5,92.0,1.95,30.5,449.0,265.72,180.68
2016,7,20,8,30,731.0,96.0,2.0,31.0,501.0,316.29,222.29
2016,7,20,8,45,753.5,99.0,2.05,31.5,551.5,366.55,263.18
2016,7,20,9,0,776.0,102.0,2.1,32.0,602.0,418.54,304.36
2016,7,20,9,15,791.5,104.5,2.2,32.5,647.5,468.22,342.92
2016,7,20,9,30,807.0,107.0,2.3,33.0,693.0,518.45,380.76
2016,7,20,9,45,821.0,108.5,2.45,33.5,735.0,570.27,418.73
2016,7,20,10,0,835.0,110.0,2.6,34.0,777.0,618.6,453.37
2016,7,20,10,15,843.5,111.5,2.75,34.5,812.0,662.94,484.45
2016,7,20,10,30,852.0,113.0,2.9,35.0,847.0,706.23,513.43
2016,7,20,10,45,859.5,114.0,3.05,35.5,876.0,747.08,539.35
2016,7,20,11,0,867.0,115.0,3.2,36.0,905.0,786.4,564.03
2016,7,20,11,15,624.0,266.0,3.3,36.0,842.0,759.38,543.36
2016,7,20,11,30,381.0,417.0,3.4,36.0,779.0,719.4,510.07
2016,7,20,11,45,616.5,278.0,3.5,36.5,874.0,807.55,574.95
2016,7,20,12,0,852.0,139.0,3.6,37.0,969.0,903.14,637.15
2016,7,20,12,15,853.5,139.0,3.65,37.0,975.0,924.9,650.43
2016,7,20,12,30,855.0,139.0,3.7,37.0,981.0,944.12,662.65
2016,7,20,12,45,855.0,138.5,3.8,37.5,979.5,958.8,670.98
2016,7,20,13,0,855.0,138.0,3.9,38.0,978.0,970.74,677.66
2016,7,20,13,15,546.0,310.0,3.95,38.0,845.0,856.4,602.06
2016,7,20,13,30,237.0,482.0,4.0,38.0,712.0,721.11,504.52
2016,7,20,13,45,538.0,309.5,4.05,38.0,817.0,858.98,606.2
2016,7,20,14,0,839.0,137.0,4.1,38.0,922.0,974.38,683.28
2016,7,20,14,15,833.0,136.0,4.1,38.0,897.0,965.12,677.3
2016,7,20,14,30,827.0,135.0,4.1,38.0,872.0,952.97,670.45
2016,7,20,14,45,793.5,148.0,4.2,38.0,834.5,932.13,658.64
2016,7,20,15,0,760.0,161.0,4.3,38.0,797.0,903.77,642.01
2016,7,20,15,15,748.0,158.0,4.3,37.5,759.5,877.01,627.25
2016,7,20,15,30,736.0,155.0,4.3,37.0,722.0,848.14,610.99
2016,7,20,15,45,624.0,192.0,4.3,37.0,653.0,775.79,564.21
2016,7,20,16,0,512.0,229.0,4.3,37.0,584.0,700.1,511.48
2016,7,20,16,15,548.0,198.0,4.25,36.5,553.0,681.69,502.49
2016,7,20,16,30,584.0,167.0,4.2,36.0,522.0,662.88,492.6
2016,7,20,16,45,541.0,162.5,4.2,36.0,468.0,601.33,449.91
2016,7,20,17,0,498.0,158.0,4.2,36.0,414.0,545.67,410.65
2016,7,20,17,15,462.0,145.0,4.1,35.5,362.0,487.37,369.57
2016,7,20,17,30,426.0,132.0,4.0,35.0,310.0,430.99,328.84
2016,7,20,17,45,382.5,120.5,3.95,34.5,262.5,374.19,286.6
2016,7,20,18,0,339.0,109.0,3.9,34.0,215.0,320.7,245.67
2016,7,20,18,15,319.5,91.0,3.6,33.5,175.5,275.16,209.66
2016,7,20,18,30,300.0,73.0,3.3,33.0,136.0,231.05,173.44
2016,7,20,18,45,215.5,56.0,3.0,32.5,94.0,164.27,119.32
2016,7,20,19,0,131.0,39.0,2.7,32.0,52.0,100.34,66.6
2016,7,20,19,15,65.5,19.5,2.7,31.5,26.0,45.9,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,48.0,8.0,2.25,24.5,9.5,7.86,0.0
2016,7,21,6,0,96.0,16.0,2.5,25.0,19.0,15.73,0.0
2016,7,21,6,15,219.0,29.5,2.6,25.5,56.0,22.74,11.96
2016,7,21,6,30,342.0,43.0,2.7,26.0,93.0,32.57,21.59
2016,7,21,6,45,432.5,51.0,2.8,27.0,141.5,36.39,25.2
2016,7,21,7,0,523.0,59.0,2.9,28.0,190.0,40.02,28.39
2016,7,21,7,15,576.0,65.5,2.8,28.5,242.5,76.82,39.43
2016,7,21,7,30,629.0,72.0,2.7,29.0,295.0,119.87,65.01
2016,7,21,7,45,669.5,76.0,2.6,30.0,349.5,164.68,97.6
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,216.8,138.7
2016,7,21,8,15,736.0,83.5,2.3,31.5,456.5,265.68,179.13
2016,7,21,8,30,762.0,87.0,2.1,32.0,509.0,317.05,221.33
2016,7,21,8,45,782.5,90.0,1.9,33.0,559.0,368.21,262.08
2016,7,21,9,0,803.0,93.0,1.7,34.0,609.0,420.83,302.37
2016,7,21,9,15,817.5,95.5,1.7,34.5,655.5,475.11,343.42
2016,7,21,9,30,832.0,98.0,1.7,35.0,702.0,525.81,380.67
2016,7,21,9,45,842.5,100.5,1.75,35.5,743.0,574.36,415.46
2016,7,21,10,0,853.0,103.0,1.8,36.0,784.0,622.42,448.88
2016,7,21,10,15,861.5,104.5,1.95,36.0,819.5,667.56,480.99
2016,7,21,10,30,870.0,106.0,2.1,36.0,855.0,711.61,510.87
2016,7,21,10,45,875.5,108.0,2.25,36.5,884.0,752.61,536.54
2016,7,21,11,0,881.0,110.0,2.4,37.0,913.0,791.9,560.89
2016,7,21,11,15,885.5,111.0,2.45,37.0,934.5,827.58,583.26
2016,7,21,11,30,890.0,112.0,2.5,37.0,956.0,861.13,604.21
