Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,11,45,891.0,114.0,2.65,37.5,970.0,890.31,621.76
2016,7,21,12,0,892.0,116.0,2.8,38.0,984.0,916.94,637.68
2016,7,21,12,15,893.0,116.0,2.9,38.0,990.0,939.02,651.76
2016,7,21,12,30,894.0,116.0,3.0,38.0,996.0,958.38,664.23
2016,7,21,12,45,893.0,116.0,3.1,38.5,994.0,973.03,672.48
2016,7,21,13,0,892.0,116.0,3.2,39.0,992.0,984.76,679.0
2016,7,21,13,15,890.0,116.0,3.25,39.0,982.0,992.5,684.25
2016,7,21,13,30,888.0,116.0,3.3,39.0,972.0,997.14,687.73
2016,7,21,13,45,887.5,113.0,3.4,39.0,955.0,997.1,688.81
2016,7,21,14,0,887.0,110.0,3.5,39.0,938.0,993.86,688.05
2016,7,21,14,15,881.5,109.0,3.55,39.0,913.0,984.58,683.32
2016,7,21,14,30,876.0,108.0,3.6,39.0,888.0,972.26,676.82
2016,7,21,14,45,869.5,105.5,3.65,39.0,856.5,954.42,666.94
2016,7,21,15,0,863.0,103.0,3.7,39.0,825.0,933.72,655.33
2016,7,21,15,15,853.5,101.5,3.7,38.5,787.0,908.58,641.98
2016,7,21,15,30,844.0,100.0,3.7,38.0,749.0,881.0,627.01
2016,7,21,15,45,831.5,97.5,3.7,38.0,705.5,847.39,606.72
2016,7,21,16,0,819.0,95.0,3.7,38.0,662.0,811.84,585.06
2016,7,21,16,15,802.5,92.0,3.65,37.5,614.0,770.7,560.46
2016,7,21,16,30,786.0,89.0,3.6,37.0,566.0,733.1,537.93
2016,7,21,16,45,764.0,86.0,3.6,37.0,515.0,685.46,507.22
2016,7,21,17,0,742.0,83.0,3.6,37.0,464.0,637.47,475.8
2016,7,21,17,15,712.5,78.5,3.5,36.5,411.0,582.62,439.12
2016,7,21,17,30,683.0,74.0,3.4,36.0,358.0,528.62,400.86
2016,7,21,17,45,641.5,69.0,3.35,36.0,304.5,470.28,357.4
2016,7,21,18,0,600.0,64.0,3.3,36.0,251.0,412.65,313.16
2016,7,21,18,15,539.5,57.0,2.9,35.0,200.0,346.26,261.64
2016,7,21,18,30,479.0,50.0,2.5,34.0,149.0,285.09,212.35
2016,7,21,18,45,384.0,40.0,2.15,33.0,104.0,212.47,153.47
2016,7,21,19,0,289.0,30.0,1.8,32.0,59.0,149.61,99.43
2016,7,21,19,15,144.5,15.0,1.8,31.5,29.5,67.82,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,58.0,7.5,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,116.0,15.0,2.4,25.0,19.0,14.74,0.0
2016,7,22,6,15,242.0,27.5,2.35,26.0,55.5,21.21,10.6
2016,7,22,6,30,368.0,40.0,2.3,27.0,92.0,29.86,19.21
2016,7,22,6,45,452.5,48.0,2.3,28.0,140.5,33.86,22.95
2016,7,22,7,0,537.0,56.0,2.3,29.0,189.0,37.63,26.25
2016,7,22,7,15,588.5,62.0,2.15,29.5,241.5,73.41,36.55
2016,7,22,7,30,640.0,68.0,2.0,30.0,294.0,116.5,61.7
2016,7,22,7,45,679.0,71.5,1.9,31.0,348.0,164.15,96.22
2016,7,22,8,0,718.0,75.0,1.8,32.0,402.0,212.85,134.42
2016,7,22,8,15,743.5,79.0,1.85,32.5,454.5,262.48,175.33
2016,7,22,8,30,769.0,83.0,1.9,33.0,507.0,314.54,218.08
2016,7,22,8,45,790.0,85.0,2.0,33.5,557.5,365.37,259.47
2016,7,22,9,0,811.0,87.0,2.1,34.0,608.0,421.68,303.75
2016,7,22,9,15,825.5,89.5,2.2,34.5,654.0,472.44,342.95
2016,7,22,9,30,840.0,92.0,2.3,35.0,700.0,523.54,381.23
2016,7,22,9,45,852.0,93.5,2.4,35.5,741.5,572.42,416.87
2016,7,22,10,0,864.0,95.0,2.5,36.0,783.0,620.94,451.26
2016,7,22,10,15,872.0,96.5,2.55,36.5,818.5,666.24,482.33
2016,7,22,10,30,880.0,98.0,2.6,37.0,854.0,710.38,510.64
2016,7,22,10,45,886.5,99.0,2.65,37.5,883.0,751.6,535.96
2016,7,22,11,0,893.0,100.0,2.7,38.0,912.0,791.16,559.89
2016,7,22,11,15,897.0,101.0,2.75,38.0,934.0,826.83,582.29
2016,7,22,11,30,901.0,102.0,2.8,38.0,956.0,860.32,603.21
2016,7,22,11,45,898.0,106.5,2.85,38.5,968.5,888.67,619.53
2016,7,22,12,0,895.0,111.0,2.9,39.0,981.0,914.25,634.06
2016,7,22,12,15,896.0,111.0,2.95,39.0,987.5,936.4,647.79
2016,7,22,12,30,897.0,111.0,3.0,39.0,994.0,955.8,659.9
2016,7,22,12,45,896.5,111.0,3.05,39.5,992.0,970.96,668.05
2016,7,22,13,0,896.0,111.0,3.1,40.0,990.0,983.19,674.49
2016,7,22,13,15,894.0,111.0,3.15,40.0,980.5,990.93,679.71
2016,7,22,13,30,892.0,111.0,3.2,40.0,971.0,995.55,683.17
2016,7,22,13,45,888.5,110.0,3.25,40.0,953.5,994.53,683.31
2016,7,22,14,0,885.0,109.0,3.3,40.0,936.0,990.35,681.66
2016,7,22,14,15,880.0,108.0,3.3,40.0,911.0,981.56,676.95
2016,7,22,14,30,875.0,107.0,3.3,40.0,886.0,969.73,670.5
2016,7,22,14,45,860.0,110.0,3.35,40.0,852.5,949.52,659.26
2016,7,22,15,0,845.0,113.0,3.4,40.0,819.0,926.8,646.52
2016,7,22,15,15,835.0,111.0,3.4,39.5,781.0,901.08,632.91
2016,7,22,15,30,825.0,109.0,3.4,39.0,743.0,872.97,617.72
2016,7,22,15,45,812.0,106.5,3.4,39.0,699.5,839.47,597.64
2016,7,22,16,0,799.0,104.0,3.4,39.0,656.0,809.24,579.62
2016,7,22,16,15,781.5,101.0,3.4,38.5,608.5,767.86,555.23
2016,7,22,16,30,764.0,98.0,3.4,38.0,561.0,725.32,529.71
2016,7,22,16,45,740.5,94.5,3.4,38.0,509.5,676.78,498.54
2016,7,22,17,0,717.0,91.0,3.4,38.0,458.0,628.02,466.72
2016,7,22,17,15,686.0,86.0,3.3,37.5,405.5,574.81,430.8
2016,7,22,17,30,655.0,81.0,3.2,37.0,353.0,520.57,392.56
2016,7,22,17,45,611.0,75.5,3.15,36.5,299.5,459.49,348.12
2016,7,22,18,0,567.0,70.0,3.1,36.0,246.0,401.31,304.25
2016,7,22,18,15,504.5,62.0,2.75,35.0,195.5,334.35,252.44
2016,7,22,18,30,442.0,54.0,2.4,34.0,145.0,272.77,203.04
2016,7,22,18,45,344.5,43.0,2.05,33.5,100.5,199.93,143.91
2016,7,22,19,0,247.0,32.0,1.7,33.0,56.0,136.22,89.51
2016,7,22,19,15,123.5,16.0,1.75,32.5,28.0,61.17,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,38.5,7.0,2.35,25.5,8.0,0.0,0.0
2016,7,23,6,0,77.0,14.0,2.6,26.0,16.0,13.76,0.0
2016,7,23,6,15,188.5,29.0,2.6,26.5,51.5,22.41,11.31
2016,7,23,6,30,300.0,44.0,2.6,27.0,87.0,33.27,22.01
2016,7,23,6,45,385.5,54.5,2.65,27.5,134.5,39.79,27.98
2016,7,23,7,0,471.0,65.0,2.7,28.0,182.0,45.38,32.92
2016,7,23,7,15,525.5,73.0,2.55,28.5,233.5,78.36,42.88
2016,7,23,7,30,580.0,81.0,2.4,29.0,285.0,119.99,67.28
2016,7,23,7,45,624.5,85.0,2.3,30.0,339.0,162.72,97.74
2016,7,23,8,0,669.0,89.0,2.2,31.0,393.0,210.3,134.81
2016,7,23,8,15,697.0,93.5,2.2,31.5,445.5,258.63,174.54
2016,7,23,8,30,725.0,98.0,2.2,32.0,498.0,312.67,218.61
2016,7,23,8,45,750.5,100.0,2.2,33.0,548.5,362.89,258.78
2016,7,23,9,0,776.0,102.0,2.2,34.0,599.0,415.16,299.33
2016,7,23,9,15,792.0,104.5,2.25,34.5,645.5,465.18,337.84
2016,7,23,9,30,808.0,107.0,2.3,35.0,692.0,515.8,375.6
2016,7,23,9,45,823.5,107.5,2.35,35.5,734.0,567.76,413.11
2016,7,23,10,0,839.0,108.0,2.4,36.0,776.0,616.34,447.31
2016,7,23,10,15,848.0,110.0,2.45,36.5,811.5,661.76,478.4
2016,7,23,10,30,857.0,112.0,2.5,37.0,847.0,706.17,507.41
2016,7,23,10,45,866.0,111.5,2.65,37.5,877.0,747.07,533.04
2016,7,23,11,0,875.0,111.0,2.8,38.0,907.0,786.53,557.49
2016,7,23,11,15,879.5,112.0,2.9,38.0,928.5,822.08,580.17
2016,7,23,11,30,884.0,113.0,3.0,38.0,950.0,855.54,601.44
2016,7,23,11,45,887.0,113.5,3.1,38.5,964.5,884.96,618.82
2016,7,23,12,0,890.0,114.0,3.2,39.0,979.0,911.93,634.61
2016,7,23,12,15,891.0,114.5,3.25,39.0,985.0,934.5,648.65
2016,7,23,12,30,892.0,115.0,3.3,39.0,991.0,954.35,661.08
2016,7,23,12,45,892.0,114.5,3.4,39.5,989.5,969.48,669.57
2016,7,23,13,0,892.0,114.0,3.5,40.0,988.0,981.69,676.35
2016,7,23,13,15,890.0,113.5,3.55,40.0,978.5,988.94,681.27
2016,7,23,13,30,888.0,113.0,3.6,40.0,969.0,993.07,684.42
2016,7,23,13,45,884.5,112.5,3.65,40.0,951.0,992.58,684.84
2016,7,23,14,0,881.0,112.0,3.7,40.0,933.0,988.95,683.47
2016,7,23,14,15,875.5,110.5,3.7,40.0,908.0,979.21,678.12
2016,7,23,14,30,870.0,109.0,3.7,40.0,883.0,966.42,671.02
2016,7,23,14,45,854.5,112.0,3.7,40.0,849.5,945.8,659.11
2016,7,23,15,0,839.0,115.0,3.7,40.0,816.0,922.7,645.72
2016,7,23,15,15,828.5,113.0,3.7,39.5,777.5,896.63,631.79
2016,7,23,15,30,818.0,111.0,3.7,39.0,739.0,868.22,616.28
2016,7,23,15,45,804.0,108.5,3.75,39.0,695.5,839.24,599.26
2016,7,23,16,0,790.0,106.0,3.8,39.0,652.0,803.18,577.46
2016,7,23,16,15,772.5,103.0,3.8,38.5,604.0,762.08,553.07
2016,7,23,16,30,755.0,100.0,3.8,38.0,556.0,719.83,527.53
2016,7,23,16,45,731.5,96.0,3.8,38.0,505.0,671.03,495.95
2016,7,23,17,0,708.0,92.0,3.8,38.0,454.0,622.05,463.74
2016,7,23,17,15,676.5,87.5,3.75,37.5,401.0,569.52,428.06
2016,7,23,17,30,645.0,83.0,3.7,37.0,348.0,515.96,390.17
2016,7,23,17,45,600.5,77.0,3.65,36.5,295.5,454.46,345.16
2016,7,23,18,0,556.0,71.0,3.6,36.0,243.0,395.92,300.8
2016,7,23,18,15,493.0,62.5,3.3,35.5,192.5,328.69,248.15
2016,7,23,18,30,430.0,54.0,3.0,35.0,142.0,266.94,198.18
2016,7,23,18,45,333.5,42.5,2.75,34.5,98.0,194.65,139.6
2016,7,23,19,0,237.0,31.0,2.5,34.0,54.0,131.3,85.38
2016,7,23,19,15,118.5,15.5,2.6,33.5,27.0,58.69,0.0
2016,7,23,19,30,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,25.5,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,26.0,15.0,12.78,0.0
2016,7,24,6,15,168.0,29.0,2.65,26.0,49.5,22.45,11.17
2016,7,24,6,30,279.0,45.0,2.7,26.0,84.0,34.13,22.8
2016,7,24,6,45,367.0,56.0,2.75,26.5,131.5,41.23,29.31
2016,7,24,7,0,455.0,67.0,2.8,27.0,179.0,47.28,34.67
2016,7,24,7,15,511.0,75.0,2.75,27.5,230.5,78.33,43.85
2016,7,24,7,30,567.0,83.0,2.7,28.0,282.0,119.27,67.65
2016,7,24,7,45,614.5,87.0,2.65,29.0,336.0,161.7,97.78
2016,7,24,8,0,662.0,91.0,2.6,30.0,390.0,209.34,134.89
2016,7,24,8,15,690.5,95.5,2.55,30.5,442.5,257.43,174.59
2016,7,24,8,30,719.0,100.0,2.5,31.0,495.0,311.39,218.81
2016,7,24,8,45,745.5,101.5,2.45,32.0,546.0,361.24,258.89
2016,7,24,9,0,772.0,103.0,2.4,33.0,597.0,413.24,299.46
2016,7,24,9,15,788.0,105.5,2.35,33.5,643.0,463.09,337.89
2016,7,24,9,30,804.0,108.0,2.3,34.0,689.0,513.55,375.49
2016,7,24,9,45,818.5,109.0,2.3,34.5,730.5,565.24,412.81
2016,7,24,10,0,833.0,110.0,2.3,35.0,772.0,613.47,446.7
2016,7,24,10,15,841.5,112.0,2.3,35.5,807.5,658.36,477.3
2016,7,24,10,30,850.0,114.0,2.3,36.0,843.0,702.2,505.89
2016,7,24,10,45,857.0,115.0,2.35,36.5,872.0,742.77,530.84
2016,7,24,11,0,864.0,116.0,2.4,37.0,901.0,781.78,554.48
2016,7,24,11,15,868.5,117.0,2.45,37.0,922.5,817.02,576.64
2016,7,24,11,30,873.0,118.0,2.5,37.0,944.0,850.18,597.4
2016,7,24,11,45,872.0,121.5,2.6,37.5,957.0,878.68,614.22
2016,7,24,12,0,871.0,125.0,2.7,38.0,970.0,904.58,629.38
2016,7,24,12,15,872.0,125.0,2.7,38.0,976.5,926.35,642.55
2016,7,24,12,30,873.0,125.0,2.7,38.0,983.0,945.45,654.12
2016,7,24,12,45,870.5,126.5,2.75,38.5,980.5,959.93,661.92
2016,7,24,13,0,868.0,128.0,2.8,39.0,978.0,971.54,668.03
2016,7,24,13,15,865.5,127.5,2.8,39.0,968.0,978.23,672.25
2016,7,24,13,30,863.0,127.0,2.8,39.0,958.0,981.89,674.76
2016,7,24,13,45,858.0,126.5,2.85,39.0,940.0,980.01,674.41
2016,7,24,14,0,853.0,126.0,2.9,39.0,922.0,975.08,672.34
2016,7,24,14,15,847.0,125.0,2.9,39.0,897.0,965.64,667.23
2016,7,24,14,30,841.0,124.0,2.9,39.0,872.0,953.27,660.44
2016,7,24,14,45,822.0,129.0,2.9,39.0,837.5,931.81,648.09
2016,7,24,15,0,803.0,134.0,2.9,39.0,803.0,913.88,638.05
2016,7,24,15,15,791.5,131.5,2.9,38.5,765.0,887.16,623.78
2016,7,24,15,30,780.0,129.0,2.9,38.0,727.0,858.2,608.03
2016,7,24,15,45,762.5,127.0,2.9,38.0,683.0,822.43,586.5
2016,7,24,16,0,745.0,125.0,2.9,38.0,639.0,785.12,563.82
2016,7,24,16,15,725.5,121.0,2.9,37.5,591.5,742.68,538.64
2016,7,24,16,30,706.0,117.0,2.9,37.0,544.0,702.08,514.28
2016,7,24,16,45,675.5,114.5,2.95,37.0,492.5,651.62,481.84
2016,7,24,17,0,645.0,112.0,3.0,37.0,441.0,601.64,448.28
2016,7,24,17,15,611.0,105.5,3.0,36.5,388.5,545.54,409.9
2016,7,24,17,30,577.0,99.0,3.0,36.0,336.0,490.85,371.34
2016,7,24,17,45,525.0,92.0,3.0,36.0,283.5,426.77,323.8
2016,7,24,18,0,473.0,85.0,3.0,36.0,231.0,366.33,277.62
2016,7,24,18,15,408.0,74.5,2.85,35.5,182.0,297.56,224.25
2016,7,24,18,30,343.0,64.0,2.7,35.0,133.0,237.86,176.33
2016,7,24,18,45,249.0,49.0,2.55,34.5,91.0,167.84,120.07
2016,7,24,19,0,155.0,34.0,2.4,34.0,49.0,107.8,69.35
2016,7,24,19,15,77.5,17.0,2.45,33.5,24.5,48.72,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,27.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,27.0,7.0,6.88,0.0
2016,7,25,6,15,28.5,29.5,2.05,27.0,33.0,27.01,14.24
2016,7,25,6,30,57.0,52.0,2.0,27.0,59.0,44.12,30.9
2016,7,25,6,45,95.5,77.0,2.0,27.0,96.5,63.54,47.96
2016,7,25,7,0,134.0,102.0,2.0,27.0,134.0,82.34,64.24
2016,7,25,7,15,198.0,115.0,2.0,27.0,176.5,100.28,70.28
2016,7,25,7,30,262.0,128.0,2.0,27.0,219.0,130.53,89.09
2016,7,25,7,45,329.0,148.5,2.0,27.5,283.5,173.9,119.5
2016,7,25,8,0,396.0,169.0,2.0,28.0,348.0,220.29,153.63
2016,7,25,8,15,430.0,181.0,1.9,28.0,397.5,262.58,186.99
2016,7,25,8,30,464.0,193.0,1.8,28.0,447.0,308.39,223.27
2016,7,25,8,45,501.5,197.5,1.75,28.5,496.5,352.42,257.57
2016,7,25,9,0,539.0,202.0,1.7,29.0,546.0,399.95,293.94
2016,7,25,9,15,560.5,209.0,1.6,29.5,590.5,445.44,327.95
2016,7,25,9,30,582.0,216.0,1.5,30.0,635.0,491.75,361.53
2016,7,25,9,45,621.5,208.0,1.4,30.5,680.0,536.42,393.24
2016,7,25,10,0,661.0,200.0,1.3,31.0,725.0,583.85,425.95
2016,7,25,10,15,673.5,204.0,1.35,31.5,760.5,626.81,455.22
2016,7,25,10,30,686.0,208.0,1.4,32.0,796.0,669.56,483.69
2016,7,25,10,45,715.5,197.5,1.45,33.0,829.5,711.11,510.25
2016,7,25,11,0,745.0,187.0,1.5,34.0,863.0,753.88,536.82
2016,7,25,11,15,751.0,188.5,1.65,34.5,884.5,787.67,557.83
2016,7,25,11,30,757.0,190.0,1.8,35.0,906.0,819.89,577.78
2016,7,25,11,45,783.0,175.5,1.95,36.0,926.5,852.71,596.77
2016,7,25,12,0,809.0,161.0,2.1,37.0,947.0,884.44,614.87
2016,7,25,12,15,811.0,161.5,2.2,37.0,953.5,907.13,629.38
2016,7,25,12,30,813.0,162.0,2.3,37.0,960.0,927.4,642.52
2016,7,25,12,45,817.5,158.5,2.45,37.5,960.0,943.61,652.31
2016,7,25,13,0,822.0,155.0,2.6,38.0,960.0,952.5,657.64
2016,7,25,13,15,820.0,154.5,2.7,38.0,950.5,959.55,662.94
2016,7,25,13,30,818.0,154.0,2.8,38.0,941.0,969.07,669.88
2016,7,25,13,45,816.5,151.0,2.9,38.5,924.5,963.0,665.86
2016,7,25,14,0,815.0,148.0,3.0,39.0,908.0,959.31,663.51
2016,7,25,14,15,808.5,146.5,3.1,38.5,883.0,955.06,663.68
2016,7,25,14,30,802.0,145.0,3.2,38.0,858.0,942.31,658.59
2016,7,25,14,45,535.5,269.0,3.35,38.0,737.5,809.74,573.02
2016,7,25,15,0,269.0,393.0,3.5,38.0,617.0,674.81,477.83
2016,7,25,15,15,339.5,350.0,3.6,37.5,619.0,691.99,494.71
2016,7,25,15,30,410.0,307.0,3.7,37.0,621.0,712.83,513.1
2016,7,25,15,45,536.5,234.5,3.8,37.0,620.0,738.58,535.78
2016,7,25,16,0,663.0,162.0,3.9,37.0,619.0,758.32,553.26
2016,7,25,16,15,331.5,139.5,4.0,36.5,368.0,436.06,326.79
2016,7,25,16,30,0.0,117.0,4.1,36.0,117.0,113.97,81.53
2016,7,25,16,45,0.0,121.5,4.2,35.5,121.5,118.76,85.95
2016,7,25,17,0,0.0,126.0,4.3,35.0,126.0,123.8,90.32
2016,7,25,17,15,0.0,66.0,4.25,34.5,66.0,63.8,44.39
2016,7,25,17,30,0.0,6.0,4.2,34.0,6.0,5.79,0.0
2016,7,25,17,45,0.0,5.0,4.2,33.5,5.0,4.82,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.86,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.89,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.93,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.96,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,8.0,6.88,0.0
2016,7,26,6,15,60.5,29.5,2.25,25.0,38.0,25.84,13.23
2016,7,26,6,30,112.0,52.0,2.3,25.0,68.0,42.04,29.41
2016,7,26,6,45,173.5,74.5,2.4,25.5,111.0,58.88,44.32
2016,7,26,7,0,235.0,97.0,2.5,26.0,154.0,75.03,58.34
2016,7,26,7,15,131.5,111.5,2.5,26.0,145.0,98.8,71.31
2016,7,26,7,30,28.0,126.0,2.5,26.0,136.0,114.59,86.17
2016,7,26,7,45,21.0,141.0,2.55,26.5,149.5,133.73,101.2
2016,7,26,8,0,14.0,156.0,2.6,27.0,163.0,148.14,112.31
2016,7,26,8,15,81.0,197.0,2.6,27.0,241.0,198.29,149.04
2016,7,26,8,30,148.0,238.0,2.6,27.0,319.0,255.4,191.4
2016,7,26,8,45,163.5,263.0,2.65,27.5,361.0,292.51,219.22
2016,7,26,9,0,179.0,288.0,2.7,28.0,403.0,331.31,248.02
2016,7,26,9,15,388.5,247.0,2.7,28.0,519.5,397.36,297.51
2016,7,26,9,30,598.0,206.0,2.7,28.0,636.0,490.18,367.31
2016,7,26,9,45,623.0,206.0,2.75,28.5,678.0,534.65,400.11
2016,7,26,10,0,648.0,206.0,2.8,29.0,720.0,580.53,433.4
2016,7,26,10,15,660.5,210.0,2.8,29.0,755.0,622.96,464.1
2016,7,26,10,30,673.0,214.0,2.8,29.0,790.0,665.22,494.09
2016,7,26,10,45,689.5,212.0,2.8,29.5,820.0,704.52,520.67
2016,7,26,11,0,706.0,210.0,2.8,30.0,850.0,743.47,546.49
2016,7,26,11,15,712.5,212.0,2.8,30.0,871.5,777.46,569.41
2016,7,26,11,30,719.0,214.0,2.8,30.0,893.0,810.03,590.51
2016,7,26,11,45,735.5,206.0,2.8,30.5,910.0,840.26,608.68
2016,7,26,12,0,752.0,198.0,2.8,31.0,927.0,867.9,625.01
2016,7,26,12,15,423.5,342.0,2.8,31.0,753.0,726.26,524.58
2016,7,26,12,30,95.0,486.0,2.8,31.0,579.0,564.02,404.49
2016,7,26,12,45,67.5,454.5,2.8,31.0,520.5,510.99,368.25
2016,7,26,13,0,40.0,423.0,2.8,31.0,462.0,456.31,329.75
2016,7,26,13,15,85.0,454.0,2.8,31.0,536.5,533.9,385.48
2016,7,26,13,30,130.0,485.0,2.8,31.0,611.0,617.93,443.91
2016,7,26,13,45,442.0,335.0,2.85,31.0,749.0,788.16,569.4
2016,7,26,14,0,754.0,185.0,2.9,31.0,887.0,942.33,675.63
2016,7,26,14,15,484.0,311.5,2.9,31.0,757.5,808.82,583.3
2016,7,26,14,30,214.0,438.0,2.9,31.0,628.0,661.97,477.37
2016,7,26,14,45,125.0,389.5,2.9,31.0,500.0,525.5,382.98
2016,7,26,15,0,36.0,341.0,2.9,31.0,372.0,381.79,279.76
2016,7,26,15,15,196.0,334.5,2.85,30.5,486.5,533.19,394.7
2016,7,26,15,30,356.0,328.0,2.8,30.0,601.0,678.05,500.14
2016,7,26,15,45,520.0,239.0,2.8,30.0,610.5,728.47,540.02
2016,7,26,16,0,684.0,150.0,2.8,30.0,620.0,762.43,567.35
2016,7,26,16,15,620.0,162.0,2.75,29.5,564.0,702.99,528.3
2016,7,26,16,30,556.0,174.0,2.7,29.0,508.0,641.69,486.25
2016,7,26,16,45,482.0,176.0,2.7,29.0,446.5,569.31,434.61
2016,7,26,17,0,408.0,178.0,2.7,29.0,385.0,501.19,384.96
2016,7,26,17,15,393.5,158.0,2.6,28.5,339.0,453.43,351.16
2016,7,26,17,30,379.0,138.0,2.5,28.0,293.0,405.82,316.42
2016,7,26,17,45,410.5,113.5,2.4,28.0,258.5,380.15,297.18
2016,7,26,18,0,442.0,89.0,2.3,28.0,224.0,350.36,273.52
2016,7,26,18,15,376.0,77.0,2.1,27.5,175.5,284.04,220.28
2016,7,26,18,30,310.0,65.0,1.9,27.0,127.0,223.91,170.72
2016,7,26,18,45,225.0,48.5,1.7,27.0,86.0,157.5,115.5
2016,7,26,19,0,140.0,32.0,1.5,27.0,45.0,100.05,64.72
2016,7,26,19,15,70.0,16.0,1.5,26.5,22.5,35.44,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,24.0,6.0,5.9,0.0
2016,7,27,6,15,45.0,30.0,0.8,24.0,36.0,26.16,13.23
2016,7,27,6,30,88.0,54.0,1.0,24.0,66.0,45.41,32.33
2016,7,27,6,45,120.0,77.0,1.2,24.5,101.0,63.41,48.31
2016,7,27,7,0,152.0,100.0,1.4,25.0,136.0,80.91,63.52
2016,7,27,7,15,221.0,111.5,1.45,25.5,179.5,97.58,68.25
2016,7,27,7,30,290.0,123.0,1.5,26.0,223.0,128.11,86.49
2016,7,27,7,45,243.0,153.0,1.55,26.5,247.0,163.22,115.0
2016,7,27,8,0,196.0,183.0,1.6,27.0,271.0,198.29,144.3
2016,7,27,8,15,196.5,209.0,1.6,27.5,306.5,232.96,171.29
2016,7,27,8,30,197.0,235.0,1.6,28.0,342.0,267.84,198.09
2016,7,27,8,45,211.5,259.0,1.65,28.5,384.5,306.32,226.92
2016,7,27,9,0,226.0,283.0,1.7,29.0,427.0,346.31,256.42
2016,7,27,9,15,152.5,303.0,1.75,29.5,403.5,343.34,254.25
2016,7,27,9,30,79.0,323.0,1.8,30.0,380.0,337.15,248.93
2016,7,27,9,45,146.0,350.5,1.85,30.5,463.5,401.05,294.88
2016,7,27,10,0,213.0,378.0,1.9,31.0,547.0,475.56,347.32
2016,7,27,10,15,175.0,398.5,2.0,31.0,542.0,481.19,350.35
2016,7,27,10,30,137.0,419.0,2.1,31.0,537.0,483.39,351.09
2016,7,27,10,45,78.5,368.5,2.25,31.0,437.0,405.5,295.6
2016,7,27,11,0,20.0,318.0,2.4,31.0,337.0,320.19,233.59
2016,7,27,11,15,85.5,397.5,2.5,31.0,478.5,447.59,326.14
2016,7,27,11,30,151.0,477.0,2.6,31.0,620.0,580.83,419.06
2016,7,27,11,45,392.0,380.5,2.75,31.5,759.0,706.41,510.37
2016,7,27,12,0,633.0,284.0,2.9,32.0,898.0,843.76,606.73
2016,7,27,12,15,635.0,285.0,2.95,32.0,904.5,864.46,619.56
2016,7,27,12,30,637.0,286.0,3.0,32.0,911.0,883.34,632.06
2016,7,27,12,45,640.5,283.0,3.15,32.0,910.0,897.86,642.53
2016,7,27,13,0,644.0,280.0,3.3,32.0,909.0,910.26,651.69
2016,7,27,13,15,641.0,278.5,3.35,32.0,899.5,915.51,655.54
2016,7,27,13,30,638.0,277.0,3.4,32.0,890.0,918.32,657.92
2016,7,27,13,45,636.5,272.0,3.45,32.0,874.0,916.62,657.61
2016,7,27,14,0,635.0,267.0,3.5,32.0,858.0,912.4,655.76
2016,7,27,14,15,626.5,264.0,3.5,31.5,833.5,900.85,650.07
2016,7,27,14,30,618.0,261.0,3.5,31.0,809.0,886.95,642.92
2016,7,27,14,45,634.5,239.5,3.5,31.0,784.0,875.77,637.28
2016,7,27,15,0,651.0,218.0,3.5,31.0,759.0,861.4,629.13
2016,7,27,15,15,344.0,264.0,3.45,31.0,549.0,612.4,453.59
2016,7,27,15,30,37.0,310.0,3.4,31.0,339.0,351.8,259.69
2016,7,27,15,45,26.5,271.5,3.35,31.0,291.5,302.03,224.35
2016,7,27,16,0,16.0,233.0,3.3,31.0,244.0,245.1,182.5
2016,7,27,16,15,167.0,239.5,3.15,30.5,340.5,393.1,298.25
2016,7,27,16,30,318.0,246.0,3.0,30.0,437.0,524.57,397.82
2016,7,27,16,45,401.5,205.0,2.85,30.0,423.5,540.39,411.19
2016,7,27,17,0,485.0,164.0,2.7,30.0,410.0,539.94,413.18
2016,7,27,17,15,445.5,154.0,2.3,29.5,359.5,483.35,371.58
2016,7,27,17,30,406.0,144.0,1.9,29.0,309.0,429.07,331.13
2016,7,27,17,45,360.5,129.0,1.55,29.0,259.5,368.32,284.49
2016,7,27,18,0,315.0,114.0,1.2,29.0,210.0,304.04,234.36
2016,7,27,18,15,249.0,97.0,1.1,28.5,163.0,239.2,183.45
2016,7,27,18,30,183.0,80.0,1.0,28.0,116.0,180.85,136.44
2016,7,27,18,45,114.5,57.0,0.9,27.5,77.0,114.67,82.98
2016,7,27,19,0,46.0,34.0,0.8,27.0,38.0,60.13,36.96
2016,7,27,19,15,23.0,17.0,0.8,26.5,19.0,23.15,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.0,2.1,24.5,3.0,0.0,0.0
2016,7,28,6,0,0.0,6.0,2.3,25.0,6.0,5.9,0.0
2016,7,28,6,15,16.0,25.5,2.4,25.0,28.0,23.69,10.99
2016,7,28,6,30,32.0,45.0,2.5,25.0,50.0,40.61,28.14
2016,7,28,6,45,60.5,67.5,2.7,25.5,81.0,56.71,42.45
2016,7,28,7,0,89.0,90.0,2.9,26.0,112.0,74.06,57.51
2016,7,28,7,15,111.0,112.5,2.95,26.0,146.5,97.87,71.3
2016,7,28,7,30,133.0,135.0,3.0,26.0,181.0,126.55,91.67
2016,7,28,7,45,181.5,157.0,3.15,26.5,231.5,161.35,116.45
2016,7,28,8,0,230.0,179.0,3.3,27.0,282.0,196.87,142.53
2016,7,28,8,15,232.5,204.5,3.25,27.5,320.0,233.46,171.47
2016,7,28,8,30,235.0,230.0,3.2,28.0,358.0,270.47,200.45
2016,7,28,8,45,308.5,239.5,3.2,28.5,424.5,320.13,237.56
2016,7,28,9,0,382.0,249.0,3.2,29.0,491.0,377.15,280.26
2016,7,28,9,15,567.5,189.0,3.1,29.5,580.5,427.83,318.58
2016,7,28,9,30,753.0,129.0,3.0,30.0,670.0,501.98,374.59
2016,7,28,9,45,477.0,254.0,2.9,30.5,604.0,494.59,367.1
2016,7,28,10,0,201.0,379.0,2.8,31.0,538.0,468.81,344.11
2016,7,28,10,15,505.0,257.0,2.75,31.0,682.0,563.54,416.98
2016,7,28,10,30,809.0,135.0,2.7,31.0,826.0,687.49,508.51
2016,7,28,10,45,818.5,135.5,2.7,31.5,855.5,729.64,535.08
2016,7,28,11,0,828.0,136.0,2.7,32.0,885.0,768.94,559.42
2016,7,28,11,15,833.0,137.0,2.75,32.0,907.0,803.59,581.84
2016,7,28,11,30,838.0,138.0,2.8,32.0,929.0,836.3,602.92
2016,7,28,11,45,843.5,137.5,2.85,32.5,943.5,865.95,620.69
2016,7,28,12,0,849.0,137.0,2.9,33.0,958.0,893.4,636.95
2016,7,28,12,15,850.5,137.0,2.95,33.0,964.5,915.32,650.94
2016,7,28,12,30,852.0,137.0,3.0,33.0,971.0,934.65,663.37
2016,7,28,12,45,531.0,316.5,3.1,33.0,836.0,826.25,590.08
2016,7,28,13,0,210.0,496.0,3.2,33.0,701.0,697.1,495.01
2016,7,28,13,15,326.0,454.5,3.25,33.0,769.0,778.79,554.08
2016,7,28,13,30,442.0,413.0,3.3,33.0,837.0,860.91,611.22
2016,7,28,13,45,232.5,378.5,3.4,33.0,601.5,619.55,446.7
2016,7,28,14,0,23.0,344.0,3.5,33.0,366.0,360.9,261.17
2016,7,28,14,15,177.0,376.0,3.55,32.5,534.0,559.99,408.61
2016,7,28,14,30,331.0,408.0,3.6,32.0,702.0,751.65,543.66
2016,7,28,14,45,570.5,267.5,3.7,32.0,750.5,842.59,612.82
2016,7,28,15,0,810.0,127.0,3.8,32.0,799.0,904.85,657.21
2016,7,28,15,15,405.0,120.5,3.8,31.5,456.5,516.66,390.47
2016,7,28,15,30,0.0,114.0,3.8,31.0,114.0,110.74,79.76
2016,7,28,15,45,219.0,184.5,3.85,31.0,334.5,393.85,300.66
2016,7,28,16,0,438.0,255.0,3.9,31.0,555.0,662.0,496.49
2016,7,28,16,15,519.5,206.5,3.85,30.5,536.0,664.05,501.01
2016,7,28,16,30,601.0,158.0,3.8,30.0,517.0,662.34,504.03
2016,7,28,16,45,369.5,186.5,3.8,30.0,401.0,495.62,380.02
2016,7,28,17,0,138.0,215.0,3.8,30.0,285.0,333.53,255.55
2016,7,28,17,15,133.5,189.5,3.65,29.5,251.0,298.28,230.29
2016,7,28,17,30,129.0,164.0,3.5,29.0,217.0,262.89,203.99
2016,7,28,17,45,117.5,140.0,3.35,28.5,182.5,225.15,175.08
2016,7,28,18,0,106.0,116.0,3.2,28.0,148.0,188.04,145.94
2016,7,28,18,15,87.5,93.0,3.0,27.5,116.0,149.45,114.82
2016,7,28,18,30,69.0,70.0,2.8,27.0,84.0,112.19,84.15
2016,7,28,18,45,39.0,49.0,2.6,27.0,56.5,69.42,48.8
2016,7,28,19,0,9.0,28.0,2.4,27.0,29.0,34.02,18.5
2016,7,28,19,15,4.5,14.0,2.4,26.5,14.5,15.01,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.0,1.65,23.5,5.0,0.0,0.0
2016,7,29,6,0,0.0,10.0,1.8,24.0,10.0,9.83,0.0
2016,7,29,6,15,100.0,28.0,1.95,24.0,41.5,23.32,10.39
2016,7,29,6,30,200.0,46.0,2.1,24.0,73.0,35.25,23.77
2016,7,29,6,45,284.0,60.5,2.25,24.5,117.5,45.1,32.78
2016,7,29,7,0,368.0,75.0,2.4,25.0,162.0,54.4,41.02
2016,7,29,7,15,209.5,102.5,2.45,25.0,155.0,89.32,62.47
2016,7,29,7,30,51.0,130.0,2.5,25.0,148.0,119.19,89.37
2016,7,29,7,45,313.5,120.5,2.6,25.5,258.0,141.3,95.4
2016,7,29,8,0,576.0,111.0,2.7,26.0,368.0,203.42,135.15
2016,7,29,8,15,608.0,117.5,2.7,26.0,419.5,249.49,173.43
2016,7,29,8,30,640.0,124.0,2.7,26.0,471.0,298.85,214.77
2016,7,29,8,45,475.5,195.0,2.75,26.5,467.0,337.59,249.96
2016,7,29,9,0,311.0,266.0,2.8,27.0,463.0,361.66,270.8
2016,7,29,9,15,520.0,203.0,2.75,27.5,563.0,418.12,313.39
2016,7,29,9,30,729.0,140.0,2.7,28.0,663.0,498.64,374.28
2016,7,29,9,45,425.5,258.5,2.7,28.5,568.5,469.02,350.81
2016,7,29,10,0,122.0,377.0,2.7,29.0,474.0,418.76,309.81
2016,7,29,10,15,95.5,384.5,2.65,29.0,463.0,420.04,310.13
2016,7,29,10,30,69.0,392.0,2.6,29.0,452.0,414.81,305.4
2016,7,29,10,45,157.0,417.5,2.55,29.5,558.0,504.93,370.2
2016,7,29,11,0,245.0,443.0,2.5,30.0,664.0,602.44,437.96
2016,7,29,11,15,258.0,452.0,2.35,30.0,690.0,633.47,457.99
2016,7,29,11,30,271.0,461.0,2.2,30.0,716.0,664.88,478.36
2016,7,29,11,45,346.0,439.0,2.1,30.5,770.5,721.27,516.18
2016,7,29,12,0,421.0,417.0,2.0,31.0,825.0,780.22,554.64
2016,7,29,12,15,371.5,443.0,1.85,31.0,805.0,773.38,546.99
2016,7,29,12,30,322.0,469.0,1.7,31.0,785.0,763.64,537.93
2016,7,29,12,45,367.5,425.5,1.6,31.5,785.0,774.03,544.83
2016,7,29,13,0,413.0,382.0,1.5,32.0,785.0,786.84,552.98
2016,7,29,13,15,399.5,402.0,1.45,32.0,788.5,801.44,561.06
2016,7,29,13,30,386.0,422.0,1.4,32.0,792.0,810.51,565.71
2016,7,29,13,45,326.5,437.5,1.4,32.5,746.5,772.21,538.85
2016,7,29,14,0,267.0,453.0,1.4,33.0,701.0,732.83,511.58
2016,7,29,14,15,554.5,288.0,1.5,33.0,784.0,852.36,599.4
2016,7,29,14,30,842.0,123.0,1.6,33.0,867.0,950.03,663.65
2016,7,29,14,45,806.5,137.5,1.7,33.0,829.0,928.41,651.34
2016,7,29,15,0,771.0,152.0,1.8,33.0,791.0,899.71,635.74
2016,7,29,15,15,759.0,149.5,1.9,33.0,753.0,873.15,621.35
2016,7,29,15,30,747.0,147.0,2.0,33.0,715.0,844.43,605.36
2016,7,29,15,45,739.5,139.5,2.1,33.0,673.5,812.32,586.95
2016,7,29,16,0,732.0,132.0,2.2,33.0,632.0,778.14,566.91
2016,7,29,16,15,712.5,127.5,2.25,33.0,584.5,738.5,542.58
2016,7,29,16,30,693.0,123.0,2.3,33.0,537.0,695.06,515.31
2016,7,29,16,45,673.0,116.0,2.35,33.0,487.0,647.8,484.9
2016,7,29,17,0,653.0,109.0,2.4,33.0,437.0,600.21,452.78
2016,7,29,17,15,618.5,102.5,2.15,32.5,384.5,543.46,412.64
2016,7,29,17,30,584.0,96.0,1.9,32.0,332.0,488.17,372.54
2016,7,29,17,45,541.5,87.0,1.7,31.5,280.0,427.2,327.26
2016,7,29,18,0,499.0,78.0,1.5,31.0,228.0,369.08,282.65
2016,7,29,18,15,432.5,68.0,1.4,30.0,178.0,301.46,230.02
2016,7,29,18,30,366.0,58.0,1.3,29.0,128.0,238.19,178.99
2016,7,29,18,45,271.0,43.5,1.25,28.5,86.0,167.83,121.33
2016,7,29,19,0,176.0,29.0,1.2,28.0,44.0,107.25,65.95
2016,7,29,19,15,88.0,14.5,1.2,27.5,22.0,38.57,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,24.0,9.0,8.85,0.0
2016,7,30,6,15,112.5,27.5,2.25,24.5,40.5,22.92,9.61
2016,7,30,6,30,207.0,46.0,2.4,25.0,72.0,35.32,23.67
2016,7,30,6,45,304.5,58.5,2.6,25.5,118.5,43.58,31.33
2016,7,30,7,0,402.0,71.0,2.8,26.0,165.0,51.39,38.28
2016,7,30,7,15,462.0,80.5,2.8,26.5,216.5,75.12,45.19
2016,7,30,7,30,522.0,90.0,2.8,27.0,268.0,114.58,66.83
2016,7,30,7,45,574.0,94.5,2.85,27.5,322.5,155.28,94.89
2016,7,30,8,0,626.0,99.0,2.9,28.0,377.0,201.79,130.87
2016,7,30,8,15,656.5,104.5,2.85,28.5,429.5,249.34,170.09
2016,7,30,8,30,687.0,110.0,2.8,29.0,482.0,299.95,211.99
2016,7,30,8,45,473.0,193.0,2.75,29.5,461.0,334.18,244.4
2016,7,30,9,0,259.0,276.0,2.7,30.0,440.0,348.21,257.84
2016,7,30,9,15,518.0,198.5,2.65,30.5,558.5,412.49,305.46
2016,7,30,9,30,777.0,121.0,2.6,31.0,677.0,504.96,374.37
2016,7,30,9,45,794.5,121.5,2.55,31.5,719.5,553.76,410.11
2016,7,30,10,0,812.0,122.0,2.5,32.0,762.0,602.87,445.17
2016,7,30,10,15,821.5,124.0,2.5,32.0,798.0,650.38,479.1
2016,7,30,10,30,831.0,126.0,2.5,32.0,834.0,694.37,509.93
2016,7,30,10,45,842.0,125.0,2.5,32.5,864.0,735.6,535.89
2016,7,30,11,0,853.0,124.0,2.5,33.0,894.0,775.57,560.41
2016,7,30,11,15,571.5,289.5,2.55,33.5,811.5,733.0,526.6
2016,7,30,11,30,290.0,455.0,2.6,34.0,729.0,674.97,479.08
2016,7,30,11,45,324.5,432.0,2.65,34.5,742.5,695.71,493.58
2016,7,30,12,0,359.0,409.0,2.7,35.0,756.0,716.97,507.86
2016,7,30,12,15,341.0,439.0,2.8,35.0,770.0,741.27,523.12
2016,7,30,12,30,323.0,469.0,2.9,35.0,784.0,764.31,537.47
2016,7,30,12,45,278.5,480.0,3.0,35.5,751.5,742.38,521.18
2016,7,30,13,0,234.0,491.0,3.1,36.0,719.0,715.0,501.59
2016,7,30,13,15,562.0,300.5,3.15,36.0,840.5,858.6,606.91
2016,7,30,13,30,890.0,110.0,3.2,36.0,962.0,987.56,691.04
2016,7,30,13,45,571.0,283.0,3.3,36.0,826.0,861.71,609.08
2016,7,30,14,0,252.0,456.0,3.4,36.0,690.0,720.99,508.11
2016,7,30,14,15,561.5,281.0,3.45,36.0,783.0,852.98,606.91
2016,7,30,14,30,871.0,106.0,3.5,36.0,876.0,959.61,678.0
2016,7,30,14,45,863.0,105.0,3.55,36.0,843.5,941.86,667.15
2016,7,30,15,0,855.0,104.0,3.6,36.0,811.0,921.31,655.47
2016,7,30,15,15,844.5,102.5,3.65,35.5,773.0,895.25,641.57
2016,7,30,15,30,834.0,101.0,3.7,35.0,735.0,866.8,626.01
2016,7,30,15,45,819.5,99.0,3.75,35.0,690.5,832.07,604.88
2016,7,30,16,0,805.0,97.0,3.8,35.0,646.0,795.54,582.39
2016,7,30,16,15,787.5,94.0,3.75,34.5,598.0,758.76,560.27
2016,7,30,16,30,770.0,91.0,3.7,34.0,550.0,715.83,533.6
2016,7,30,16,45,744.0,88.5,3.7,34.0,498.0,666.21,500.92
2016,7,30,17,0,718.0,86.0,3.7,34.0,446.0,616.58,467.69
2016,7,30,17,15,686.0,81.5,3.45,33.5,392.5,560.97,428.63
2016,7,30,17,30,654.0,77.0,3.2,33.0,339.0,508.78,390.48
2016,7,30,17,45,606.5,71.5,3.0,32.5,285.5,445.89,343.29
2016,7,30,18,0,559.0,66.0,2.8,32.0,232.0,386.28,297.04
2016,7,30,18,15,491.5,58.0,2.55,31.0,181.5,317.78,242.93
2016,7,30,18,30,424.0,50.0,2.3,30.0,131.0,255.27,191.71
2016,7,30,18,45,320.0,38.5,2.1,29.5,88.0,181.48,130.74
2016,7,30,19,0,216.0,27.0,1.9,29.0,45.0,117.56,70.64
2016,7,30,19,15,108.0,13.5,1.9,28.5,22.5,42.9,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,25.0,10.0,8.85,0.0
2016,7,31,6,15,147.0,25.0,3.4,25.0,42.0,19.45,6.82
2016,7,31,6,30,264.0,41.0,3.5,25.0,74.0,31.28,20.28
2016,7,31,6,45,376.0,49.0,3.65,25.5,122.5,35.77,24.71
2016,7,31,7,0,488.0,57.0,3.8,26.0,171.0,39.4,28.07
2016,7,31,7,15,545.0,64.5,3.8,26.5,223.5,63.0,34.06
2016,7,31,7,30,602.0,72.0,3.8,27.0,276.0,105.03,56.32
2016,7,31,7,45,653.5,73.5,3.85,27.5,331.5,147.64,85.64
2016,7,31,8,0,705.0,75.0,3.9,28.0,387.0,198.68,125.62
2016,7,31,8,15,732.0,79.0,3.9,28.5,440.0,248.1,167.14
2016,7,31,8,30,759.0,83.0,3.9,29.0,493.0,300.15,211.13
2016,7,31,8,45,778.0,86.5,3.95,29.5,543.0,351.3,254.2
2016,7,31,9,0,797.0,90.0,4.0,30.0,593.0,403.79,297.34
