Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,9,15,812.0,92.5,4.0,30.5,639.5,458.43,340.81
2016,7,31,9,30,827.0,95.0,4.0,31.0,686.0,509.49,380.44
2016,7,31,9,45,840.0,96.5,4.05,31.5,728.0,558.7,417.69
2016,7,31,10,0,853.0,98.0,4.1,32.0,770.0,607.65,453.68
2016,7,31,10,15,861.5,99.5,4.1,32.0,806.0,653.2,487.15
2016,7,31,10,30,870.0,101.0,4.1,32.0,842.0,697.64,518.47
2016,7,31,10,45,877.5,101.5,4.15,32.5,871.5,739.12,545.17
2016,7,31,11,0,885.0,102.0,4.2,33.0,901.0,779.01,570.48
2016,7,31,11,15,889.5,103.0,4.2,33.5,922.5,815.16,592.82
2016,7,31,11,30,894.0,104.0,4.2,34.0,944.0,849.16,613.51
2016,7,31,11,45,899.0,103.0,4.25,34.5,959.0,879.4,631.76
2016,7,31,12,0,904.0,102.0,4.3,35.0,974.0,907.19,648.33
2016,7,31,12,15,905.0,102.0,4.35,35.0,980.0,929.73,662.8
2016,7,31,12,30,906.0,102.0,4.4,35.0,986.0,949.43,675.53
2016,7,31,12,45,904.5,103.0,4.45,35.5,984.0,964.83,684.15
2016,7,31,13,0,903.0,104.0,4.5,36.0,982.0,977.2,690.9
2016,7,31,13,15,900.5,103.5,4.55,36.0,972.0,983.99,695.64
2016,7,31,13,30,898.0,103.0,4.6,36.0,962.0,987.59,698.48
2016,7,31,13,45,892.5,103.5,4.65,36.0,943.5,986.05,698.18
2016,7,31,14,0,887.0,104.0,4.7,36.0,925.0,981.34,696.0
2016,7,31,14,15,881.5,103.0,4.7,36.0,900.0,971.93,690.69
2016,7,31,14,30,876.0,102.0,4.7,36.0,875.0,959.44,683.53
2016,7,31,14,45,854.0,109.5,4.7,36.0,839.5,937.2,670.15
2016,7,31,15,0,832.0,117.0,4.7,36.0,804.0,912.7,655.37
2016,7,31,15,15,821.0,114.5,4.7,35.5,765.5,885.64,640.25
2016,7,31,15,30,810.0,112.0,4.7,35.0,727.0,856.25,623.48
2016,7,31,15,45,792.5,111.5,4.75,35.0,682.5,826.5,605.31
2016,7,31,16,0,775.0,111.0,4.8,35.0,638.0,789.87,582.43
2016,7,31,16,15,756.5,107.5,4.8,34.5,590.0,747.72,556.46
2016,7,31,16,30,738.0,104.0,4.8,34.0,542.0,704.5,529.35
2016,7,31,16,45,709.5,101.0,4.8,34.0,490.0,655.97,496.9
2016,7,31,17,0,681.0,98.0,4.8,34.0,438.0,605.53,462.17
2016,7,31,17,15,647.0,92.5,4.65,33.5,385.0,549.12,421.78
2016,7,31,17,30,613.0,87.0,4.5,33.0,332.0,494.11,381.4
2016,7,31,17,45,562.0,81.0,4.35,32.5,278.5,430.46,333.22
2016,7,31,18,0,511.0,75.0,4.2,32.0,225.0,370.4,286.25
2016,7,31,18,15,441.5,65.0,4.05,31.5,175.0,300.96,230.64
2016,7,31,18,30,372.0,55.0,3.9,31.0,125.0,237.7,178.41
2016,7,31,18,45,265.0,41.5,3.75,30.5,83.0,162.28,116.43
2016,7,31,19,0,158.0,28.0,3.6,30.0,41.0,98.47,57.06
2016,7,31,19,15,79.0,14.0,3.7,29.5,20.5,35.28,0.0
2016,7,31,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,2.5,3.05,23.5,2.5,0.0,0.0
2016,8,1,6,0,1.0,5.0,3.3,24.0,5.0,4.91,0.0
2016,8,1,6,15,62.5,28.0,3.45,24.0,35.5,24.37,9.38
2016,8,1,6,30,124.0,51.0,3.6,24.0,66.0,41.21,28.54
2016,8,1,6,45,252.0,63.0,3.75,24.5,115.0,47.34,34.61
2016,8,1,7,0,380.0,75.0,3.9,25.0,164.0,54.65,41.21
2016,8,1,7,15,444.0,85.5,3.95,25.5,216.0,76.85,48.09
2016,8,1,7,30,508.0,96.0,4.0,26.0,268.0,116.66,69.71
2016,8,1,7,45,578.5,96.5,4.1,27.0,325.5,155.42,95.12
2016,8,1,8,0,649.0,97.0,4.2,28.0,383.0,202.21,130.39
2016,8,1,8,15,680.0,102.0,4.25,28.5,436.5,250.7,170.63
2016,8,1,8,30,711.0,107.0,4.3,29.0,490.0,302.29,213.77
2016,8,1,8,45,741.5,108.0,4.35,30.0,542.5,356.24,257.89
2016,8,1,9,0,772.0,109.0,4.4,31.0,595.0,409.34,300.47
2016,8,1,9,15,789.5,112.0,4.4,31.5,642.5,460.62,341.25
2016,8,1,9,30,807.0,115.0,4.4,32.0,690.0,512.66,381.42
2016,8,1,9,45,822.5,116.0,4.4,32.5,733.0,562.29,418.73
2016,8,1,10,0,838.0,117.0,4.4,33.0,776.0,614.67,456.84
2016,8,1,10,15,847.5,119.0,4.4,33.5,813.0,660.8,489.56
2016,8,1,10,30,857.0,121.0,4.4,34.0,850.0,705.93,520.75
2016,8,1,10,45,866.0,121.5,4.4,34.5,880.0,748.14,547.66
2016,8,1,11,0,875.0,122.0,4.4,35.0,910.0,788.9,573.15
2016,8,1,11,15,880.0,123.0,4.4,35.0,932.5,825.24,596.63
2016,8,1,11,30,885.0,124.0,4.4,35.0,955.0,859.5,618.61
2016,8,1,11,45,889.5,123.5,4.45,35.5,970.5,889.67,636.71
2016,8,1,12,0,894.0,123.0,4.5,36.0,986.0,917.42,653.16
2016,8,1,12,15,895.0,123.5,4.5,36.0,992.0,940.38,667.61
2016,8,1,12,30,896.0,124.0,4.5,36.0,998.0,960.56,680.33
2016,8,1,12,45,897.0,123.0,4.5,36.5,996.5,976.44,688.94
2016,8,1,13,0,898.0,122.0,4.5,37.0,995.0,989.35,695.72
2016,8,1,13,15,896.0,121.5,4.5,37.0,985.0,996.77,700.57
2016,8,1,13,30,894.0,121.0,4.5,37.0,975.0,1001.02,703.56
2016,8,1,13,45,891.5,119.0,4.5,37.5,957.0,1000.07,701.93
2016,8,1,14,0,889.0,117.0,4.5,38.0,939.0,995.88,698.41
2016,8,1,14,15,883.0,116.0,4.5,38.0,913.0,986.1,692.96
2016,8,1,14,30,877.0,115.0,4.5,38.0,887.0,973.23,685.68
2016,8,1,14,45,870.0,112.5,4.5,38.0,854.5,954.82,674.97
2016,8,1,15,0,863.0,110.0,4.5,38.0,822.0,933.53,662.5
2016,8,1,15,15,852.5,108.0,4.45,37.5,782.5,906.8,647.68
2016,8,1,15,30,842.0,106.0,4.4,37.0,743.0,877.62,631.21
2016,8,1,15,45,829.0,103.0,4.4,37.0,698.5,842.91,609.9
2016,8,1,16,0,816.0,100.0,4.4,37.0,654.0,811.28,590.56
2016,8,1,16,15,798.0,97.0,4.35,36.5,604.5,768.75,564.68
2016,8,1,16,30,780.0,94.0,4.3,36.0,555.0,725.04,537.65
2016,8,1,16,45,756.0,90.0,4.3,36.0,502.5,674.8,504.66
2016,8,1,17,0,732.0,86.0,4.3,36.0,450.0,624.37,470.99
2016,8,1,17,15,699.0,81.5,4.0,35.0,395.5,567.51,431.99
2016,8,1,17,30,666.0,77.0,3.7,34.0,341.0,514.17,393.81
2016,8,1,17,45,618.5,71.5,3.4,33.5,287.0,450.8,346.1
2016,8,1,18,0,571.0,66.0,3.1,33.0,233.0,390.69,299.33
2016,8,1,18,15,501.0,58.0,2.9,32.0,181.5,320.57,244.05
2016,8,1,18,30,431.0,50.0,2.7,31.0,130.0,256.67,191.75
2016,8,1,18,45,317.0,38.0,2.5,30.0,86.0,178.58,127.82
2016,8,1,19,0,203.0,26.0,2.3,29.0,42.0,109.35,61.58
2016,8,1,19,15,101.5,13.0,2.5,29.0,21.0,40.22,0.0
2016,8,1,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,110.5,22.0,2.55,23.5,35.5,17.04,4.36
2016,8,2,6,30,221.0,44.0,2.8,24.0,71.0,33.87,22.43
2016,8,2,6,45,339.5,53.5,3.1,25.0,119.5,39.8,28.15
2016,8,2,7,0,458.0,63.0,3.4,26.0,168.0,44.94,32.76
2016,8,2,7,15,518.0,71.0,3.45,26.5,220.5,65.41,37.67
2016,8,2,7,30,578.0,79.0,3.5,27.0,273.0,106.48,58.8
2016,8,2,7,45,635.5,80.5,3.55,28.0,329.5,148.44,86.81
2016,8,2,8,0,693.0,82.0,3.6,29.0,386.0,196.76,123.76
2016,8,2,8,15,721.0,86.5,3.55,29.5,439.5,249.44,167.37
2016,8,2,8,30,749.0,91.0,3.5,30.0,493.0,301.67,211.06
2016,8,2,8,45,775.5,92.0,3.5,30.5,545.0,352.8,253.63
2016,8,2,9,0,802.0,93.0,3.5,31.0,597.0,406.06,296.94
2016,8,2,9,15,817.0,95.5,3.45,31.5,644.0,461.03,340.27
2016,8,2,9,30,832.0,98.0,3.4,32.0,691.0,512.43,379.73
2016,8,2,9,45,846.0,99.0,3.35,33.0,733.5,562.08,415.88
2016,8,2,10,0,860.0,100.0,3.3,34.0,776.0,611.56,450.59
2016,8,2,10,15,868.5,102.0,3.25,34.0,812.0,657.96,483.88
2016,8,2,10,30,877.0,104.0,3.2,34.0,848.0,703.24,515.12
2016,8,2,10,45,884.5,104.0,3.2,34.5,877.5,744.63,540.97
2016,8,2,11,0,892.0,104.0,3.2,35.0,907.0,784.39,565.39
2016,8,2,11,15,896.5,105.0,3.2,35.5,929.0,820.87,587.34
2016,8,2,11,30,901.0,106.0,3.2,36.0,951.0,855.16,607.65
2016,8,2,11,45,902.5,107.0,3.25,36.5,965.0,884.53,624.9
2016,8,2,12,0,904.0,108.0,3.3,37.0,979.0,911.28,640.41
2016,8,2,12,15,905.0,108.5,3.35,37.0,985.0,934.37,654.94
2016,8,2,12,30,906.0,109.0,3.4,37.0,991.0,954.64,667.75
2016,8,2,12,45,905.5,108.5,3.45,37.0,989.0,969.6,677.32
2016,8,2,13,0,905.0,108.0,3.5,37.0,987.0,981.51,685.11
2016,8,2,13,15,903.0,107.5,3.55,37.0,976.5,988.85,690.16
2016,8,2,13,30,901.0,107.0,3.6,37.0,966.0,992.98,693.36
2016,8,2,13,45,897.0,106.0,3.7,37.5,948.0,991.41,692.0
2016,8,2,14,0,893.0,105.0,3.8,38.0,930.0,986.61,688.76
2016,8,2,14,15,887.5,104.0,3.85,37.5,904.5,977.14,685.28
2016,8,2,14,30,882.0,103.0,3.9,37.0,879.0,964.57,679.94
2016,8,2,14,45,874.5,101.5,3.95,37.0,846.5,946.54,669.77
2016,8,2,15,0,867.0,100.0,4.0,37.0,814.0,925.63,657.83
2016,8,2,15,15,857.0,98.0,4.0,37.0,775.0,899.16,642.05
2016,8,2,15,30,847.0,96.0,4.0,37.0,736.0,870.2,624.67
2016,8,2,15,45,834.0,94.0,4.05,37.0,691.5,836.33,604.21
2016,8,2,16,0,821.0,92.0,4.1,37.0,647.0,800.53,582.31
2016,8,2,16,15,803.5,89.0,4.05,36.5,598.5,758.23,556.61
2016,8,2,16,30,786.0,86.0,4.0,36.0,550.0,719.46,532.97
2016,8,2,16,45,762.5,83.0,4.0,35.5,498.0,670.48,501.93
2016,8,2,17,0,739.0,80.0,4.0,35.0,446.0,621.29,470.09
2016,8,2,17,15,707.5,75.5,3.8,34.5,392.0,565.14,431.0
2016,8,2,17,30,676.0,71.0,3.6,34.0,338.0,510.05,390.89
2016,8,2,17,45,630.0,66.0,3.45,34.0,284.0,449.7,344.81
2016,8,2,18,0,584.0,61.0,3.3,34.0,230.0,390.53,298.26
2016,8,2,18,15,515.5,53.5,3.0,33.0,179.0,321.22,243.51
2016,8,2,18,30,447.0,46.0,2.7,32.0,128.0,258.06,191.71
2016,8,2,18,45,333.5,35.0,2.4,31.0,84.5,180.77,128.36
2016,8,2,19,0,220.0,24.0,2.1,30.0,41.0,112.32,60.29
2016,8,2,19,15,110.0,12.0,2.2,29.5,20.5,41.31,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.5,18.5,2.35,25.5,36.5,14.22,2.12
2016,8,3,6,30,295.0,37.0,2.5,26.0,73.0,28.53,17.79
2016,8,3,6,45,398.0,46.0,2.65,26.5,121.0,33.42,22.57
2016,8,3,7,0,501.0,55.0,2.8,27.0,169.0,38.04,26.76
2016,8,3,7,15,559.0,62.0,2.75,27.5,222.0,57.8,31.17
2016,8,3,7,30,617.0,69.0,2.7,28.0,275.0,100.06,52.16
2016,8,3,7,45,663.0,72.5,2.7,29.0,330.5,144.28,81.96
2016,8,3,8,0,709.0,76.0,2.7,30.0,386.0,196.43,122.1
2016,8,3,8,15,737.0,80.0,2.7,30.5,439.5,246.34,163.36
2016,8,3,8,30,765.0,84.0,2.7,31.0,493.0,299.0,207.2
2016,8,3,8,45,786.0,86.5,2.7,31.5,544.5,350.39,249.8
2016,8,3,9,0,807.0,89.0,2.7,32.0,596.0,403.31,292.57
2016,8,3,9,15,822.5,91.5,2.65,32.5,643.0,458.81,335.86
2016,8,3,9,30,838.0,94.0,2.6,33.0,690.0,510.74,375.23
2016,8,3,9,45,849.5,96.0,2.6,34.0,732.0,560.21,410.89
2016,8,3,10,0,861.0,98.0,2.6,35.0,774.0,609.26,444.95
2016,8,3,10,15,870.0,100.0,2.6,35.0,810.5,656.06,478.23
2016,8,3,10,30,879.0,102.0,2.6,35.0,847.0,701.78,509.5
2016,8,3,10,45,885.5,103.0,2.65,35.5,876.5,743.46,535.42
2016,8,3,11,0,892.0,104.0,2.7,36.0,906.0,783.45,559.91
2016,8,3,11,15,896.5,105.0,2.75,36.0,928.0,819.95,583.08
2016,8,3,11,30,901.0,106.0,2.8,36.0,950.0,854.27,604.74
2016,8,3,11,45,902.0,107.5,2.85,36.5,964.0,883.7,621.93
2016,8,3,12,0,903.0,109.0,2.9,37.0,978.0,910.49,637.38
2016,8,3,12,15,904.0,109.0,2.95,37.0,984.5,933.1,651.53
2016,8,3,12,30,905.0,109.0,3.0,37.0,991.0,952.88,663.98
2016,8,3,12,45,905.0,108.5,3.1,37.5,989.0,968.3,672.76
2016,8,3,13,0,905.0,108.0,3.2,38.0,987.0,980.69,679.74
2016,8,3,13,15,903.0,108.0,3.25,38.0,976.5,988.52,685.08
2016,8,3,13,30,901.0,108.0,3.3,38.0,966.0,993.14,688.58
2016,8,3,13,45,898.0,106.5,3.4,38.0,948.0,992.04,689.02
2016,8,3,14,0,895.0,105.0,3.5,38.0,930.0,987.68,687.57
2016,8,3,14,15,889.5,104.0,3.55,38.0,904.5,978.19,682.7
2016,8,3,14,30,884.0,103.0,3.6,38.0,879.0,965.58,676.0
2016,8,3,14,45,873.5,103.0,3.65,38.0,846.0,946.23,665.13
2016,8,3,15,0,863.0,103.0,3.7,38.0,813.0,924.13,652.57
2016,8,3,15,15,853.0,101.0,3.75,38.0,774.0,897.73,637.26
2016,8,3,15,30,843.0,99.0,3.8,38.0,735.0,868.86,620.32
2016,8,3,15,45,830.0,96.5,3.9,38.0,690.5,834.54,599.94
2016,8,3,16,0,817.0,94.0,4.0,38.0,646.0,798.28,578.08
2016,8,3,16,15,799.5,91.0,4.0,37.5,597.5,760.94,556.04
2016,8,3,16,30,782.0,88.0,4.0,37.0,549.0,717.49,529.47
2016,8,3,16,45,759.5,84.5,4.0,36.5,496.5,668.82,498.79
2016,8,3,17,0,737.0,81.0,4.0,36.0,444.0,619.85,467.22
2016,8,3,17,15,705.0,76.5,3.9,35.5,390.0,563.45,428.18
2016,8,3,17,30,673.0,72.0,3.8,35.0,336.0,508.16,388.2
2016,8,3,17,45,627.0,66.5,3.7,34.5,282.0,447.47,342.74
2016,8,3,18,0,581.0,61.0,3.6,34.0,228.0,387.88,296.51
2016,8,3,18,15,512.5,53.5,3.3,33.0,177.0,318.81,241.77
2016,8,3,18,30,444.0,46.0,3.0,32.0,126.0,255.9,190.01
2016,8,3,18,45,332.0,35.0,2.7,31.5,83.0,179.54,126.89
2016,8,3,19,0,220.0,24.0,2.4,31.0,40.0,111.1,56.12
2016,8,3,19,15,110.0,12.0,2.3,30.5,20.0,41.07,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.5,2.65,24.5,36.5,13.06,0.96
2016,8,4,6,30,324.0,35.0,2.8,25.0,73.0,26.74,16.35
2016,8,4,6,45,424.0,43.0,3.0,26.0,121.5,30.85,20.44
2016,8,4,7,0,524.0,51.0,3.2,27.0,170.0,34.77,23.98
2016,8,4,7,15,581.0,57.5,3.2,27.5,223.0,53.47,27.92
2016,8,4,7,30,638.0,64.0,3.2,28.0,276.0,96.37,48.69
2016,8,4,7,45,679.0,68.0,3.25,29.0,331.0,144.36,81.43
2016,8,4,8,0,720.0,72.0,3.3,30.0,386.0,193.69,119.59
2016,8,4,8,15,747.0,75.5,3.3,30.5,439.5,243.54,161.01
2016,8,4,8,30,774.0,79.0,3.3,31.0,493.0,296.0,204.99
2016,8,4,8,45,793.0,82.5,3.3,32.0,544.0,348.05,247.92
2016,8,4,9,0,812.0,86.0,3.3,33.0,595.0,405.46,293.54
2016,8,4,9,15,827.0,88.5,3.3,33.5,642.0,456.99,334.23
2016,8,4,9,30,842.0,91.0,3.3,34.0,689.0,508.91,373.92
2016,8,4,9,45,851.0,94.5,3.3,34.5,730.5,558.56,410.75
2016,8,4,10,0,860.0,98.0,3.3,35.0,772.0,607.57,445.96
2016,8,4,10,15,869.0,99.5,3.3,35.0,808.0,653.9,479.31
2016,8,4,10,30,878.0,101.0,3.3,35.0,844.0,699.15,510.7
2016,8,4,10,45,880.0,105.0,3.35,35.5,872.5,740.31,536.57
2016,8,4,11,0,882.0,109.0,3.4,36.0,901.0,779.47,560.8
2016,8,4,11,15,886.5,110.0,3.45,36.0,923.0,815.68,584.05
2016,8,4,11,30,891.0,111.0,3.5,36.0,945.0,849.72,605.8
2016,8,4,11,45,891.5,113.0,3.6,36.5,958.5,878.96,623.33
2016,8,4,12,0,892.0,115.0,3.7,37.0,972.0,905.55,639.12
2016,8,4,12,15,893.5,115.0,3.75,37.0,978.5,928.43,653.61
2016,8,4,12,30,895.0,115.0,3.8,37.0,985.0,948.52,666.39
2016,8,4,12,45,889.0,118.5,3.9,37.5,981.5,962.05,673.98
2016,8,4,13,0,883.0,122.0,4.0,38.0,978.0,972.49,679.73
2016,8,4,13,15,880.5,121.5,4.05,38.0,967.5,979.26,684.42
2016,8,4,13,30,878.0,121.0,4.1,38.0,957.0,982.9,687.29
2016,8,4,13,45,869.0,123.5,4.15,38.0,937.5,980.05,686.21
2016,8,4,14,0,860.0,126.0,4.2,38.0,918.0,974.13,683.33
2016,8,4,14,15,854.0,124.5,4.2,38.0,892.5,964.01,677.66
2016,8,4,14,30,848.0,123.0,4.2,38.0,867.0,950.88,670.2
2016,8,4,14,45,838.5,122.0,4.25,38.0,834.0,932.02,659.43
2016,8,4,15,0,829.0,121.0,4.3,38.0,801.0,910.48,646.99
2016,8,4,15,15,818.0,118.5,4.3,37.5,762.0,883.41,632.07
2016,8,4,15,30,807.0,116.0,4.3,37.0,723.0,859.38,619.1
2016,8,4,15,45,795.5,112.0,4.3,37.0,679.5,825.7,598.35
2016,8,4,16,0,784.0,108.0,4.3,37.0,636.0,790.04,576.21
2016,8,4,16,15,765.5,104.5,4.2,36.5,587.5,747.5,550.01
2016,8,4,16,30,747.0,101.0,4.1,36.0,539.0,703.88,522.72
2016,8,4,16,45,569.0,138.0,4.1,36.0,453.0,589.7,442.56
2016,8,4,17,0,391.0,175.0,4.1,36.0,367.0,481.09,362.35
2016,8,4,17,15,516.0,127.0,3.95,35.5,348.0,493.95,375.48
2016,8,4,17,30,641.0,79.0,3.8,35.0,329.0,497.76,380.4
2016,8,4,17,45,600.5,71.5,3.7,34.5,276.5,437.25,334.88
2016,8,4,18,0,560.0,64.0,3.6,34.0,224.0,379.42,289.97
2016,8,4,18,15,490.5,55.5,3.25,33.0,173.0,309.81,234.75
2016,8,4,18,30,421.0,47.0,2.9,32.0,122.0,246.48,182.71
2016,8,4,18,45,315.0,35.0,2.6,31.5,79.5,172.59,121.46
2016,8,4,19,0,209.0,23.0,2.3,31.0,37.0,105.4,49.22
2016,8,4,19,15,104.5,11.5,2.4,30.5,18.5,38.89,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,25.5,35.5,13.6,0.54
2016,8,5,6,30,306.0,36.0,2.5,26.0,71.0,27.84,17.12
2016,8,5,6,45,401.5,46.0,2.65,26.5,119.0,33.67,22.75
2016,8,5,7,0,497.0,56.0,2.8,27.0,167.0,39.13,27.68
2016,8,5,7,15,556.5,63.0,2.8,27.5,220.5,56.17,31.17
2016,8,5,7,30,616.0,70.0,2.8,28.0,274.0,98.28,51.26
2016,8,5,7,45,658.5,75.0,2.8,28.5,329.5,143.15,81.47
2016,8,5,8,0,701.0,80.0,2.8,29.0,385.0,195.86,122.27
2016,8,5,8,15,729.5,84.0,2.75,29.5,439.0,245.46,163.28
2016,8,5,8,30,758.0,88.0,2.7,30.0,493.0,297.88,207.01
2016,8,5,8,45,779.5,91.5,2.65,30.5,544.5,350.01,250.24
2016,8,5,9,0,801.0,95.0,2.6,31.0,596.0,403.75,293.65
2016,8,5,9,15,817.0,98.0,2.55,31.5,643.5,455.91,334.7
2016,8,5,9,30,833.0,101.0,2.5,32.0,691.0,512.14,377.2
2016,8,5,9,45,844.5,103.0,2.45,32.5,733.0,561.48,413.52
2016,8,5,10,0,856.0,105.0,2.4,33.0,775.0,610.41,448.35
2016,8,5,10,15,865.0,107.0,2.4,33.0,811.5,657.1,481.71
2016,8,5,10,30,874.0,109.0,2.4,33.0,848.0,702.71,513.38
2016,8,5,10,45,880.0,110.5,2.4,33.5,877.0,744.39,539.14
2016,8,5,11,0,886.0,112.0,2.4,34.0,906.0,784.35,563.4
2016,8,5,11,15,890.0,113.0,2.45,34.0,928.0,820.34,586.3
2016,8,5,11,30,894.0,114.0,2.5,34.0,950.0,854.12,607.69
2016,8,5,11,45,891.0,118.0,2.55,34.5,962.5,882.35,624.19
2016,8,5,12,0,888.0,122.0,2.6,35.0,975.0,907.77,638.86
2016,8,5,12,15,888.5,122.5,2.65,35.0,980.5,930.18,652.96
2016,8,5,12,30,889.0,123.0,2.7,35.0,986.0,949.8,665.38
2016,8,5,12,45,886.5,123.5,2.8,35.5,983.0,963.69,673.32
2016,8,5,13,0,884.0,124.0,2.9,36.0,980.0,974.56,679.48
2016,8,5,13,15,881.0,123.5,2.95,36.0,969.0,980.87,683.93
2016,8,5,13,30,878.0,123.0,3.0,36.0,958.0,984.03,686.58
2016,8,5,13,45,872.5,123.0,3.1,36.0,939.0,982.08,686.56
2016,8,5,14,0,867.0,123.0,3.2,36.0,920.0,976.99,684.71
2016,8,5,14,15,860.5,121.5,3.25,35.5,894.0,966.29,680.49
2016,8,5,14,30,854.0,120.0,3.3,35.0,868.0,952.56,674.45
2016,8,5,14,45,832.0,126.0,3.35,35.0,831.5,929.06,660.81
2016,8,5,15,0,810.0,132.0,3.4,35.0,795.0,908.98,649.46
2016,8,5,15,15,798.0,129.5,3.45,35.0,756.0,881.43,633.21
2016,8,5,15,30,786.0,127.0,3.5,35.0,717.0,851.6,615.44
2016,8,5,15,45,769.5,124.0,3.55,35.0,672.0,815.23,593.21
2016,8,5,16,0,753.0,121.0,3.6,35.0,627.0,777.23,569.7
2016,8,5,16,15,732.5,117.5,3.65,34.5,578.0,734.05,543.49
2016,8,5,16,30,712.0,114.0,3.7,34.0,529.0,692.76,518.12
2016,8,5,16,45,685.0,109.0,3.75,34.0,477.5,641.77,484.35
2016,8,5,17,0,658.0,104.0,3.8,34.0,426.0,591.0,449.08
2016,8,5,17,15,621.5,98.0,3.7,33.5,372.5,533.37,408.14
2016,8,5,17,30,585.0,92.0,3.6,33.0,319.0,477.39,367.21
2016,8,5,17,45,539.0,83.0,3.5,33.0,266.5,414.62,319.2
2016,8,5,18,0,493.0,74.0,3.4,33.0,214.0,355.08,272.23
2016,8,5,18,15,418.5,64.0,3.15,32.5,164.0,284.66,215.94
2016,8,5,18,30,344.0,54.0,2.9,32.0,114.0,219.81,162.72
2016,8,5,18,45,242.0,39.0,2.65,31.5,73.5,148.85,104.23
2016,8,5,19,0,140.0,24.0,2.4,31.0,33.0,83.34,34.43
2016,8,5,19,15,70.0,12.0,2.35,30.5,16.5,30.12,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.5,32.5,14.72,0.21
2016,8,6,6,30,235.0,38.0,2.6,26.0,65.0,29.16,18.13
2016,8,6,6,45,329.5,50.0,2.8,26.5,110.5,37.26,25.74
2016,8,6,7,0,424.0,62.0,3.0,27.0,156.0,44.57,32.27
2016,8,6,7,15,486.0,70.5,3.05,27.5,208.0,59.87,35.86
2016,8,6,7,30,548.0,79.0,3.1,28.0,260.0,99.47,54.94
2016,8,6,7,45,595.5,84.5,3.15,28.5,314.0,141.62,82.92
2016,8,6,8,0,643.0,90.0,3.2,29.0,368.0,189.05,119.19
2016,8,6,8,15,673.5,94.5,3.15,29.5,421.0,236.66,158.33
2016,8,6,8,30,704.0,99.0,3.1,30.0,474.0,287.32,200.44
2016,8,6,8,45,730.5,101.5,3.1,30.5,525.0,340.63,244.33
2016,8,6,9,0,757.0,104.0,3.1,31.0,576.0,392.93,286.68
2016,8,6,9,15,774.0,107.0,3.05,31.5,623.0,443.34,326.57
2016,8,6,9,30,791.0,110.0,3.0,32.0,670.0,494.48,365.75
2016,8,6,9,45,805.0,112.5,3.0,33.0,712.5,544.0,401.85
2016,8,6,10,0,819.0,115.0,3.0,34.0,755.0,596.21,438.47
2016,8,6,10,15,829.0,117.0,3.0,34.5,791.0,641.96,470.45
2016,8,6,10,30,839.0,119.0,3.0,35.0,827.0,686.8,500.96
2016,8,6,10,45,845.5,121.0,3.0,35.5,856.5,727.98,526.96
2016,8,6,11,0,852.0,123.0,3.0,36.0,886.0,767.55,551.22
2016,8,6,11,15,857.0,124.0,3.0,36.0,908.0,803.24,573.8
2016,8,6,11,30,862.0,125.0,3.0,36.0,930.0,836.87,594.93
2016,8,6,11,45,864.5,126.0,3.05,36.5,944.5,866.16,612.2
2016,8,6,12,0,867.0,127.0,3.1,37.0,959.0,892.99,627.82
2016,8,6,12,15,868.0,127.5,3.1,37.0,965.0,915.42,641.64
2016,8,6,12,30,869.0,128.0,3.1,37.0,971.0,935.13,653.79
2016,8,6,12,45,867.0,129.0,3.15,37.5,968.5,949.71,661.75
2016,8,6,13,0,865.0,130.0,3.2,38.0,966.0,961.34,667.96
2016,8,6,13,15,862.5,129.5,3.2,38.0,956.0,968.0,672.25
2016,8,6,13,30,860.0,129.0,3.2,38.0,946.0,971.58,674.77
2016,8,6,13,45,854.5,129.0,3.25,38.0,927.5,969.64,674.33
2016,8,6,14,0,849.0,129.0,3.3,38.0,909.0,964.61,672.13
2016,8,6,14,15,842.5,128.0,3.25,38.0,883.0,954.56,666.24
2016,8,6,14,30,836.0,127.0,3.2,38.0,857.0,941.54,658.63
2016,8,6,14,45,825.0,126.5,3.2,38.0,824.0,921.92,647.3
2016,8,6,15,0,814.0,126.0,3.2,38.0,791.0,905.19,637.9
2016,8,6,15,15,802.5,123.5,3.15,37.5,752.0,877.94,622.8
2016,8,6,15,30,791.0,121.0,3.1,37.0,713.0,848.4,606.2
2016,8,6,15,45,775.5,118.0,3.1,37.0,669.0,812.72,584.51
2016,8,6,16,0,760.0,115.0,3.1,37.0,625.0,775.35,561.57
2016,8,6,16,15,740.0,111.5,3.05,36.5,576.0,732.32,535.48
2016,8,6,16,30,720.0,108.0,3.0,36.0,527.0,688.37,508.36
2016,8,6,16,45,694.0,103.5,3.0,36.0,475.5,640.87,477.46
2016,8,6,17,0,668.0,99.0,3.0,36.0,424.0,591.01,443.5
2016,8,6,17,15,631.5,93.0,2.9,35.5,370.5,532.99,402.9
2016,8,6,17,30,595.0,87.0,2.8,35.0,317.0,476.62,362.28
2016,8,6,17,45,545.0,79.5,2.7,35.0,264.0,412.93,314.18
2016,8,6,18,0,495.0,72.0,2.6,35.0,211.0,352.83,267.33
2016,8,6,18,15,420.0,62.0,2.3,34.0,161.5,282.23,211.94
2016,8,6,18,30,345.0,52.0,2.0,33.0,112.0,217.06,159.26
2016,8,6,18,45,234.5,37.5,1.75,32.5,71.5,143.79,99.5
2016,8,6,19,0,124.0,23.0,1.5,32.0,31.0,76.22,26.54
2016,8,6,19,15,62.0,11.5,1.55,31.5,15.5,27.39,0.0
2016,8,6,19,30,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,15.58,0.0
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,30.87,19.45
2016,8,7,6,45,301.5,52.0,3.1,26.5,108.5,38.91,27.1
2016,8,7,7,0,409.0,64.0,3.3,27.0,155.0,46.52,33.91
2016,8,7,7,15,472.0,73.5,3.3,27.5,206.5,61.19,37.72
2016,8,7,7,30,535.0,83.0,3.3,28.0,258.0,100.86,56.76
2016,8,7,7,45,590.0,86.5,3.35,29.0,313.5,141.45,82.88
2016,8,7,8,0,645.0,90.0,3.4,30.0,369.0,188.21,117.92
2016,8,7,8,15,676.0,95.0,3.3,30.5,422.0,236.47,157.38
2016,8,7,8,30,707.0,100.0,3.2,31.0,475.0,287.85,199.84
2016,8,7,8,45,734.5,102.0,3.15,32.0,526.5,341.28,243.16
2016,8,7,9,0,762.0,104.0,3.1,33.0,578.0,393.76,284.78
2016,8,7,9,15,779.0,107.5,2.95,33.5,625.5,444.9,324.74
2016,8,7,9,30,796.0,111.0,2.8,34.0,673.0,496.77,363.86
2016,8,7,9,45,811.0,112.0,2.7,34.5,715.5,545.75,399.77
2016,8,7,10,0,826.0,113.0,2.6,35.0,758.0,597.53,436.32
2016,8,7,10,15,835.5,115.0,2.55,35.5,794.0,643.3,467.79
2016,8,7,10,30,845.0,117.0,2.5,36.0,830.0,688.09,497.67
2016,8,7,10,45,853.0,118.0,2.45,36.5,859.5,729.69,523.28
2016,8,7,11,0,861.0,119.0,2.4,37.0,889.0,769.78,547.18
2016,8,7,11,15,866.0,120.0,2.45,37.0,911.0,805.78,569.9
2016,8,7,11,30,871.0,121.0,2.5,37.0,933.0,839.7,591.2
2016,8,7,11,45,875.5,120.5,2.55,37.5,948.0,869.55,608.58
2016,8,7,12,0,880.0,120.0,2.6,38.0,963.0,896.99,624.38
2016,8,7,12,15,881.0,120.0,2.65,38.0,969.0,919.2,638.2
2016,8,7,12,30,882.0,120.0,2.7,38.0,975.0,938.63,650.38
2016,8,7,12,45,882.0,119.5,2.8,38.5,973.0,953.78,659.0
2016,8,7,13,0,882.0,119.0,2.9,39.0,971.0,965.94,665.86
2016,8,7,13,15,879.5,118.5,2.95,39.0,960.5,972.63,670.49
2016,8,7,13,30,877.0,118.0,3.0,39.0,950.0,976.18,673.34
2016,8,7,13,45,873.0,117.0,3.1,39.0,931.5,974.58,673.52
2016,8,7,14,0,869.0,116.0,3.2,39.0,913.0,969.82,671.88
2016,8,7,14,15,863.5,115.0,3.2,39.0,887.5,960.47,666.81
2016,8,7,14,30,858.0,114.0,3.2,39.0,862.0,948.07,659.97
2016,8,7,14,45,841.5,117.0,3.25,39.0,827.0,926.52,647.81
2016,8,7,15,0,825.0,120.0,3.3,39.0,792.0,902.51,634.16
2016,8,7,15,15,813.5,117.5,3.3,38.5,753.0,874.97,619.25
2016,8,7,15,30,802.0,115.0,3.3,38.0,714.0,850.45,606.21
2016,8,7,15,45,786.5,112.5,3.3,38.0,669.5,814.99,584.66
2016,8,7,16,0,771.0,110.0,3.3,38.0,625.0,777.81,561.88
2016,8,7,16,15,751.5,106.5,3.3,37.5,576.0,734.81,536.08
2016,8,7,16,30,732.0,103.0,3.3,37.0,527.0,690.83,509.18
2016,8,7,16,45,705.0,99.0,3.3,37.0,475.0,642.47,477.7
2016,8,7,17,0,678.0,95.0,3.3,37.0,423.0,592.05,443.51
2016,8,7,17,15,642.0,89.5,3.2,36.5,369.5,534.54,403.27
2016,8,7,17,30,606.0,84.0,3.1,36.0,316.0,478.63,362.98
2016,8,7,17,45,554.5,77.0,3.05,36.0,262.5,414.24,314.42
2016,8,7,18,0,503.0,70.0,3.0,36.0,209.0,353.59,267.18
2016,8,7,18,15,428.5,60.0,2.7,35.0,159.5,283.0,211.79
2016,8,7,18,30,354.0,50.0,2.4,34.0,110.0,219.2,160.1
2016,8,7,18,45,240.5,36.0,2.1,33.5,70.0,143.61,98.48
2016,8,7,19,0,127.0,22.0,1.8,33.0,30.0,75.03,20.4
2016,8,7,19,15,63.5,11.0,1.85,32.5,15.0,27.14,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.0,21.0,2.7,26.0,29.0,17.67,0.0
2016,8,8,6,30,142.0,42.0,2.8,26.0,58.0,34.34,22.18
2016,8,8,6,45,243.5,57.0,2.95,26.5,103.0,43.0,30.5
2016,8,8,7,0,345.0,72.0,3.1,27.0,148.0,52.83,39.23
2016,8,8,7,15,410.0,83.5,3.1,27.5,199.0,67.65,44.32
2016,8,8,7,30,475.0,95.0,3.1,28.0,250.0,106.18,63.36
2016,8,8,7,45,534.5,99.5,3.1,29.0,304.5,144.57,87.64
2016,8,8,8,0,594.0,104.0,3.1,30.0,359.0,189.78,120.95
2016,8,8,8,15,627.0,110.0,3.05,30.5,412.0,236.57,158.77
2016,8,8,8,30,660.0,116.0,3.0,31.0,465.0,286.76,199.84
2016,8,8,8,45,689.5,119.0,2.95,32.0,516.5,336.33,239.84
2016,8,8,9,0,719.0,122.0,2.9,33.0,568.0,388.46,280.86
2016,8,8,9,15,737.5,125.5,2.85,33.5,615.0,441.36,321.91
2016,8,8,9,30,756.0,129.0,2.8,34.0,662.0,491.95,360.12
2016,8,8,9,45,771.0,131.5,2.8,34.5,704.0,540.43,395.82
2016,8,8,10,0,786.0,134.0,2.8,35.0,746.0,589.03,430.54
2016,8,8,10,15,796.5,136.5,2.8,35.5,782.0,634.64,462.19
2016,8,8,10,30,807.0,139.0,2.8,36.0,818.0,679.5,492.48
2016,8,8,10,45,814.5,140.5,2.8,36.5,847.5,720.3,518.89
2016,8,8,11,0,822.0,142.0,2.8,37.0,877.0,760.19,543.22
2016,8,8,11,15,827.5,143.5,2.85,37.0,899.0,795.82,565.92
2016,8,8,11,30,833.0,145.0,2.9,37.0,921.0,829.52,587.28
2016,8,8,11,45,841.0,142.5,2.95,37.5,936.5,859.58,604.98
2016,8,8,12,0,849.0,140.0,3.0,38.0,952.0,887.51,621.24
2016,8,8,12,15,850.0,140.0,3.0,38.0,958.0,909.17,634.49
2016,8,8,12,30,851.0,140.0,3.0,38.0,964.0,928.15,646.14
2016,8,8,12,45,848.0,141.5,3.05,38.5,961.0,942.07,653.67
2016,8,8,13,0,845.0,143.0,3.1,39.0,958.0,953.07,659.48
2016,8,8,13,15,842.5,142.5,3.1,39.0,947.5,959.65,663.7
2016,8,8,13,30,840.0,142.0,3.1,39.0,937.0,963.21,666.2
2016,8,8,13,45,832.0,143.5,3.1,39.0,918.0,960.38,664.88
2016,8,8,14,0,824.0,145.0,3.1,39.0,899.0,954.57,661.86
2016,8,8,14,15,817.0,143.0,3.1,39.0,873.0,948.81,659.02
2016,8,8,14,30,810.0,141.0,3.1,39.0,847.0,934.7,651.07
2016,8,8,14,45,797.0,141.5,3.1,39.0,813.5,914.74,639.58
2016,8,8,15,0,784.0,142.0,3.1,39.0,780.0,892.28,626.59
2016,8,8,15,15,771.5,139.0,3.1,38.5,741.0,864.2,611.31
2016,8,8,15,30,759.0,136.0,3.1,38.0,702.0,833.92,594.52
2016,8,8,15,45,579.0,199.0,3.15,38.0,615.0,731.65,527.77
2016,8,8,16,0,399.0,262.0,3.2,38.0,528.0,622.16,451.16
2016,8,8,16,15,538.5,192.5,3.15,37.5,521.0,656.16,480.57
2016,8,8,16,30,678.0,123.0,3.1,37.0,514.0,673.2,496.88
2016,8,8,16,45,648.5,118.0,3.1,36.5,462.5,621.64,463.11
2016,8,8,17,0,619.0,113.0,3.1,36.0,411.0,570.56,428.57
2016,8,8,17,15,580.0,106.0,3.0,35.5,358.0,511.83,387.23
2016,8,8,17,30,541.0,99.0,2.9,35.0,305.0,455.02,346.07
2016,8,8,17,45,489.0,89.5,2.8,35.0,252.5,390.44,297.16
2016,8,8,18,0,437.0,80.0,2.7,35.0,200.0,327.4,248.06
2016,8,8,18,15,359.5,68.0,2.5,34.5,151.5,257.39,192.71
2016,8,8,18,30,282.0,56.0,2.3,34.0,103.0,195.01,142.1
2016,8,8,18,45,179.5,39.0,2.15,33.5,64.5,125.58,85.52
2016,8,8,19,0,77.0,22.0,2.0,33.0,26.0,54.59,8.34
2016,8,8,19,15,38.5,11.0,2.1,32.5,13.0,20.62,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,26.5,30.0,14.83,0.0
2016,8,9,6,30,198.0,38.0,3.0,27.0,60.0,29.33,17.96
2016,8,9,6,45,303.0,50.5,3.2,27.5,105.5,37.84,26.03
2016,8,9,7,0,408.0,63.0,3.4,28.0,151.0,45.93,33.24
2016,8,9,7,15,472.0,72.0,3.4,28.5,203.0,57.85,36.19
2016,8,9,7,30,536.0,81.0,3.4,29.0,255.0,96.99,53.91
2016,8,9,7,45,590.0,85.0,3.4,29.5,310.0,137.84,79.95
2016,8,9,8,0,644.0,89.0,3.4,30.0,365.0,184.76,115.11
2016,8,9,8,15,675.5,94.0,3.35,30.5,418.5,233.08,154.54
2016,8,9,8,30,707.0,99.0,3.3,31.0,472.0,284.58,197.13
2016,8,9,8,45,736.5,100.5,3.25,32.0,524.5,338.24,240.68
2016,8,9,9,0,766.0,102.0,3.2,33.0,577.0,391.19,282.75
2016,8,9,9,15,783.0,105.0,3.15,33.5,624.0,442.14,322.88
2016,8,9,9,30,800.0,108.0,3.1,34.0,671.0,493.8,362.26
2016,8,9,9,45,816.0,109.0,3.05,34.5,714.0,546.71,401.24
2016,8,9,10,0,832.0,110.0,3.0,35.0,757.0,596.24,436.7
2016,8,9,10,15,841.5,112.0,2.95,35.5,793.5,642.32,468.68
2016,8,9,10,30,851.0,114.0,2.9,36.0,830.0,687.4,499.04
2016,8,9,10,45,860.0,114.0,2.9,36.5,860.0,729.08,525.17
2016,8,9,11,0,869.0,114.0,2.9,37.0,890.0,769.29,549.68
2016,8,9,11,15,874.0,115.0,2.95,37.0,912.0,805.58,572.78
2016,8,9,11,30,879.0,116.0,3.0,37.0,934.0,839.75,594.42
2016,8,9,11,45,888.0,112.5,3.1,37.5,950.0,870.85,613.04
2016,8,9,12,0,897.0,109.0,3.2,38.0,966.0,899.69,630.14
2016,8,9,12,15,898.0,109.5,3.3,38.0,972.5,922.69,644.87
2016,8,9,12,30,899.0,110.0,3.4,38.0,979.0,942.85,657.91
2016,8,9,12,45,899.5,109.0,3.5,38.5,977.0,958.14,666.59
2016,8,9,13,0,900.0,108.0,3.6,39.0,975.0,970.37,673.45
2016,8,9,13,15,898.0,107.5,3.65,39.0,964.5,977.56,678.38
2016,8,9,13,30,896.0,107.0,3.7,39.0,954.0,981.53,681.46
2016,8,9,13,45,892.5,106.0,3.8,39.0,936.0,980.29,681.74
2016,8,9,14,0,889.0,105.0,3.9,39.0,918.0,975.8,680.11
2016,8,9,14,15,883.5,104.0,3.95,39.0,892.0,966.17,675.1
2016,8,9,14,30,878.0,103.0,4.0,39.0,866.0,953.41,668.23
2016,8,9,14,45,870.0,101.5,4.05,39.0,833.0,934.73,657.69
2016,8,9,15,0,862.0,100.0,4.1,39.0,800.0,913.19,645.39
2016,8,9,15,15,851.5,98.0,4.1,38.5,760.5,886.12,630.62
2016,8,9,15,30,841.0,96.0,4.1,38.0,721.0,856.6,614.19
2016,8,9,15,45,827.0,94.0,4.15,38.0,676.0,821.79,593.08
2016,8,9,16,0,813.0,92.0,4.2,38.0,631.0,785.12,570.57
2016,8,9,16,15,795.0,89.0,4.15,37.5,582.0,747.26,547.85
2016,8,9,16,30,777.0,86.0,4.1,37.0,533.0,703.41,520.66
2016,8,9,16,45,751.0,83.0,4.1,37.0,480.0,652.83,487.42
2016,8,9,17,0,725.0,80.0,4.1,37.0,427.0,602.26,453.59
2016,8,9,17,15,691.5,75.5,4.0,36.5,373.0,545.42,413.58
2016,8,9,17,30,658.0,71.0,3.9,36.0,319.0,492.04,374.7
2016,8,9,17,45,606.5,65.5,3.8,35.5,265.0,427.19,325.92
2016,8,9,18,0,555.0,60.0,3.7,35.0,211.0,366.12,278.25
2016,8,9,18,15,480.0,51.5,3.35,34.5,160.5,294.86,221.11
2016,8,9,18,30,405.0,43.0,3.0,34.0,110.0,230.56,167.93
2016,8,9,18,45,282.0,31.0,2.65,33.5,69.0,152.83,103.58
2016,8,9,19,0,159.0,19.0,2.3,33.0,28.0,79.99,4.83
2016,8,9,19,15,79.5,9.5,2.25,32.5,14.0,29.39,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,19.0,2.5,26.0,29.5,14.87,0.0
2016,8,10,6,30,197.0,38.0,2.7,26.0,59.0,29.4,18.01
2016,8,10,6,45,296.5,51.5,2.9,26.5,104.5,38.7,26.86
2016,8,10,7,0,396.0,65.0,3.1,27.0,150.0,47.51,34.71
2016,8,10,7,15,460.0,74.5,3.15,27.5,201.5,58.91,38.01
2016,8,10,7,30,524.0,84.0,3.2,28.0,253.0,97.7,55.39
2016,8,10,7,45,577.5,88.5,3.3,28.5,308.0,138.15,81.08
2016,8,10,8,0,631.0,93.0,3.4,29.0,363.0,184.64,115.91
2016,8,10,8,15,662.5,98.5,3.4,29.5,416.0,232.68,155.15
2016,8,10,8,30,694.0,104.0,3.4,30.0,469.0,283.91,197.63
2016,8,10,8,45,721.0,106.5,3.45,31.0,520.5,337.14,241.08
2016,8,10,9,0,748.0,109.0,3.5,32.0,572.0,389.18,282.75
2016,8,10,9,15,765.5,112.5,3.45,32.5,619.0,439.91,322.91
2016,8,10,9,30,783.0,116.0,3.4,33.0,666.0,491.43,362.43
2016,8,10,9,45,797.5,117.5,3.35,33.5,708.0,540.06,398.7
2016,8,10,10,0,812.0,119.0,3.3,34.0,750.0,588.68,433.86
2016,8,10,10,15,822.0,121.0,3.25,34.5,786.0,636.95,467.6
