Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,10,30,832.0,123.0,3.2,35.0,822.0,681.61,497.98
2016,8,10,10,45,840.5,124.0,3.2,35.5,851.5,723.15,524.74
2016,8,10,11,0,849.0,125.0,3.2,36.0,881.0,763.24,549.46
2016,8,10,11,15,854.0,126.0,3.2,36.5,903.0,798.9,570.96
2016,8,10,11,30,859.0,127.0,3.2,37.0,925.0,832.51,590.91
2016,8,10,11,45,863.5,127.0,3.2,37.5,939.5,862.55,608.39
2016,8,10,12,0,868.0,127.0,3.2,38.0,954.0,890.21,624.23
2016,8,10,12,15,869.0,127.0,3.25,38.0,960.0,912.21,638.05
2016,8,10,12,30,870.0,127.0,3.3,38.0,966.0,931.45,650.23
2016,8,10,12,45,869.5,127.0,3.4,38.5,964.0,946.45,658.77
2016,8,10,13,0,869.0,127.0,3.5,39.0,962.0,958.5,665.54
2016,8,10,13,15,866.5,126.5,3.55,39.0,951.5,965.09,670.12
2016,8,10,13,30,864.0,126.0,3.6,39.0,941.0,968.57,672.9
2016,8,10,13,45,860.5,124.5,3.65,39.0,923.0,966.94,672.62
2016,8,10,14,0,857.0,123.0,3.7,39.0,905.0,962.15,670.53
2016,8,10,14,15,851.0,121.5,3.7,39.0,879.0,951.84,664.8
2016,8,10,14,30,845.0,120.0,3.7,39.0,853.0,938.52,657.3
2016,8,10,14,45,837.0,118.0,3.75,39.0,820.0,919.85,646.79
2016,8,10,15,0,829.0,116.0,3.8,39.0,787.0,898.43,634.57
2016,8,10,15,15,817.5,113.5,3.8,39.0,747.5,870.66,618.04
2016,8,10,15,30,806.0,111.0,3.8,39.0,708.0,845.8,603.4
2016,8,10,15,45,791.5,108.0,3.85,39.0,663.5,810.43,582.02
2016,8,10,16,0,777.0,105.0,3.9,39.0,619.0,773.27,559.31
2016,8,10,16,15,757.5,101.5,3.9,38.5,570.0,730.0,533.15
2016,8,10,16,30,738.0,98.0,3.9,38.0,521.0,685.74,505.89
2016,8,10,16,45,582.5,129.5,3.9,37.5,442.5,583.92,435.92
2016,8,10,17,0,427.0,161.0,3.9,37.0,364.0,486.02,365.04
2016,8,10,17,15,414.5,140.0,3.8,36.5,317.0,437.41,331.08
2016,8,10,17,30,402.0,119.0,3.7,36.0,270.0,388.71,295.81
2016,8,10,17,45,370.0,102.5,3.65,36.0,223.5,334.53,254.51
2016,8,10,18,0,338.0,86.0,3.6,36.0,177.0,282.65,213.76
2016,8,10,18,15,285.0,69.5,3.35,35.5,133.5,223.78,166.83
2016,8,10,18,30,232.0,53.0,3.1,35.0,90.0,169.96,122.85
2016,8,10,18,45,116.0,37.5,2.9,34.5,56.0,94.32,62.23
2016,8,10,19,0,0.0,22.0,2.7,34.0,22.0,23.5,0.0
2016,8,10,19,15,0.0,11.0,2.75,33.5,11.0,10.81,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,0.0,16.0,2.9,26.5,16.0,15.41,0.0
2016,8,11,6,30,0.0,32.0,3.0,27.0,32.0,30.22,18.48
2016,8,11,6,45,20.5,54.0,3.2,27.5,58.5,48.4,34.77
2016,8,11,7,0,41.0,76.0,3.4,28.0,85.0,66.75,50.7
2016,8,11,7,15,54.5,99.5,3.45,28.5,115.0,86.75,63.9
2016,8,11,7,30,68.0,123.0,3.5,29.0,145.0,112.0,82.04
2016,8,11,7,45,177.0,142.5,3.55,30.0,214.0,143.2,101.03
2016,8,11,8,0,286.0,162.0,3.6,31.0,283.0,185.95,129.38
2016,8,11,8,15,500.0,128.0,3.55,31.5,375.5,220.52,149.8
2016,8,11,8,30,714.0,94.0,3.5,32.0,468.0,282.95,194.76
2016,8,11,8,45,739.5,96.5,3.45,33.0,519.5,333.3,235.89
2016,8,11,9,0,765.0,99.0,3.4,34.0,571.0,385.74,277.65
2016,8,11,9,15,781.5,102.0,3.3,34.5,618.0,436.45,317.55
2016,8,11,9,30,798.0,105.0,3.2,35.0,665.0,487.82,356.65
2016,8,11,9,45,811.0,107.5,3.1,35.5,707.0,540.42,395.24
2016,8,11,10,0,824.0,110.0,3.0,36.0,749.0,589.31,430.04
2016,8,11,10,15,833.5,112.0,2.95,36.5,785.0,635.08,461.76
2016,8,11,10,30,843.0,114.0,2.9,37.0,821.0,679.86,491.87
2016,8,11,10,45,848.5,116.0,2.85,37.5,850.0,720.57,517.24
2016,8,11,11,0,854.0,118.0,2.8,38.0,879.0,759.58,540.67
2016,8,11,11,15,619.5,263.0,2.85,38.0,822.0,739.31,523.96
2016,8,11,11,30,385.0,408.0,2.9,38.0,765.0,706.02,495.69
2016,8,11,11,45,619.5,270.5,2.95,38.5,856.0,790.6,557.13
2016,8,11,12,0,854.0,133.0,3.0,39.0,947.0,882.57,616.14
2016,8,11,12,15,855.0,133.0,3.1,39.0,952.5,904.29,629.56
2016,8,11,12,30,856.0,133.0,3.2,39.0,958.0,923.3,641.87
2016,8,11,12,45,624.5,277.5,3.3,39.5,879.0,868.61,605.26
2016,8,11,13,0,393.0,422.0,3.4,40.0,800.0,799.01,553.04
2016,8,11,13,15,615.5,281.0,3.5,40.0,865.0,884.32,616.04
2016,8,11,13,30,838.0,140.0,3.6,40.0,930.0,956.31,663.05
2016,8,11,13,45,827.5,143.0,3.7,40.0,910.0,952.47,661.19
2016,8,11,14,0,817.0,146.0,3.8,40.0,890.0,951.1,661.51
2016,8,11,14,15,810.0,144.5,3.85,39.5,864.0,940.4,657.17
2016,8,11,14,30,803.0,143.0,3.9,39.0,838.0,926.8,651.09
2016,8,11,14,45,791.0,142.5,3.95,39.0,804.5,906.73,639.59
2016,8,11,15,0,779.0,142.0,4.0,39.0,771.0,884.15,626.52
2016,8,11,15,15,766.0,139.0,4.0,38.5,732.0,855.61,610.63
2016,8,11,15,30,753.0,136.0,4.0,38.0,693.0,824.92,593.24
2016,8,11,15,45,738.5,131.5,4.0,38.0,648.5,789.36,571.25
2016,8,11,16,0,724.0,127.0,4.0,38.0,604.0,754.97,549.9
2016,8,11,16,15,702.5,123.0,3.95,37.5,555.5,711.37,523.01
2016,8,11,16,30,681.0,119.0,3.9,37.0,507.0,667.08,495.24
2016,8,11,16,45,658.0,111.5,3.85,37.0,456.0,617.29,461.69
2016,8,11,17,0,635.0,104.0,3.8,37.0,405.0,567.47,426.82
2016,8,11,17,15,596.5,97.5,3.65,36.5,352.0,509.09,385.37
2016,8,11,17,30,558.0,91.0,3.5,36.0,299.0,452.6,344.1
2016,8,11,17,45,508.0,82.0,3.4,36.0,247.0,389.19,295.78
2016,8,11,18,0,458.0,73.0,3.3,36.0,195.0,329.45,248.81
2016,8,11,18,15,379.5,61.5,2.95,35.5,146.0,256.11,190.62
2016,8,11,18,30,301.0,50.0,2.6,35.0,97.0,193.43,139.49
2016,8,11,18,45,191.0,34.0,2.3,34.5,59.5,122.34,80.8
2016,8,11,19,0,81.0,18.0,2.0,34.0,22.0,52.92,0.0
2016,8,11,19,15,40.5,9.0,2.05,33.5,11.0,18.86,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.0,19.5,3.05,26.5,26.0,16.42,0.0
2016,8,12,6,30,130.0,39.0,3.2,27.0,52.0,32.0,19.77
2016,8,12,6,45,232.0,54.5,3.35,27.5,96.5,41.26,28.8
2016,8,12,7,0,334.0,70.0,3.5,28.0,141.0,51.57,37.94
2016,8,12,7,15,401.0,81.5,3.55,28.5,191.5,62.25,47.12
2016,8,12,7,30,468.0,93.0,3.6,29.0,242.0,100.07,59.46
2016,8,12,7,45,526.0,98.5,3.65,30.0,296.5,138.49,83.08
2016,8,12,8,0,584.0,104.0,3.7,31.0,351.0,183.58,115.88
2016,8,12,8,15,617.5,110.0,3.65,31.5,404.0,229.89,153.04
2016,8,12,8,30,651.0,116.0,3.6,32.0,457.0,279.68,193.69
2016,8,12,8,45,680.5,119.0,3.6,33.0,508.0,328.76,233.41
2016,8,12,9,0,710.0,122.0,3.6,34.0,559.0,380.43,274.27
2016,8,12,9,15,728.5,126.0,3.4,34.5,606.0,433.43,315.41
2016,8,12,9,30,747.0,130.0,3.2,35.0,653.0,484.1,353.6
2016,8,12,9,45,761.0,133.0,3.05,36.0,694.5,532.13,387.97
2016,8,12,10,0,775.0,136.0,2.9,37.0,736.0,580.21,421.03
2016,8,12,10,15,785.5,138.5,2.7,37.5,772.0,625.42,451.61
2016,8,12,10,30,796.0,141.0,2.5,38.0,808.0,669.89,480.58
2016,8,12,10,45,801.0,144.5,2.35,38.5,836.0,710.4,506.05
2016,8,12,11,0,806.0,148.0,2.2,39.0,864.0,749.35,528.53
2016,8,12,11,15,811.0,149.5,2.15,39.0,886.0,784.7,550.03
2016,8,12,11,30,816.0,151.0,2.1,39.0,908.0,818.16,570.14
2016,8,12,11,45,793.0,170.0,2.05,39.5,915.5,842.33,583.03
2016,8,12,12,0,770.0,189.0,2.0,40.0,923.0,863.02,593.72
2016,8,12,12,15,771.5,189.5,2.05,40.0,928.5,884.79,607.21
2016,8,12,12,30,773.0,190.0,2.1,40.0,934.0,904.16,619.26
2016,8,12,12,45,767.0,193.5,2.15,40.5,930.5,916.91,626.01
2016,8,12,13,0,761.0,197.0,2.2,41.0,927.0,926.9,631.21
2016,8,12,13,15,758.0,196.0,2.2,41.0,916.5,932.55,634.78
2016,8,12,13,30,755.0,195.0,2.2,41.0,906.0,935.37,636.78
2016,8,12,13,45,746.5,196.0,2.25,41.0,887.0,932.03,635.62
2016,8,12,14,0,738.0,197.0,2.3,41.0,868.0,929.58,635.17
2016,8,12,14,15,730.5,194.5,2.25,40.5,842.0,918.3,629.88
2016,8,12,14,30,723.0,192.0,2.2,40.0,816.0,904.32,623.08
2016,8,12,14,45,696.0,198.5,2.2,40.0,780.0,879.0,608.44
2016,8,12,15,0,669.0,205.0,2.2,40.0,744.0,851.85,592.72
2016,8,12,15,15,654.0,200.5,2.15,40.0,705.5,822.38,575.13
2016,8,12,15,30,639.0,196.0,2.1,40.0,667.0,791.13,556.37
2016,8,12,15,45,622.5,189.0,2.1,40.0,623.5,754.35,533.91
2016,8,12,16,0,606.0,182.0,2.1,40.0,580.0,716.29,510.33
2016,8,12,16,15,581.0,175.0,2.05,39.5,532.0,670.38,481.85
2016,8,12,16,30,556.0,168.0,2.0,39.0,484.0,620.91,450.5
2016,8,12,16,45,523.0,159.5,1.95,39.0,433.0,567.9,414.94
2016,8,12,17,0,490.0,151.0,1.9,39.0,382.0,516.04,379.43
2016,8,12,17,15,448.0,140.0,1.8,38.5,330.5,457.09,338.59
2016,8,12,17,30,406.0,129.0,1.7,38.0,279.0,400.77,298.48
2016,8,12,17,45,352.0,114.0,1.6,37.5,228.5,336.3,251.15
2016,8,12,18,0,298.0,99.0,1.5,37.0,178.0,269.55,200.79
2016,8,12,18,15,228.0,80.0,1.35,36.0,131.5,203.26,149.62
2016,8,12,18,30,158.0,61.0,1.2,35.0,85.0,143.95,102.77
2016,8,12,18,45,79.0,38.0,1.05,34.5,50.0,77.3,49.18
2016,8,12,19,0,0.0,15.0,0.9,34.0,15.0,14.63,0.0
2016,8,12,19,15,0.0,7.5,0.9,33.5,7.5,7.37,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,31.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,31.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,30.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.0,17.5,1.45,26.0,19.5,15.66,0.0
2016,8,13,6,30,40.0,35.0,1.4,26.0,39.0,30.48,18.56
2016,8,13,6,45,121.0,59.5,1.35,26.5,83.0,47.72,34.31
2016,8,13,7,0,202.0,84.0,1.3,27.0,127.0,65.78,50.04
2016,8,13,7,15,103.5,95.5,1.3,27.0,118.0,79.57,61.98
2016,8,13,7,30,5.0,107.0,1.3,27.0,109.0,99.0,74.31
2016,8,13,7,45,49.5,139.5,1.3,27.0,160.5,129.37,96.34
2016,8,13,8,0,94.0,172.0,1.3,27.0,212.0,168.52,124.88
2016,8,13,8,15,71.0,190.5,1.25,27.0,223.0,186.53,139.56
2016,8,13,8,30,48.0,209.0,1.2,27.0,234.0,201.95,151.91
2016,8,13,8,45,142.0,240.0,1.15,27.5,324.5,260.11,193.66
2016,8,13,9,0,236.0,271.0,1.1,28.0,415.0,333.0,246.25
2016,8,13,9,15,234.5,295.5,1.05,28.0,449.0,368.2,272.04
2016,8,13,9,30,233.0,320.0,1.0,28.0,483.0,403.14,297.21
2016,8,13,9,45,149.5,333.5,0.95,28.0,440.5,383.95,282.83
2016,8,13,10,0,66.0,347.0,0.9,28.0,398.0,360.23,264.63
2016,8,13,10,15,63.5,362.5,0.9,28.0,413.5,377.76,276.85
2016,8,13,10,30,61.0,378.0,0.9,28.0,429.0,395.03,288.51
2016,8,13,10,45,124.5,410.5,0.95,28.5,519.5,472.16,342.8
2016,8,13,11,0,188.0,443.0,1.0,29.0,610.0,557.49,400.89
2016,8,13,11,15,209.0,452.5,1.05,29.0,643.0,592.81,424.46
2016,8,13,11,30,230.0,462.0,1.1,29.0,676.0,629.1,448.95
2016,8,13,11,45,215.5,472.5,1.15,29.5,675.0,636.84,452.67
2016,8,13,12,0,201.0,483.0,1.2,30.0,674.0,643.33,455.78
2016,8,13,12,15,191.0,487.0,1.2,30.0,669.5,646.49,457.45
2016,8,13,12,30,181.0,491.0,1.2,30.0,665.0,648.68,458.53
2016,8,13,12,45,151.0,487.0,1.25,30.0,632.5,623.33,441.45
2016,8,13,13,0,121.0,483.0,1.3,30.0,600.0,596.45,423.4
2016,8,13,13,15,67.0,371.5,1.3,30.0,436.5,432.59,311.92
2016,8,13,13,30,13.0,260.0,1.3,30.0,273.0,266.48,193.91
2016,8,13,13,45,8.5,208.5,1.3,30.0,217.5,211.68,154.66
2016,8,13,14,0,4.0,157.0,1.3,30.0,162.0,156.78,114.14
2016,8,13,14,15,137.0,285.0,1.3,29.5,404.0,424.45,314.13
2016,8,13,14,30,270.0,413.0,1.3,29.0,646.0,693.34,498.76
2016,8,13,14,45,145.0,350.5,1.3,29.0,475.5,501.31,364.91
2016,8,13,15,0,20.0,288.0,1.3,29.0,305.0,303.54,222.93
2016,8,13,15,15,21.5,279.0,1.3,29.0,296.0,296.18,219.04
2016,8,13,15,30,23.0,270.0,1.3,29.0,287.0,288.73,214.21
2016,8,13,15,45,11.5,182.0,1.3,29.0,190.5,188.82,140.36
2016,8,13,16,0,0.0,94.0,1.3,29.0,94.0,91.0,65.79
2016,8,13,16,15,0.0,89.5,1.3,28.5,89.5,86.61,62.88
2016,8,13,16,30,0.0,85.0,1.3,28.0,85.0,82.23,59.81
2016,8,13,16,45,0.0,92.5,1.3,28.0,92.5,89.68,65.92
2016,8,13,17,0,0.0,100.0,1.3,28.0,100.0,97.53,72.37
2016,8,13,17,15,0.0,86.5,1.25,27.5,86.5,84.13,62.13
2016,8,13,17,30,0.0,73.0,1.2,27.0,73.0,70.72,51.72
2016,8,13,17,45,0.0,60.0,1.15,27.0,60.0,57.98,41.56
2016,8,13,18,0,0.0,47.0,1.1,27.0,47.0,45.4,31.34
2016,8,13,18,15,0.0,35.0,1.05,26.5,35.0,33.79,21.8
2016,8,13,18,30,0.0,23.0,1.0,26.0,23.0,22.19,12.14
2016,8,13,18,45,0.0,13.5,1.0,26.0,13.5,13.02,4.07
2016,8,13,19,0,0.0,4.0,1.0,26.0,4.0,3.93,0.0
2016,8,13,19,15,0.0,2.0,0.95,26.0,2.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,9.0,4.6,24.0,9.0,8.68,0.0
2016,8,14,6,30,0.0,18.0,4.7,24.0,18.0,17.37,8.16
2016,8,14,6,45,0.0,35.0,4.85,24.5,35.0,33.81,22.87
2016,8,14,7,0,0.0,52.0,5.0,25.0,52.0,49.61,36.75
2016,8,14,7,15,0.0,71.5,5.15,25.0,71.5,67.3,52.14
2016,8,14,7,30,0.0,91.0,5.3,25.0,91.0,85.36,64.25
2016,8,14,7,45,0.0,78.0,5.45,25.5,78.0,74.99,55.6
2016,8,14,8,0,0.0,65.0,5.6,26.0,65.0,62.83,45.47
2016,8,14,8,15,21.5,135.5,5.75,26.0,146.5,129.75,98.19
2016,8,14,8,30,43.0,206.0,5.9,26.0,228.0,197.92,151.17
2016,8,14,8,45,31.0,212.0,6.05,26.5,229.0,203.73,155.39
2016,8,14,9,0,19.0,218.0,6.2,27.0,230.0,212.23,161.52
2016,8,14,9,15,34.0,256.0,6.15,27.0,279.5,250.18,190.31
2016,8,14,9,30,49.0,294.0,6.1,27.0,329.0,294.32,223.62
2016,8,14,9,45,174.5,322.0,6.1,27.0,455.5,387.25,294.61
2016,8,14,10,0,300.0,350.0,6.1,27.0,582.0,492.45,374.21
2016,8,14,10,15,152.0,257.5,5.95,27.0,375.5,336.21,256.28
2016,8,14,10,30,4.0,165.0,5.8,27.0,169.0,161.63,120.48
2016,8,14,10,45,10.0,226.5,5.7,27.0,236.0,224.71,168.8
2016,8,14,11,0,16.0,288.0,5.6,27.0,303.0,288.28,216.56
2016,8,14,11,15,113.5,376.0,5.45,27.0,481.5,446.55,336.2
2016,8,14,11,30,211.0,464.0,5.3,27.0,660.0,615.06,458.84
2016,8,14,11,45,169.0,471.5,5.15,27.0,630.0,596.07,442.96
2016,8,14,12,0,127.0,479.0,5.0,27.0,600.0,574.36,425.76
2016,8,14,12,15,73.5,407.5,4.8,27.0,478.0,462.31,343.94
2016,8,14,12,30,20.0,336.0,4.6,27.0,356.0,344.66,256.55
2016,8,14,12,45,31.5,377.0,4.45,27.0,407.5,399.74,297.31
2016,8,14,13,0,43.0,418.0,4.3,27.0,459.0,453.63,336.29
2016,8,14,13,15,58.5,433.0,4.1,27.0,488.5,486.08,359.79
2016,8,14,13,30,74.0,448.0,3.9,27.0,518.0,518.83,383.39
2016,8,14,13,45,73.0,437.5,3.7,27.0,505.0,509.66,376.72
2016,8,14,14,0,72.0,427.0,3.5,27.0,492.0,500.07,369.96
2016,8,14,14,15,75.5,416.0,3.35,27.0,482.5,493.91,365.96
2016,8,14,14,30,79.0,405.0,3.2,27.0,473.0,487.34,361.69
2016,8,14,14,45,118.0,397.0,3.1,27.0,494.0,525.12,390.39
2016,8,14,15,0,157.0,389.0,3.0,27.0,515.0,553.42,412.05
2016,8,14,15,15,85.0,313.5,3.0,27.0,381.5,398.1,299.33
2016,8,14,15,30,13.0,238.0,3.0,27.0,248.0,246.99,185.83
2016,8,14,15,45,13.0,227.5,3.0,27.0,237.0,236.66,178.87
2016,8,14,16,0,13.0,217.0,3.0,27.0,226.0,226.33,171.55
2016,8,14,16,15,22.0,216.0,3.0,26.5,229.5,233.14,177.98
2016,8,14,16,30,31.0,215.0,3.0,26.0,233.0,247.54,190.23
2016,8,14,16,45,15.5,139.5,3.0,26.0,148.5,148.85,113.71
2016,8,14,17,0,0.0,64.0,3.0,26.0,64.0,61.86,44.47
2016,8,14,17,15,0.0,55.5,2.95,25.5,55.5,53.63,38.12
2016,8,14,17,30,0.0,47.0,2.9,25.0,47.0,45.4,31.62
2016,8,14,17,45,0.0,38.5,2.85,25.0,38.5,37.17,24.94
2016,8,14,18,0,0.0,30.0,2.8,25.0,30.0,28.95,18.16
2016,8,14,18,15,0.0,22.0,2.6,24.5,22.0,21.22,11.72
2016,8,14,18,30,0.0,14.0,2.4,24.0,14.0,13.5,5.23
2016,8,14,18,45,0.0,8.0,2.25,23.5,8.0,7.71,0.07
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.97,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.5,2.45,22.0,12.5,12.06,0.0
2016,8,15,6,30,0.0,25.0,2.5,22.0,25.0,24.1,13.55
2016,8,15,6,45,0.0,45.5,2.6,22.0,45.5,42.73,30.7
2016,8,15,7,0,0.0,66.0,2.7,22.0,66.0,61.11,47.09
2016,8,15,7,15,7.0,88.0,2.75,22.0,90.0,80.54,64.16
2016,8,15,7,30,14.0,110.0,2.8,22.0,114.0,101.75,77.93
2016,8,15,7,45,11.0,126.0,2.85,22.5,129.5,117.82,90.65
2016,8,15,8,0,8.0,142.0,2.9,23.0,145.0,133.48,102.9
2016,8,15,8,15,4.0,122.5,2.9,23.0,124.0,117.25,89.68
2016,8,15,8,30,0.0,103.0,2.9,23.0,103.0,99.07,74.91
2016,8,15,8,45,0.0,106.5,2.95,23.5,106.5,102.57,77.3
2016,8,15,9,0,0.0,110.0,3.0,24.0,110.0,106.02,79.61
2016,8,15,9,15,6.0,167.0,2.9,24.0,171.5,162.02,123.39
2016,8,15,9,30,12.0,224.0,2.8,24.0,233.0,218.27,166.5
2016,8,15,9,45,13.0,235.5,2.75,24.0,245.5,230.76,175.56
2016,8,15,10,0,14.0,247.0,2.7,24.0,258.0,243.34,184.75
2016,8,15,10,15,10.5,221.0,2.6,24.0,230.0,218.14,165.14
2016,8,15,10,30,7.0,195.0,2.5,24.0,202.0,192.11,144.96
2016,8,15,10,45,5.5,178.0,2.45,24.5,183.5,175.42,131.72
2016,8,15,11,0,4.0,161.0,2.4,25.0,165.0,158.43,118.28
2016,8,15,11,15,7.0,189.0,2.3,25.0,196.0,187.92,140.77
2016,8,15,11,30,10.0,217.0,2.2,25.0,227.0,217.7,163.17
2016,8,15,11,45,12.5,247.5,2.15,25.0,259.5,249.73,187.05
2016,8,15,12,0,15.0,278.0,2.1,25.0,292.0,282.05,210.9
2016,8,15,12,15,12.0,239.0,2.05,25.0,250.5,242.44,181.2
2016,8,15,12,30,9.0,200.0,2.0,25.0,209.0,202.38,151.14
2016,8,15,12,45,6.0,172.5,2.0,25.0,178.5,173.17,129.02
2016,8,15,13,0,3.0,145.0,2.0,25.0,148.0,143.73,106.53
2016,8,15,13,15,2.0,140.0,1.95,25.0,142.0,137.99,102.17
2016,8,15,13,30,1.0,135.0,1.9,25.0,136.0,132.21,97.74
2016,8,15,13,45,3.5,155.0,1.9,25.0,158.5,154.25,114.86
2016,8,15,14,0,6.0,175.0,1.9,25.0,181.0,176.39,131.93
2016,8,15,14,15,6.5,180.5,1.9,25.0,186.5,182.38,136.61
2016,8,15,14,30,7.0,186.0,1.9,25.0,192.0,188.38,141.36
2016,8,15,14,45,6.5,183.5,1.9,25.0,189.0,185.51,139.36
2016,8,15,15,0,6.0,181.0,1.9,25.0,186.0,182.64,137.41
2016,8,15,15,15,3.0,148.0,1.9,25.0,150.5,147.1,110.24
2016,8,15,15,30,0.0,115.0,1.9,25.0,115.0,111.73,82.93
2016,8,15,15,45,4.5,158.5,1.95,25.0,162.0,159.09,120.31
2016,8,15,16,0,9.0,202.0,2.0,25.0,209.0,207.53,158.12
2016,8,15,16,15,4.5,153.0,1.95,24.5,156.5,153.97,117.08
2016,8,15,16,30,0.0,104.0,1.9,24.0,104.0,101.08,75.84
2016,8,15,16,45,0.0,107.0,1.9,24.0,107.0,104.34,78.82
2016,8,15,17,0,0.0,110.0,1.9,24.0,110.0,107.86,81.94
2016,8,15,17,15,0.0,95.0,1.85,24.0,95.0,92.95,70.23
2016,8,15,17,30,0.0,80.0,1.8,24.0,80.0,78.02,58.35
2016,8,15,17,45,0.0,65.0,1.75,24.0,65.0,63.04,46.25
2016,8,15,18,0,0.0,50.0,1.7,24.0,50.0,48.31,34.13
2016,8,15,18,15,0.0,36.5,1.65,23.5,36.5,35.24,23.26
2016,8,15,18,30,0.0,23.0,1.6,23.0,23.0,22.19,12.27
2016,8,15,18,45,0.0,13.5,1.55,23.0,13.5,13.02,3.86
2016,8,15,19,0,0.0,4.0,1.5,23.0,4.0,3.93,0.0
2016,8,15,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,14.5,2.55,21.0,14.5,14.25,0.0
2016,8,16,6,30,0.0,29.0,2.6,21.0,29.0,27.45,16.14
2016,8,16,6,45,19.0,50.5,2.65,21.5,54.5,45.41,33.01
2016,8,16,7,0,38.0,72.0,2.7,22.0,80.0,63.47,49.1
2016,8,16,7,15,51.5,95.5,2.75,22.0,109.5,82.57,65.88
2016,8,16,7,30,65.0,119.0,2.8,22.0,139.0,107.51,81.04
2016,8,16,7,45,32.5,106.5,2.85,22.5,116.5,100.82,75.95
2016,8,16,8,0,0.0,94.0,2.9,23.0,94.0,89.98,68.14
2016,8,16,8,15,0.0,120.5,2.85,23.0,120.5,114.53,87.7
2016,8,16,8,30,0.0,147.0,2.8,23.0,147.0,139.14,106.98
2016,8,16,8,45,0.0,143.5,2.8,23.5,143.5,136.72,104.42
2016,8,16,9,0,0.0,140.0,2.8,24.0,140.0,133.98,101.69
2016,8,16,9,15,11.5,198.0,2.7,24.0,206.0,192.84,147.29
2016,8,16,9,30,23.0,256.0,2.6,24.0,272.0,252.66,192.72
2016,8,16,9,45,26.0,277.5,2.55,24.5,297.0,276.11,209.51
2016,8,16,10,0,29.0,299.0,2.5,25.0,322.0,295.62,223.29
2016,8,16,10,15,43.0,335.5,2.35,25.0,371.0,340.34,256.12
2016,8,16,10,30,57.0,372.0,2.2,25.0,420.0,386.6,289.5
2016,8,16,10,45,88.5,404.0,2.1,25.5,481.0,442.74,329.36
2016,8,16,11,0,120.0,436.0,2.0,26.0,542.0,499.29,368.65
2016,8,16,11,15,71.0,387.5,1.9,26.0,451.0,424.73,314.01
2016,8,16,11,30,22.0,339.0,1.8,26.0,360.0,344.06,254.63
2016,8,16,11,45,25.5,341.5,1.7,26.5,365.5,350.68,259.08
2016,8,16,12,0,29.0,344.0,1.6,27.0,371.0,358.39,263.91
2016,8,16,12,15,25.0,343.5,1.55,27.0,367.0,356.57,262.24
2016,8,16,12,30,21.0,343.0,1.5,27.0,363.0,352.33,258.93
2016,8,16,12,45,53.0,404.0,1.5,27.0,455.0,446.39,326.63
2016,8,16,13,0,85.0,465.0,1.5,27.0,547.0,540.15,391.81
2016,8,16,13,15,84.5,459.0,1.55,27.0,539.5,536.99,389.4
2016,8,16,13,30,84.0,453.0,1.6,27.0,532.0,533.39,387.44
2016,8,16,13,45,42.0,272.0,1.7,27.0,311.5,311.34,230.66
2016,8,16,14,0,0.0,91.0,1.8,27.0,91.0,88.3,63.12
2016,8,16,14,15,0.0,109.0,1.85,27.0,109.0,105.86,77.04
2016,8,16,14,30,0.0,127.0,1.9,27.0,127.0,123.51,90.71
2016,8,16,14,45,2.0,148.0,2.0,27.0,150.0,146.1,108.27
2016,8,16,15,0,4.0,169.0,2.1,27.0,173.0,168.84,125.91
2016,8,16,15,15,10.5,210.5,2.2,26.5,219.0,216.49,162.92
2016,8,16,15,30,17.0,252.0,2.3,26.0,265.0,264.92,200.34
2016,8,16,15,45,26.5,254.0,2.4,26.0,272.5,283.7,215.26
2016,8,16,16,0,36.0,256.0,2.5,26.0,280.0,294.78,224.55
2016,8,16,16,15,27.5,227.5,2.5,25.5,245.0,257.66,197.21
2016,8,16,16,30,19.0,199.0,2.5,25.0,210.0,213.6,164.2
2016,8,16,16,45,9.5,139.5,2.55,25.0,145.0,144.59,110.62
2016,8,16,17,0,0.0,80.0,2.6,25.0,80.0,77.37,57.18
2016,8,16,17,15,0.0,69.0,2.45,24.5,69.0,66.7,48.93
2016,8,16,17,30,0.0,58.0,2.3,24.0,58.0,56.04,40.49
2016,8,16,17,45,0.0,47.5,2.2,24.0,47.5,45.88,32.21
2016,8,16,18,0,0.0,37.0,2.1,24.0,37.0,35.72,23.81
2016,8,16,18,15,0.0,27.0,1.95,24.0,27.0,26.05,15.68
2016,8,16,18,30,0.0,17.0,1.8,24.0,17.0,16.39,7.51
2016,8,16,18,45,0.0,10.0,1.7,24.0,10.0,9.64,1.19
2016,8,16,19,0,0.0,3.0,1.6,24.0,3.0,2.95,0.0
2016,8,16,19,15,0.0,1.5,1.55,24.0,1.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.5,2.3,23.0,6.5,6.39,0.0
2016,8,17,6,30,0.0,13.0,2.4,23.0,13.0,12.54,4.15
2016,8,17,6,45,0.0,24.5,2.5,23.5,24.5,23.64,14.35
2016,8,17,7,0,0.0,36.0,2.6,24.0,36.0,34.76,24.2
2016,8,17,7,15,0.0,50.0,2.7,24.0,50.0,48.3,36.06
2016,8,17,7,30,0.0,64.0,2.8,24.0,64.0,61.77,45.24
2016,8,17,7,45,0.0,73.5,2.95,24.5,73.5,70.87,52.47
2016,8,17,8,0,0.0,83.0,3.1,25.0,83.0,79.96,59.54
2016,8,17,8,15,35.0,148.5,3.15,25.0,166.5,143.44,108.81
2016,8,17,8,30,70.0,214.0,3.2,25.0,250.0,211.4,160.96
2016,8,17,8,45,110.5,244.0,3.25,25.5,308.0,251.72,190.89
2016,8,17,9,0,151.0,274.0,3.3,26.0,366.0,301.09,227.81
2016,8,17,9,15,195.0,295.0,3.3,26.0,423.5,348.87,263.83
2016,8,17,9,30,239.0,316.0,3.3,26.0,481.0,401.05,303.01
2016,8,17,9,45,240.5,338.0,3.3,26.5,513.5,435.51,327.93
2016,8,17,10,0,242.0,360.0,3.3,27.0,546.0,469.89,352.33
2016,8,17,10,15,258.0,376.5,3.3,27.0,583.5,504.87,377.75
2016,8,17,10,30,274.0,393.0,3.3,27.0,621.0,544.75,406.33
2016,8,17,10,45,237.5,415.5,3.3,27.5,618.5,556.41,412.66
2016,8,17,11,0,201.0,438.0,3.3,28.0,616.0,561.7,414.41
2016,8,17,11,15,159.5,448.5,3.3,28.0,592.0,549.18,404.34
2016,8,17,11,30,118.0,459.0,3.3,28.0,568.0,533.56,392.02
2016,8,17,11,45,122.0,467.5,3.3,28.5,582.0,551.88,404.07
2016,8,17,12,0,126.0,476.0,3.3,29.0,596.0,570.22,415.89
2016,8,17,12,15,219.5,468.0,3.3,29.0,677.5,652.92,475.74
2016,8,17,12,30,313.0,460.0,3.3,29.0,759.0,740.58,537.5
2016,8,17,12,45,285.0,466.5,3.3,29.0,738.0,730.24,529.23
2016,8,17,13,0,257.0,473.0,3.3,29.0,717.0,718.18,520.42
2016,8,17,13,15,196.0,471.5,3.25,29.0,656.5,660.66,479.76
2016,8,17,13,30,135.0,470.0,3.2,29.0,596.0,605.08,440.1
2016,8,17,13,45,122.5,457.0,3.2,29.0,569.5,583.34,425.41
2016,8,17,14,0,110.0,444.0,3.2,29.0,543.0,553.99,405.25
2016,8,17,14,15,57.5,309.0,3.15,29.0,361.0,365.68,271.04
2016,8,17,14,30,5.0,174.0,3.1,29.0,179.0,174.58,128.72
2016,8,17,14,45,111.0,277.5,3.1,29.0,366.5,391.78,294.37
2016,8,17,15,0,217.0,381.0,3.1,29.0,554.0,599.22,444.0
2016,8,17,15,15,108.5,248.0,3.05,28.5,334.5,357.3,269.22
2016,8,17,15,30,0.0,115.0,3.0,28.0,115.0,111.73,81.8
2016,8,17,15,45,0.0,122.0,2.95,28.0,122.0,118.73,87.74
2016,8,17,16,0,0.0,129.0,2.9,28.0,129.0,125.85,93.53
2016,8,17,16,15,3.0,151.0,2.8,27.5,153.0,150.78,113.53
2016,8,17,16,30,6.0,173.0,2.7,27.0,177.0,176.43,134.14
2016,8,17,16,45,3.0,123.5,2.65,27.0,125.5,123.41,93.0
2016,8,17,17,0,0.0,74.0,2.6,27.0,74.0,71.55,52.08
2016,8,17,17,15,0.0,64.0,2.45,26.5,64.0,61.86,44.62
2016,8,17,17,30,0.0,54.0,2.3,26.0,54.0,52.17,37.0
2016,8,17,17,45,0.0,44.0,2.15,26.0,44.0,42.49,29.16
2016,8,17,18,0,0.0,34.0,2.0,26.0,34.0,32.82,21.21
2016,8,17,18,15,0.0,25.0,1.9,25.5,25.0,24.12,13.98
2016,8,17,18,30,0.0,16.0,1.8,25.0,16.0,15.43,6.66
2016,8,17,18,45,0.0,9.0,1.75,24.5,9.0,8.67,0.3
2016,8,17,19,0,0.0,2.0,1.7,24.0,2.0,1.97,0.0
2016,8,17,19,15,0.0,1.0,1.8,24.0,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,4.0,1.3,23.0,4.0,3.93,0.0
2016,8,18,6,30,0.0,8.0,1.4,23.0,8.0,7.71,0.33
2016,8,18,6,45,0.0,15.0,1.55,23.0,15.0,14.46,6.62
2016,8,18,7,0,0.0,22.0,1.7,23.0,22.0,21.22,12.67
2016,8,18,7,15,0.0,31.0,1.75,23.5,31.0,29.92,20.3
2016,8,18,7,30,0.0,40.0,1.8,24.0,40.0,38.62,26.27
2016,8,18,7,45,0.0,60.0,1.9,24.5,60.0,57.98,41.99
2016,8,18,8,0,0.0,80.0,2.0,25.0,80.0,77.2,57.3
2016,8,18,8,15,0.0,105.5,2.05,25.0,105.5,100.94,76.11
2016,8,18,8,30,0.0,131.0,2.1,25.0,131.0,124.68,94.64
2016,8,18,8,45,57.5,201.0,2.2,25.5,236.0,202.69,153.88
2016,8,18,9,0,115.0,271.0,2.3,26.0,341.0,284.54,215.08
2016,8,18,9,15,179.0,292.5,2.3,26.0,412.0,339.46,255.86
2016,8,18,9,30,243.0,314.0,2.3,26.0,483.0,400.88,301.48
2016,8,18,9,45,150.0,325.0,2.3,26.0,431.5,375.57,282.42
2016,8,18,10,0,57.0,336.0,2.3,26.0,380.0,344.62,258.46
2016,8,18,10,15,120.0,371.0,2.25,26.0,469.0,416.68,311.83
2016,8,18,10,30,183.0,406.0,2.2,26.0,558.0,498.17,370.6
2016,8,18,10,45,193.0,421.5,2.15,26.5,587.5,529.85,391.58
2016,8,18,11,0,203.0,437.0,2.1,27.0,617.0,562.02,412.85
2016,8,18,11,15,164.5,448.5,2.05,27.0,596.0,552.9,404.96
2016,8,18,11,30,126.0,460.0,2.0,27.0,575.0,540.88,395.19
2016,8,18,11,45,159.0,469.5,1.95,27.0,617.5,584.92,426.19
2016,8,18,12,0,192.0,479.0,1.9,27.0,660.0,630.5,457.49
2016,8,18,12,15,152.5,478.5,1.85,27.0,623.0,602.76,436.88
2016,8,18,12,30,113.0,478.0,1.8,27.0,586.0,570.6,413.68
2016,8,18,12,45,168.0,478.5,1.8,27.0,638.5,629.96,456.11
2016,8,18,13,0,223.0,479.0,1.8,27.0,691.0,688.09,496.5
2016,8,18,13,15,167.0,471.0,1.75,27.0,629.0,632.27,456.88
2016,8,18,13,30,111.0,463.0,1.7,27.0,567.0,569.27,412.77
2016,8,18,13,45,166.0,454.5,1.7,27.0,605.5,622.39,451.61
2016,8,18,14,0,221.0,446.0,1.7,27.0,644.0,669.16,484.96
2016,8,18,14,15,117.0,351.0,1.7,27.0,456.0,472.95,348.26
2016,8,18,14,30,13.0,256.0,1.7,27.0,268.0,263.84,195.67
2016,8,18,14,45,8.0,208.5,1.75,27.0,216.0,211.82,157.88
2016,8,18,15,0,3.0,161.0,1.8,27.0,164.0,159.96,118.89
2016,8,18,15,15,78.5,251.0,1.85,27.0,308.0,325.52,246.49
2016,8,18,15,30,154.0,341.0,1.9,27.0,452.0,496.9,372.06
2016,8,18,15,45,77.0,242.0,1.95,27.0,297.5,313.48,237.28
2016,8,18,16,0,0.0,143.0,2.0,27.0,143.0,139.95,104.41
2016,8,18,16,15,32.0,186.5,2.0,26.5,204.0,216.44,165.52
2016,8,18,16,30,64.0,230.0,2.0,26.0,265.0,289.39,222.65
2016,8,18,16,45,32.0,147.5,2.05,26.0,165.0,174.33,133.91
2016,8,18,17,0,0.0,65.0,2.1,26.0,65.0,62.83,45.25
2016,8,18,17,15,0.0,56.0,2.0,25.5,56.0,54.11,38.55
2016,8,18,17,30,0.0,47.0,1.9,25.0,47.0,45.39,31.64
2016,8,18,17,45,0.0,38.0,1.85,25.0,38.0,36.69,24.55
2016,8,18,18,0,0.0,29.0,1.8,25.0,29.0,27.98,17.35
2016,8,18,18,15,0.0,21.0,1.85,24.5,21.0,20.26,10.89
2016,8,18,18,30,0.0,13.0,1.9,24.0,13.0,12.53,4.37
2016,8,18,18,45,0.0,7.5,1.95,24.0,7.5,7.23,0.0
2016,8,18,19,0,0.0,2.0,2.0,24.0,2.0,1.97,0.0
2016,8,18,19,15,0.0,1.0,2.1,24.0,1.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.5,17.0,2.0,23.5,21.5,16.71,0.0
2016,8,19,6,30,99.0,34.0,2.2,24.0,43.0,28.05,15.75
2016,8,19,6,45,203.0,50.5,2.4,24.5,85.5,38.47,26.66
2016,8,19,7,0,307.0,67.0,2.6,25.0,128.0,49.72,36.77
2016,8,19,7,15,378.5,79.0,2.8,25.0,178.5,56.8,43.14
2016,8,19,7,30,450.0,91.0,3.0,25.0,229.0,90.59,55.41
2016,8,19,7,45,513.0,96.0,3.2,25.5,284.0,127.75,77.05
2016,8,19,8,0,576.0,101.0,3.4,26.0,339.0,172.04,109.02
2016,8,19,8,15,396.0,159.0,3.5,26.0,333.5,216.44,152.85
2016,8,19,8,30,216.0,217.0,3.6,26.0,328.0,248.7,185.2
2016,8,19,8,45,228.5,241.0,3.7,26.5,369.5,287.31,215.26
2016,8,19,9,0,241.0,265.0,3.8,27.0,411.0,327.24,245.93
2016,8,19,9,15,499.5,193.0,3.8,27.5,527.5,383.73,288.09
2016,8,19,9,30,758.0,121.0,3.8,28.0,644.0,473.6,356.75
2016,8,19,9,45,781.0,119.0,3.8,28.5,687.5,522.5,394.41
2016,8,19,10,0,804.0,117.0,3.8,29.0,731.0,572.21,431.77
2016,8,19,10,15,493.0,261.5,3.75,29.0,644.0,545.66,408.94
2016,8,19,10,30,182.0,406.0,3.7,29.0,557.0,497.22,368.17
2016,8,19,10,45,512.5,263.5,3.7,29.0,709.5,607.86,454.97
2016,8,19,11,0,843.0,121.0,3.7,29.0,862.0,745.5,556.29
2016,8,19,11,15,496.5,292.0,3.65,29.0,731.5,664.97,493.34
2016,8,19,11,30,150.0,463.0,3.6,29.0,601.0,563.07,412.15
2016,8,19,11,45,156.0,471.0,3.6,29.5,616.5,583.6,426.09
2016,8,19,12,0,162.0,479.0,3.6,30.0,632.0,604.13,439.36
2016,8,19,12,15,189.5,480.5,3.55,30.0,660.5,637.57,462.9
2016,8,19,12,30,217.0,482.0,3.5,30.0,689.0,671.56,486.61
2016,8,19,12,45,225.5,479.0,3.45,30.0,693.5,683.7,494.9
2016,8,19,13,0,234.0,476.0,3.4,30.0,698.0,695.17,502.89
2016,8,19,13,15,224.5,471.5,3.35,30.0,682.5,687.25,497.3
2016,8,19,13,30,215.0,467.0,3.3,30.0,667.0,678.22,491.11
2016,8,19,13,45,178.0,457.5,3.25,30.0,620.5,636.75,462.07
2016,8,19,14,0,141.0,448.0,3.2,30.0,574.0,594.42,432.37
2016,8,19,14,15,237.0,418.5,3.1,30.0,623.0,657.2,479.35
2016,8,19,14,30,333.0,389.0,3.0,30.0,672.0,724.99,528.24
2016,8,19,14,45,545.0,268.0,2.95,30.0,708.5,800.55,586.5
2016,8,19,15,0,757.0,147.0,2.9,30.0,745.0,858.22,628.17
2016,8,19,15,15,743.0,144.0,2.7,29.5,705.5,828.97,609.42
2016,8,19,15,30,729.0,141.0,2.5,29.0,666.0,800.69,591.93
2016,8,19,15,45,713.0,136.5,2.4,29.0,621.5,764.34,568.37
2016,8,19,16,0,697.0,132.0,2.3,29.0,577.0,726.51,543.72
2016,8,19,16,15,459.0,184.0,2.15,28.5,467.5,572.64,434.14
2016,8,19,16,30,221.0,236.0,2.0,28.0,358.0,421.49,321.39
2016,8,19,16,45,411.0,171.0,1.9,28.0,367.5,493.16,379.44
2016,8,19,17,0,601.0,106.0,1.8,28.0,377.0,534.71,412.88
2016,8,19,17,15,558.0,98.5,1.7,27.5,323.5,474.16,368.08
2016,8,19,17,30,515.0,91.0,1.6,27.0,270.0,416.0,324.34
2016,8,19,17,45,460.0,80.5,1.55,27.0,218.5,350.94,273.39
2016,8,19,18,0,405.0,70.0,1.5,27.0,167.0,288.13,222.62
2016,8,19,18,15,315.5,57.0,1.55,26.5,120.5,215.56,163.44
2016,8,19,18,30,226.0,44.0,1.6,26.0,74.0,152.23,110.37
2016,8,19,18,45,113.0,26.5,1.7,26.0,41.5,75.49,38.88
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,8.85,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,1.85,24.0,3.0,2.95,0.0
2016,8,20,6,30,0.0,6.0,1.9,24.0,6.0,5.78,0.0
2016,8,20,6,45,0.0,13.0,2.0,24.0,13.0,12.53,4.91
2016,8,20,7,0,0.0,20.0,2.1,24.0,20.0,19.29,10.93
2016,8,20,7,15,0.0,28.0,2.15,24.0,28.0,27.02,17.73
2016,8,20,7,30,0.0,36.0,2.2,24.0,36.0,34.75,23.08
2016,8,20,7,45,0.0,42.5,2.3,24.5,42.5,41.04,28.14
2016,8,20,8,0,0.0,49.0,2.4,25.0,49.0,47.33,33.11
2016,8,20,8,15,0.0,68.0,2.5,25.0,68.0,65.74,47.88
2016,8,20,8,30,0.0,87.0,2.6,25.0,87.0,84.14,62.45
2016,8,20,8,45,0.0,92.5,2.75,25.5,92.5,89.43,66.28
2016,8,20,9,0,0.0,98.0,2.9,26.0,98.0,94.71,70.08
2016,8,20,9,15,0.0,115.5,2.9,26.0,115.5,111.32,82.91
2016,8,20,9,30,0.0,133.0,2.9,26.0,133.0,127.95,95.64
2016,8,20,9,45,3.0,161.0,2.95,26.0,163.5,156.08,117.21
2016,8,20,10,0,6.0,189.0,3.0,26.0,194.0,184.53,138.83
2016,8,20,10,15,8.5,211.0,2.95,26.0,218.5,207.39,155.98
2016,8,20,10,30,11.0,233.0,2.9,26.0,243.0,230.55,173.24
2016,8,20,10,45,10.5,224.5,2.9,26.5,234.0,223.05,166.97
2016,8,20,11,0,10.0,216.0,2.9,27.0,225.0,215.37,160.68
