Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,11,15,11.0,231.5,2.85,27.0,242.0,231.62,172.73
2016,8,20,11,30,12.0,247.0,2.8,27.0,259.0,247.99,184.78
2016,8,20,11,45,13.0,259.0,2.8,27.0,272.0,261.11,194.41
2016,8,20,12,0,14.0,271.0,2.8,27.0,285.0,274.33,204.1
2016,8,20,12,15,23.0,330.0,2.7,27.0,352.0,341.6,253.53
2016,8,20,12,30,32.0,389.0,2.6,27.0,419.0,409.43,302.26
2016,8,20,12,45,24.0,342.5,2.55,27.0,365.0,358.61,265.21
2016,8,20,13,0,16.0,296.0,2.5,27.0,311.0,303.51,225.08
2016,8,20,13,15,10.0,225.5,2.45,27.0,235.0,229.2,170.24
2016,8,20,13,30,4.0,155.0,2.4,27.0,159.0,154.61,114.13
2016,8,20,13,45,2.0,126.5,2.35,27.0,128.5,124.87,91.56
2016,8,20,14,0,0.0,98.0,2.3,27.0,98.0,95.12,68.69
2016,8,20,14,15,0.5,119.0,2.15,27.0,119.5,116.12,85.03
2016,8,20,14,30,1.0,140.0,2.0,27.0,141.0,137.23,101.33
2016,8,20,14,45,1.0,144.0,1.95,27.0,145.5,141.21,104.5
2016,8,20,15,0,1.0,148.0,1.9,27.0,150.0,145.23,107.76
2016,8,20,15,15,5.0,181.5,1.75,26.5,186.0,182.36,136.75
2016,8,20,15,30,9.0,215.0,1.6,26.0,222.0,220.06,165.97
2016,8,20,15,45,4.5,151.5,1.45,26.0,155.0,152.06,114.11
2016,8,20,16,0,0.0,88.0,1.3,26.0,88.0,85.17,62.2
2016,8,20,16,15,0.0,63.0,1.15,25.5,63.0,60.92,43.37
2016,8,20,16,30,0.0,38.0,1.0,25.0,38.0,36.72,24.17
2016,8,20,16,45,0.0,69.0,0.85,25.0,69.0,66.71,48.53
2016,8,20,17,0,0.0,100.0,0.7,25.0,100.0,97.73,73.53
2016,8,20,17,15,0.0,85.5,0.6,25.0,85.5,83.31,62.15
2016,8,20,17,30,0.0,71.0,0.5,25.0,71.0,68.87,50.68
2016,8,20,17,45,143.0,79.0,0.4,25.0,112.5,169.57,132.71
2016,8,20,18,0,286.0,87.0,0.3,25.0,154.0,243.87,188.4
2016,8,20,18,15,205.5,68.0,0.35,24.5,109.5,175.18,132.32
2016,8,20,18,30,125.0,49.0,0.4,24.0,65.0,114.71,82.58
2016,8,20,18,45,62.5,24.5,0.45,24.0,32.5,55.63,25.02
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.5,2.65,21.0,5.5,5.41,0.0
2016,8,21,6,30,0.0,11.0,2.6,21.0,11.0,10.6,2.33
2016,8,21,6,45,0.0,22.5,2.6,21.0,22.5,21.71,12.82
2016,8,21,7,0,0.0,34.0,2.6,21.0,34.0,32.82,22.82
2016,8,21,7,15,0.0,48.0,2.55,21.0,48.0,46.37,34.83
2016,8,21,7,30,0.0,62.0,2.5,21.0,62.0,59.9,44.27
2016,8,21,7,45,0.0,44.0,2.5,21.5,44.0,42.49,29.72
2016,8,21,8,0,0.0,26.0,2.5,22.0,26.0,25.1,15.19
2016,8,21,8,15,0.0,66.5,2.55,22.5,66.5,64.28,47.23
2016,8,21,8,30,0.0,107.0,2.6,23.0,107.0,102.71,77.94
2016,8,21,8,45,3.0,146.0,2.65,23.5,148.0,139.87,106.96
2016,8,21,9,0,6.0,185.0,2.7,24.0,189.0,177.29,135.66
2016,8,21,9,15,12.0,213.5,2.6,24.0,221.5,206.91,158.11
2016,8,21,9,30,18.0,242.0,2.5,24.0,254.0,237.27,180.93
2016,8,21,9,45,30.5,281.0,2.45,24.5,303.5,276.85,210.18
2016,8,21,10,0,43.0,320.0,2.4,25.0,353.0,322.02,243.13
2016,8,21,10,15,51.0,345.5,2.1,25.0,386.5,353.83,265.82
2016,8,21,10,30,59.0,371.0,1.8,25.0,420.0,386.51,288.75
2016,8,21,10,45,48.0,368.5,1.5,25.5,409.5,381.07,282.86
2016,8,21,11,0,37.0,366.0,1.2,26.0,399.0,374.43,276.21
2016,8,21,11,15,34.0,367.0,0.95,26.0,398.0,376.24,276.41
2016,8,21,11,30,31.0,368.0,0.7,26.0,397.0,377.71,276.16
2016,8,21,11,45,57.5,412.0,0.45,26.0,466.5,444.62,321.9
2016,8,21,12,0,84.0,456.0,0.2,26.0,536.0,513.52,366.47
2016,8,21,12,15,116.0,469.5,0.5,26.0,580.0,561.03,401.06
2016,8,21,12,30,148.0,483.0,0.8,26.0,624.0,609.14,436.26
2016,8,21,12,45,135.0,479.0,1.1,26.5,607.5,599.24,430.55
2016,8,21,13,0,122.0,475.0,1.4,27.0,591.0,588.37,424.24
2016,8,21,13,15,164.0,470.5,1.55,26.5,624.0,628.27,454.68
2016,8,21,13,30,206.0,466.0,1.7,26.0,657.0,668.02,484.65
2016,8,21,13,45,125.0,426.5,1.9,26.0,542.0,553.89,405.75
2016,8,21,14,0,44.0,387.0,2.1,26.0,427.0,431.65,318.86
2016,8,21,14,15,38.0,364.0,2.2,26.0,398.0,403.82,299.97
2016,8,21,14,30,32.0,341.0,2.3,26.0,369.0,375.66,280.15
2016,8,21,14,45,42.5,342.0,2.45,26.0,377.5,387.8,290.21
2016,8,21,15,0,53.0,343.0,2.6,26.0,386.0,399.7,299.98
2016,8,21,15,15,59.5,329.5,2.6,25.5,375.0,392.11,295.88
2016,8,21,15,30,66.0,316.0,2.6,25.0,364.0,384.04,291.51
2016,8,21,15,45,39.0,262.5,2.65,25.0,290.5,303.57,231.55
2016,8,21,16,0,12.0,209.0,2.7,25.0,217.0,217.41,165.97
2016,8,21,16,15,43.5,219.5,2.65,25.0,244.0,261.5,201.67
2016,8,21,16,30,75.0,230.0,2.6,25.0,271.0,297.59,230.64
2016,8,21,16,45,76.0,206.0,2.55,25.0,243.5,271.12,210.95
2016,8,21,17,0,77.0,182.0,2.5,25.0,216.0,244.26,190.84
2016,8,21,17,15,72.0,157.0,2.35,24.5,185.5,212.11,166.35
2016,8,21,17,30,67.0,132.0,2.2,24.0,155.0,180.05,141.35
2016,8,21,17,45,55.5,108.0,2.1,24.0,125.0,145.89,113.73
2016,8,21,18,0,44.0,84.0,2.0,24.0,95.0,112.42,86.14
2016,8,21,18,15,25.5,62.0,1.9,23.5,68.0,79.21,58.49
2016,8,21,18,30,7.0,40.0,1.8,23.0,41.0,44.26,29.31
2016,8,21,18,45,3.5,20.0,1.7,23.0,20.5,20.87,4.81
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,10.5,1.75,22.5,10.5,10.32,0.0
2016,8,22,6,30,0.0,21.0,1.9,23.0,21.0,20.28,9.25
2016,8,22,6,45,5.0,43.5,2.1,23.5,44.5,40.68,28.53
2016,8,22,7,0,10.0,66.0,2.3,24.0,68.0,60.62,46.13
2016,8,22,7,15,24.0,88.5,2.35,24.0,95.5,77.15,60.67
2016,8,22,7,30,38.0,111.0,2.4,24.0,123.0,98.86,74.37
2016,8,22,7,45,19.0,59.0,2.45,24.5,65.0,58.18,41.35
2016,8,22,8,0,0.0,7.0,2.5,25.0,7.0,6.75,0.0
2016,8,22,8,15,2.5,84.0,2.6,25.5,85.5,81.67,60.56
2016,8,22,8,30,5.0,161.0,2.7,26.0,164.0,152.73,116.36
2016,8,22,8,45,2.5,137.5,2.85,26.5,139.0,131.94,99.43
2016,8,22,9,0,0.0,114.0,3.0,27.0,114.0,109.74,81.59
2016,8,22,9,15,17.0,193.0,3.05,27.0,205.0,190.4,143.87
2016,8,22,9,30,34.0,272.0,3.1,27.0,296.0,267.06,201.69
2016,8,22,9,45,67.0,314.0,3.2,27.5,364.0,325.02,244.32
2016,8,22,10,0,100.0,356.0,3.3,28.0,432.0,386.47,289.0
2016,8,22,10,15,204.5,368.0,3.35,28.0,533.5,465.72,347.87
2016,8,22,10,30,309.0,380.0,3.4,28.0,635.0,554.44,412.79
2016,8,22,10,45,326.0,390.5,3.45,28.0,668.0,591.82,439.22
2016,8,22,11,0,343.0,401.0,3.5,28.0,701.0,629.87,466.11
2016,8,22,11,15,359.5,403.5,3.5,28.0,725.0,660.65,487.7
2016,8,22,11,30,376.0,406.0,3.5,28.0,749.0,691.59,509.26
2016,8,22,11,45,241.0,436.0,3.55,28.5,657.0,621.11,456.0
2016,8,22,12,0,106.0,466.0,3.6,29.0,565.0,542.06,396.21
2016,8,22,12,15,79.0,447.5,3.6,29.0,522.0,505.27,369.96
2016,8,22,12,30,52.0,429.0,3.6,29.0,479.0,466.68,341.99
2016,8,22,12,45,223.5,420.5,3.6,29.0,631.5,626.26,459.95
2016,8,22,13,0,395.0,412.0,3.6,29.0,784.0,785.18,572.41
2016,8,22,13,15,328.0,433.0,3.6,29.0,739.5,750.1,545.91
2016,8,22,13,30,261.0,454.0,3.6,29.0,695.0,713.19,519.18
2016,8,22,13,45,555.5,287.5,3.6,29.0,785.5,833.73,611.91
2016,8,22,14,0,850.0,121.0,3.6,29.0,876.0,937.19,683.5
2016,8,22,14,15,589.5,253.5,3.6,29.0,769.5,833.87,613.08
2016,8,22,14,30,329.0,386.0,3.6,29.0,663.0,716.32,525.86
2016,8,22,14,45,355.0,360.0,3.6,29.0,647.5,711.43,525.08
2016,8,22,15,0,381.0,334.0,3.6,29.0,632.0,704.02,521.94
2016,8,22,15,15,481.5,276.0,3.6,29.0,632.0,733.9,546.84
2016,8,22,15,30,582.0,218.0,3.6,29.0,632.0,748.88,561.34
2016,8,22,15,45,666.5,163.5,3.6,29.0,607.0,750.26,565.42
2016,8,22,16,0,751.0,109.0,3.6,29.0,582.0,736.51,557.42
2016,8,22,16,15,729.0,105.5,3.4,28.5,532.5,691.88,528.01
2016,8,22,16,30,707.0,102.0,3.2,28.0,483.0,649.03,499.65
2016,8,22,16,45,671.5,98.5,3.05,28.0,429.0,594.05,460.44
2016,8,22,17,0,636.0,95.0,2.9,28.0,375.0,540.08,420.52
2016,8,22,17,15,592.5,88.5,2.7,27.5,321.0,479.1,375.04
2016,8,22,17,30,549.0,82.0,2.5,27.0,267.0,420.56,330.03
2016,8,22,17,45,483.5,74.0,2.35,27.0,214.5,351.67,275.04
2016,8,22,18,0,418.0,66.0,2.2,27.0,162.0,285.89,221.02
2016,8,22,18,15,323.0,53.5,2.25,26.5,115.0,211.81,159.98
2016,8,22,18,30,228.0,41.0,2.3,26.0,68.0,147.75,105.49
2016,8,22,18,45,114.0,20.5,2.35,26.0,34.0,70.18,21.53
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.5,3.7,24.0,20.0,15.24,0.0
2016,8,23,6,30,117.0,31.0,3.8,24.0,40.0,25.68,12.77
2016,8,23,6,45,223.0,47.0,3.9,24.5,83.0,35.88,24.34
2016,8,23,7,0,329.0,63.0,4.0,25.0,126.0,46.84,34.25
2016,8,23,7,15,164.5,79.5,4.2,25.0,111.0,62.38,47.87
2016,8,23,7,30,0.0,96.0,4.4,25.0,96.0,88.91,67.11
2016,8,23,7,45,0.0,69.5,4.6,25.5,69.5,67.15,49.25
2016,8,23,8,0,0.0,43.0,4.8,26.0,43.0,41.53,28.24
2016,8,23,8,15,154.5,121.5,4.9,26.0,199.5,136.56,98.79
2016,8,23,8,30,309.0,200.0,5.0,26.0,356.0,253.15,186.59
2016,8,23,8,45,523.0,155.5,5.1,26.5,454.5,298.81,219.14
2016,8,23,9,0,737.0,111.0,5.2,27.0,553.0,371.51,275.23
2016,8,23,9,15,756.0,114.5,5.2,27.5,600.5,422.48,317.29
2016,8,23,9,30,775.0,118.0,5.2,28.0,648.0,474.39,358.98
2016,8,23,9,45,798.0,116.5,5.2,28.5,692.5,524.55,398.33
2016,8,23,10,0,821.0,115.0,5.2,29.0,737.0,575.46,437.19
2016,8,23,10,15,831.5,117.0,5.2,29.0,774.0,624.67,474.55
2016,8,23,10,30,842.0,119.0,5.2,29.0,811.0,670.17,508.51
2016,8,23,10,45,854.5,117.5,5.25,29.5,841.5,712.7,538.38
2016,8,23,11,0,867.0,116.0,5.3,30.0,872.0,753.96,565.66
2016,8,23,11,15,872.0,117.0,5.25,30.0,894.5,790.23,589.94
2016,8,23,11,30,877.0,118.0,5.2,30.0,917.0,824.33,612.57
2016,8,23,11,45,879.5,119.5,5.2,30.5,931.0,854.47,631.34
2016,8,23,12,0,882.0,121.0,5.2,31.0,945.0,882.03,648.25
2016,8,23,12,15,883.5,121.0,5.2,31.0,950.5,904.56,663.08
2016,8,23,12,30,885.0,121.0,5.2,31.0,956.0,924.21,676.05
2016,8,23,12,45,885.0,120.5,5.2,31.0,953.5,939.04,685.87
2016,8,23,13,0,885.0,120.0,5.2,31.0,951.0,950.77,693.75
2016,8,23,13,15,882.5,119.5,5.15,31.0,940.0,956.98,697.75
2016,8,23,13,30,880.0,119.0,5.1,31.0,929.0,959.95,699.75
2016,8,23,13,45,875.5,118.5,5.1,31.0,909.5,957.79,698.83
2016,8,23,14,0,871.0,118.0,5.1,31.0,890.0,952.4,695.93
2016,8,23,14,15,865.0,116.5,5.05,31.0,863.0,941.38,689.08
2016,8,23,14,30,859.0,115.0,5.0,31.0,836.0,927.27,680.32
2016,8,23,14,45,842.5,117.5,4.95,31.0,799.5,904.74,666.03
2016,8,23,15,0,826.0,120.0,4.9,31.0,763.0,884.96,653.69
2016,8,23,15,15,813.5,117.5,4.8,31.0,722.5,855.9,634.8
2016,8,23,15,30,801.0,115.0,4.7,31.0,682.0,824.55,614.39
2016,8,23,15,45,780.0,113.5,4.65,31.0,635.0,785.12,588.64
2016,8,23,16,0,759.0,112.0,4.6,31.0,588.0,744.3,561.77
2016,8,23,16,15,736.5,108.0,4.35,30.5,537.5,698.46,531.67
2016,8,23,16,30,714.0,104.0,4.1,30.0,487.0,654.54,502.52
2016,8,23,16,45,678.5,100.5,3.9,29.5,432.5,599.33,463.85
2016,8,23,17,0,643.0,97.0,3.7,29.0,378.0,545.09,424.43
2016,8,23,17,15,599.0,90.5,3.4,28.5,323.5,483.56,378.25
2016,8,23,17,30,555.0,84.0,3.1,28.0,269.0,424.48,332.58
2016,8,23,17,45,488.0,75.5,2.85,27.5,215.0,354.07,276.77
2016,8,23,18,0,421.0,67.0,2.6,27.0,161.0,287.3,222.16
2016,8,23,18,15,322.0,54.0,2.55,26.5,113.5,211.16,159.24
2016,8,23,18,30,223.0,41.0,2.5,26.0,66.0,145.51,103.19
2016,8,23,18,45,111.5,20.5,2.5,26.0,33.0,68.51,12.71
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,111.0,13.5,2.75,23.0,22.0,13.27,0.0
2016,8,24,6,30,222.0,27.0,3.0,23.0,44.0,21.49,9.5
2016,8,24,6,45,343.0,38.0,3.3,23.5,90.0,28.59,18.33
2016,8,24,7,0,464.0,49.0,3.6,24.0,136.0,35.21,24.48
2016,8,24,7,15,533.5,56.5,3.75,24.5,190.0,38.36,27.4
2016,8,24,7,30,603.0,64.0,3.9,25.0,244.0,68.89,35.74
2016,8,24,7,45,658.0,67.0,4.1,25.5,301.0,112.08,59.27
2016,8,24,8,0,713.0,70.0,4.3,26.0,358.0,164.28,97.12
2016,8,24,8,15,743.0,74.0,4.3,26.0,413.0,214.92,138.97
2016,8,24,8,30,773.0,78.0,4.3,26.0,468.0,268.54,184.96
2016,8,24,8,45,798.5,79.5,4.35,26.5,521.0,321.26,230.34
2016,8,24,9,0,824.0,81.0,4.4,27.0,574.0,380.04,279.67
2016,8,24,9,15,840.0,83.5,4.4,27.5,622.0,433.08,323.61
2016,8,24,9,30,856.0,86.0,4.4,28.0,670.0,486.53,366.59
2016,8,24,9,45,868.0,87.5,4.4,28.5,713.0,537.15,406.2
2016,8,24,10,0,880.0,89.0,4.4,29.0,756.0,587.28,444.23
2016,8,24,10,15,889.0,90.5,4.4,29.0,792.0,634.85,480.24
2016,8,24,10,30,898.0,92.0,4.4,29.0,828.0,681.2,514.56
2016,8,24,10,45,904.0,93.5,4.4,29.5,857.5,724.02,543.07
2016,8,24,11,0,910.0,95.0,4.4,30.0,887.0,764.96,569.49
2016,8,24,11,15,913.5,96.0,4.35,30.0,908.5,801.43,593.54
2016,8,24,11,30,917.0,97.0,4.3,30.0,930.0,835.5,615.81
2016,8,24,11,45,911.0,103.0,4.3,30.5,941.5,863.84,633.05
2016,8,24,12,0,905.0,109.0,4.3,31.0,953.0,889.06,648.13
2016,8,24,12,15,905.5,109.0,4.25,31.0,958.0,911.09,662.16
2016,8,24,12,30,906.0,109.0,4.2,31.0,963.0,930.13,674.25
2016,8,24,12,45,903.0,110.0,4.2,31.0,959.0,943.84,683.16
2016,8,24,13,0,900.0,111.0,4.2,31.0,955.0,954.33,690.1
2016,8,24,13,15,897.5,110.5,4.15,31.0,943.0,960.53,694.09
2016,8,24,13,30,895.0,110.0,4.1,31.0,931.0,963.43,696.08
2016,8,24,13,45,888.5,110.5,4.1,31.0,910.5,960.27,694.53
2016,8,24,14,0,882.0,111.0,4.1,31.0,890.0,953.86,691.02
2016,8,24,14,15,875.5,109.5,4.05,31.0,862.5,942.17,683.93
2016,8,24,14,30,869.0,108.0,4.0,31.0,835.0,927.36,674.93
2016,8,24,14,45,539.5,240.0,3.95,31.0,685.0,760.2,561.14
2016,8,24,15,0,210.0,372.0,3.9,31.0,535.0,580.72,427.99
2016,8,24,15,15,506.0,242.5,3.85,30.5,606.5,717.52,535.41
2016,8,24,15,30,802.0,113.0,3.8,30.0,678.0,821.22,611.84
2016,8,24,15,45,782.5,111.0,3.75,30.0,631.0,782.43,585.87
2016,8,24,16,0,763.0,109.0,3.7,30.0,584.0,742.17,559.61
2016,8,24,16,15,740.5,105.0,3.5,29.5,533.5,696.19,529.56
2016,8,24,16,30,718.0,101.0,3.3,29.0,483.0,651.98,500.37
2016,8,24,16,45,687.0,96.0,3.1,29.0,429.5,598.03,461.86
2016,8,24,17,0,656.0,91.0,2.9,29.0,376.0,544.7,422.44
2016,8,24,17,15,613.0,85.0,2.6,28.5,321.0,483.89,376.93
2016,8,24,17,30,570.0,79.0,2.3,28.0,266.0,425.46,331.86
2016,8,24,17,45,500.0,71.0,2.05,27.5,212.0,353.63,275.14
2016,8,24,18,0,430.0,63.0,1.8,27.0,158.0,287.47,221.14
2016,8,24,18,15,334.0,50.5,1.75,26.5,111.0,210.76,158.04
2016,8,24,18,30,238.0,38.0,1.7,26.0,64.0,146.5,102.75
2016,8,24,18,45,119.0,19.0,1.65,26.0,32.0,67.81,1.37
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.0,1.4,22.5,21.5,12.78,0.0
2016,8,25,6,30,213.0,26.0,1.6,23.0,43.0,20.62,8.53
2016,8,25,6,45,320.0,39.5,1.8,23.5,88.0,30.15,19.61
2016,8,25,7,0,427.0,53.0,2.0,24.0,133.0,38.98,27.69
2016,8,25,7,15,498.0,61.5,2.1,24.0,186.0,42.73,31.23
2016,8,25,7,30,569.0,70.0,2.2,24.0,239.0,71.36,39.26
2016,8,25,7,45,615.5,76.5,2.3,24.5,294.0,114.62,63.35
2016,8,25,8,0,662.0,83.0,2.4,25.0,349.0,163.13,98.44
2016,8,25,8,15,694.5,88.0,2.4,25.0,404.0,212.54,138.79
2016,8,25,8,30,727.0,93.0,2.4,25.0,459.0,268.41,185.84
2016,8,25,8,45,753.0,96.0,2.4,25.5,511.0,320.09,229.67
2016,8,25,9,0,779.0,99.0,2.4,26.0,563.0,373.9,274.46
2016,8,25,9,15,796.0,102.5,2.35,26.5,611.0,426.2,317.0
2016,8,25,9,30,813.0,106.0,2.3,27.0,659.0,479.15,358.65
2016,8,25,9,45,829.0,106.5,2.25,27.5,702.0,532.46,399.13
2016,8,25,10,0,845.0,107.0,2.2,28.0,745.0,582.27,435.84
2016,8,25,10,15,854.0,109.0,2.15,28.0,781.0,628.82,469.95
2016,8,25,10,30,863.0,111.0,2.1,28.0,817.0,674.23,502.34
2016,8,25,10,45,871.0,111.5,2.05,28.5,846.5,716.21,529.88
2016,8,25,11,0,879.0,112.0,2.0,29.0,876.0,756.55,554.65
2016,8,25,11,15,883.5,113.0,1.95,29.0,897.5,792.8,577.44
2016,8,25,11,30,888.0,114.0,1.9,29.0,919.0,826.8,598.54
2016,8,25,11,45,892.0,113.5,1.9,29.5,932.5,856.55,615.95
2016,8,25,12,0,896.0,113.0,1.9,30.0,946.0,883.72,631.59
2016,8,25,12,15,896.5,113.0,1.9,30.0,951.0,905.55,645.06
2016,8,25,12,30,897.0,113.0,1.9,30.0,956.0,924.4,656.72
2016,8,25,12,45,896.5,112.5,1.9,30.0,952.5,938.8,665.65
2016,8,25,13,0,896.0,112.0,1.9,30.0,949.0,950.02,672.71
2016,8,25,13,15,893.0,111.5,1.9,30.0,937.0,955.68,676.42
2016,8,25,13,30,890.0,111.0,1.9,30.0,925.0,958.04,678.25
2016,8,25,13,45,886.0,110.0,1.9,30.0,905.5,955.66,677.25
2016,8,25,14,0,882.0,109.0,1.9,30.0,886.0,950.0,674.38
2016,8,25,14,15,875.0,107.5,1.9,30.0,858.0,937.77,667.51
2016,8,25,14,30,868.0,106.0,1.9,30.0,830.0,922.42,658.82
2016,8,25,14,45,620.0,219.5,1.95,30.0,725.5,814.18,590.04
2016,8,25,15,0,372.0,333.0,2.0,30.0,621.0,692.44,503.83
2016,8,25,15,15,247.5,330.5,2.0,30.0,518.0,575.51,422.82
2016,8,25,15,30,123.0,328.0,2.0,30.0,415.0,454.53,336.11
2016,8,25,15,45,121.5,304.0,2.0,30.0,385.0,426.3,317.56
2016,8,25,16,0,120.0,280.0,2.0,30.0,355.0,397.55,297.92
2016,8,25,16,15,144.0,255.0,1.9,29.5,337.0,386.67,292.18
2016,8,25,16,30,168.0,230.0,1.8,29.0,319.0,373.49,284.49
2016,8,25,16,45,283.5,188.0,1.75,29.0,318.5,409.46,314.39
2016,8,25,17,0,399.0,146.0,1.7,29.0,318.0,434.99,335.43
2016,8,25,17,15,483.5,111.0,1.55,28.5,289.5,429.86,332.87
2016,8,25,17,30,568.0,76.0,1.4,28.0,261.0,419.06,324.84
2016,8,25,17,45,504.0,67.5,1.3,27.5,208.0,350.04,270.69
2016,8,25,18,0,440.0,59.0,1.2,27.0,155.0,286.22,218.97
2016,8,25,18,15,343.0,47.0,1.2,26.5,108.0,210.73,157.1
2016,8,25,18,30,246.0,35.0,1.2,26.0,61.0,144.81,100.24
2016,8,25,18,45,123.0,17.5,1.2,25.5,30.5,66.02,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.5,13.5,0.7,23.0,17.5,13.27,0.0
2016,8,26,6,30,107.0,27.0,0.8,23.0,35.0,22.52,9.39
2016,8,26,6,45,207.0,44.5,0.9,23.5,77.0,34.02,22.82
2016,8,26,7,0,307.0,62.0,1.0,24.0,119.0,46.25,33.88
2016,8,26,7,15,379.0,74.5,1.0,24.0,169.5,53.88,40.78
2016,8,26,7,30,451.0,87.0,1.0,24.0,220.0,80.76,50.16
2016,8,26,7,45,501.5,96.0,1.05,24.5,273.0,119.76,72.01
2016,8,26,8,0,552.0,105.0,1.1,25.0,326.0,164.46,103.68
2016,8,26,8,15,588.5,112.0,1.0,25.5,379.0,210.18,139.65
2016,8,26,8,30,625.0,119.0,0.9,26.0,432.0,259.78,179.79
2016,8,26,8,45,654.0,124.0,0.85,26.5,483.5,308.9,219.83
2016,8,26,9,0,683.0,129.0,0.8,27.0,535.0,360.61,261.06
2016,8,26,9,15,703.5,133.5,0.7,27.0,582.0,410.61,300.35
2016,8,26,9,30,724.0,138.0,0.6,27.0,629.0,461.79,339.13
2016,8,26,9,45,738.5,141.5,0.5,27.5,670.5,512.59,375.41
2016,8,26,10,0,753.0,145.0,0.4,28.0,712.0,560.43,408.15
2016,8,26,10,15,764.5,148.0,0.45,28.0,748.0,605.84,440.47
2016,8,26,10,30,776.0,151.0,0.5,28.0,784.0,650.61,471.66
2016,8,26,10,45,781.0,155.0,0.6,28.0,812.5,690.91,499.85
2016,8,26,11,0,786.0,159.0,0.7,28.0,841.0,729.65,526.54
2016,8,26,11,15,547.5,295.5,0.8,28.0,776.5,702.73,504.18
2016,8,26,11,30,309.0,432.0,0.9,28.0,712.0,659.77,470.66
2016,8,26,11,45,569.0,290.0,1.0,28.5,814.5,754.75,541.0
2016,8,26,12,0,829.0,148.0,1.1,29.0,917.0,857.87,609.51
2016,8,26,12,15,566.5,301.0,1.2,29.0,828.5,798.42,568.12
2016,8,26,12,30,304.0,454.0,1.3,29.0,740.0,722.74,512.46
2016,8,26,12,45,342.0,435.0,1.4,29.0,755.0,748.0,531.93
2016,8,26,13,0,380.0,416.0,1.5,29.0,770.0,772.63,550.05
2016,8,26,13,15,601.5,281.5,1.55,29.0,834.0,857.77,612.94
2016,8,26,13,30,823.0,147.0,1.6,29.0,898.0,934.02,663.41
2016,8,26,13,45,818.5,146.0,1.7,29.0,878.5,931.69,662.84
2016,8,26,14,0,814.0,145.0,1.8,29.0,859.0,926.27,661.25
2016,8,26,14,15,806.5,143.0,1.9,29.0,832.0,913.96,655.34
2016,8,26,14,30,799.0,141.0,2.0,29.0,805.0,898.72,647.61
2016,8,26,14,45,794.0,136.0,2.1,29.0,772.0,879.74,637.46
2016,8,26,15,0,789.0,131.0,2.2,29.0,739.0,857.93,625.44
2016,8,26,15,15,775.5,128.0,2.25,29.0,698.5,828.15,607.66
2016,8,26,15,30,762.0,125.0,2.3,29.0,658.0,796.22,588.35
2016,8,26,15,45,524.0,195.0,2.35,29.0,549.5,656.13,491.91
2016,8,26,16,0,286.0,265.0,2.4,29.0,441.0,521.22,392.55
2016,8,26,16,15,264.0,243.5,2.35,28.5,395.0,473.38,360.09
2016,8,26,16,30,242.0,222.0,2.3,28.0,349.0,426.1,326.84
2016,8,26,16,45,207.0,199.0,2.25,27.5,299.5,360.78,279.19
2016,8,26,17,0,172.0,176.0,2.2,27.0,250.0,306.07,238.35
2016,8,26,17,15,160.5,151.5,2.1,26.5,212.5,266.11,208.25
2016,8,26,17,30,149.0,127.0,2.0,26.0,175.0,226.61,177.61
2016,8,26,17,45,128.5,103.0,1.9,26.0,139.0,183.7,142.99
2016,8,26,18,0,108.0,79.0,1.8,26.0,103.0,142.22,108.74
2016,8,26,18,15,75.5,57.0,1.8,25.5,71.0,99.97,73.57
2016,8,26,18,30,43.0,35.0,1.8,25.0,39.0,60.14,39.37
2016,8,26,18,45,21.5,17.5,1.85,25.0,19.5,27.81,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,13.0,0.6,22.5,18.0,12.78,0.0
2016,8,27,6,30,137.0,26.0,0.7,23.0,36.0,20.3,7.43
2016,8,27,6,45,239.0,42.0,0.8,23.5,78.0,32.04,21.14
2016,8,27,7,0,341.0,58.0,0.9,24.0,120.0,43.14,31.22
2016,8,27,7,15,384.0,71.0,0.9,24.0,165.0,51.24,38.52
2016,8,27,7,30,427.0,84.0,0.9,24.0,210.0,76.61,47.74
2016,8,27,7,45,378.0,114.0,0.9,24.5,242.5,122.55,79.2
2016,8,27,8,0,329.0,144.0,0.9,25.0,275.0,168.22,115.78
2016,8,27,8,15,489.5,127.0,0.75,25.5,355.0,202.73,137.17
2016,8,27,8,30,650.0,110.0,0.6,26.0,435.0,257.31,176.57
2016,8,27,8,45,677.5,114.5,0.45,26.5,486.0,306.87,216.58
2016,8,27,9,0,705.0,119.0,0.3,27.0,537.0,358.8,257.25
2016,8,27,9,15,724.5,123.0,0.4,27.0,584.0,409.04,297.43
2016,8,27,9,30,744.0,127.0,0.5,27.0,631.0,463.08,339.33
2016,8,27,9,45,755.0,132.5,0.6,27.5,672.5,511.8,375.76
2016,8,27,10,0,766.0,138.0,0.7,28.0,714.0,560.24,410.99
2016,8,27,10,15,777.5,140.5,0.8,28.0,750.0,605.74,444.21
2016,8,27,10,30,789.0,143.0,0.9,28.0,786.0,650.56,476.32
2016,8,27,10,45,794.5,146.5,1.05,28.5,814.0,691.23,504.52
2016,8,27,11,0,800.0,150.0,1.2,29.0,842.0,730.32,530.75
2016,8,27,11,15,805.5,151.5,1.3,29.0,863.5,765.8,554.13
2016,8,27,11,30,811.0,153.0,1.4,29.0,885.0,799.36,576.22
2016,8,27,11,45,817.5,151.5,1.5,29.0,899.5,828.8,595.61
2016,8,27,12,0,824.0,150.0,1.6,29.0,914.0,856.01,613.62
2016,8,27,12,15,563.5,302.0,1.65,29.0,825.5,795.81,571.17
2016,8,27,12,30,303.0,454.0,1.7,29.0,737.0,721.37,514.98
2016,8,27,12,45,562.5,303.0,1.8,29.0,827.0,822.58,591.53
2016,8,27,13,0,822.0,152.0,1.9,29.0,917.0,921.53,658.7
2016,8,27,13,15,819.0,151.5,1.95,29.0,905.5,927.26,662.14
2016,8,27,13,30,816.0,151.0,2.0,29.0,894.0,929.91,664.69
2016,8,27,13,45,488.5,294.5,2.05,29.0,737.0,772.41,559.04
2016,8,27,14,0,161.0,438.0,2.1,29.0,580.0,601.25,435.14
2016,8,27,14,15,473.5,292.5,2.1,29.0,689.0,757.81,553.25
2016,8,27,14,30,786.0,147.0,2.1,29.0,798.0,891.23,645.34
2016,8,27,14,45,772.0,146.5,2.15,29.0,763.0,869.01,631.09
2016,8,27,15,0,758.0,146.0,2.2,29.0,728.0,844.36,616.7
2016,8,27,15,15,743.5,143.0,2.15,29.0,687.5,814.37,597.94
2016,8,27,15,30,729.0,140.0,2.1,29.0,647.0,785.44,579.88
2016,8,27,15,45,706.0,137.5,2.1,29.0,600.5,745.38,554.54
2016,8,27,16,0,683.0,135.0,2.1,29.0,554.0,704.27,528.26
2016,8,27,16,15,657.5,129.5,2.0,28.5,504.0,657.16,497.69
2016,8,27,16,30,632.0,124.0,1.9,28.0,454.0,609.76,465.51
2016,8,27,16,45,599.5,117.0,1.85,28.0,401.5,555.93,427.26
2016,8,27,17,0,567.0,110.0,1.8,28.0,349.0,502.98,388.72
2016,8,27,17,15,520.5,101.0,1.65,27.5,296.0,440.68,342.45
2016,8,27,17,30,474.0,92.0,1.5,27.0,243.0,378.61,294.97
2016,8,27,17,45,411.5,80.0,1.4,26.5,192.0,311.91,242.38
2016,8,27,18,0,349.0,68.0,1.3,26.0,141.0,250.78,192.43
2016,8,27,18,15,257.5,51.5,1.3,25.5,96.0,178.53,132.92
2016,8,27,18,30,166.0,35.0,1.3,25.0,51.0,116.02,78.18
2016,8,27,18,45,83.0,17.5,1.3,25.0,25.5,41.82,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,22.0,17.0,12.29,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,19.5,6.41
2016,8,28,6,45,222.0,42.0,2.1,22.5,75.5,32.09,21.21
2016,8,28,7,0,319.0,59.0,2.3,23.0,117.0,44.0,32.04
2016,8,28,7,15,390.5,71.5,2.35,23.5,167.5,51.71,38.98
2016,8,28,7,30,462.0,84.0,2.4,24.0,218.0,76.86,47.63
2016,8,28,7,45,512.5,92.5,2.45,24.5,271.5,115.68,68.75
2016,8,28,8,0,563.0,101.0,2.5,25.0,325.0,160.47,100.4
2016,8,28,8,15,599.0,108.0,2.6,25.5,378.0,206.66,137.15
2016,8,28,8,30,635.0,115.0,2.7,26.0,431.0,256.65,178.45
2016,8,28,8,45,666.0,118.5,2.8,26.5,482.5,305.6,219.45
2016,8,28,9,0,697.0,122.0,2.9,27.0,534.0,357.31,262.19
2016,8,28,9,15,716.5,126.0,2.95,27.0,581.0,407.14,303.38
2016,8,28,9,30,736.0,130.0,3.0,27.0,628.0,460.87,346.47
2016,8,28,9,45,757.5,130.0,3.15,27.5,671.0,509.62,384.48
2016,8,28,10,0,779.0,130.0,3.3,28.0,714.0,559.07,422.05
2016,8,28,10,15,789.5,132.5,3.35,28.0,750.0,604.51,456.38
2016,8,28,10,30,800.0,135.0,3.4,28.0,786.0,649.14,489.39
2016,8,28,10,45,520.0,279.0,3.45,28.5,708.5,620.55,463.07
2016,8,28,11,0,240.0,423.0,3.5,29.0,631.0,573.43,422.39
2016,8,28,11,15,305.0,414.0,3.5,29.0,684.5,625.29,460.39
2016,8,28,11,30,370.0,405.0,3.5,29.0,738.0,682.55,501.26
2016,8,28,11,45,289.0,436.5,3.55,29.0,699.0,659.46,482.93
2016,8,28,12,0,208.0,468.0,3.6,29.0,660.0,631.1,461.11
2016,8,28,12,15,515.5,310.0,3.65,29.0,790.0,760.39,560.34
2016,8,28,12,30,823.0,152.0,3.7,29.0,920.0,894.01,654.44
2016,8,28,12,45,823.5,150.5,3.75,29.0,917.0,907.88,663.01
2016,8,28,13,0,824.0,149.0,3.8,29.0,914.0,914.89,667.98
2016,8,28,13,15,821.0,148.5,3.8,29.0,902.0,924.48,674.57
2016,8,28,13,30,818.0,148.0,3.8,29.0,890.0,927.06,676.62
2016,8,28,13,45,815.5,145.0,3.85,29.0,871.0,924.44,675.68
2016,8,28,14,0,813.0,142.0,3.9,29.0,852.0,918.69,672.83
2016,8,28,14,15,806.0,140.0,3.9,29.0,824.5,906.73,665.71
2016,8,28,14,30,799.0,138.0,3.9,29.0,797.0,891.83,656.76
2016,8,28,14,45,773.5,144.0,3.95,29.0,759.5,865.84,640.68
2016,8,28,15,0,748.0,150.0,4.0,29.0,722.0,837.78,623.21
2016,8,28,15,15,733.5,146.5,3.95,28.5,681.5,810.53,607.04
2016,8,28,15,30,719.0,143.0,3.9,28.0,641.0,778.35,587.33
2016,8,28,15,45,708.5,135.0,3.85,28.0,597.0,742.67,563.88
2016,8,28,16,0,698.0,127.0,3.8,28.0,553.0,705.16,538.98
2016,8,28,16,15,673.5,122.0,3.65,27.5,503.0,658.86,508.21
2016,8,28,16,30,649.0,117.0,3.5,27.0,453.0,612.19,475.76
2016,8,28,16,45,620.5,109.0,3.4,27.0,401.0,559.34,437.12
2016,8,28,17,0,592.0,101.0,3.3,27.0,349.0,507.05,398.01
2016,8,28,17,15,546.5,93.0,2.9,26.5,295.5,445.54,350.87
2016,8,28,17,30,501.0,85.0,2.5,26.0,242.0,386.72,304.49
2016,8,28,17,45,437.5,74.0,2.15,26.0,190.5,316.29,247.32
2016,8,28,18,0,374.0,63.0,1.8,26.0,139.0,254.76,195.73
2016,8,28,18,15,278.5,48.0,1.65,25.5,94.5,181.71,135.01
2016,8,28,18,30,183.0,33.0,1.5,25.0,50.0,118.99,78.65
2016,8,28,18,45,91.5,16.5,1.4,24.5,25.0,43.02,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,62.0,12.0,2.9,22.0,16.5,11.8,0.0
2016,8,29,6,30,124.0,24.0,3.1,22.0,33.0,18.71,5.33
2016,8,29,6,45,230.5,40.0,3.3,22.5,74.5,30.51,19.83
2016,8,29,7,0,337.0,56.0,3.5,23.0,116.0,41.67,30.03
2016,8,29,7,15,168.5,62.0,3.65,23.5,92.0,49.48,37.05
2016,8,29,7,30,0.0,68.0,3.8,24.0,68.0,64.99,47.86
2016,8,29,7,45,298.0,79.0,3.95,24.5,197.0,86.01,53.24
2016,8,29,8,0,596.0,90.0,4.1,25.0,326.0,154.61,94.56
2016,8,29,8,15,631.0,96.0,4.2,25.0,379.0,201.59,132.52
2016,8,29,8,30,666.0,102.0,4.3,25.0,432.0,252.19,175.28
2016,8,29,8,45,701.0,103.0,4.4,25.5,484.5,301.88,217.59
2016,8,29,9,0,736.0,104.0,4.5,26.0,537.0,357.54,264.19
2016,8,29,9,15,433.0,208.0,4.55,26.5,468.5,360.89,272.21
2016,8,29,9,30,130.0,312.0,4.6,27.0,400.0,341.49,258.4
2016,8,29,9,45,116.5,331.5,4.65,27.5,414.5,360.78,272.29
2016,8,29,10,0,103.0,351.0,4.7,28.0,429.0,382.38,287.43
2016,8,29,10,15,209.5,362.0,4.7,28.0,529.0,461.09,346.62
2016,8,29,10,30,316.0,373.0,4.7,28.0,629.0,549.46,412.09
2016,8,29,10,45,174.5,362.5,4.75,28.0,505.0,460.5,345.25
2016,8,29,11,0,33.0,352.0,4.8,28.0,381.0,358.06,267.0
2016,8,29,11,15,205.0,376.0,4.8,28.0,560.0,514.45,385.63
2016,8,29,11,30,377.0,400.0,4.8,28.0,739.0,682.89,508.29
2016,8,29,11,45,200.0,370.5,4.8,28.5,550.5,523.04,389.84
2016,8,29,12,0,23.0,341.0,4.8,29.0,362.0,349.26,258.42
2016,8,29,12,15,25.5,353.5,4.8,29.0,377.5,366.42,271.37
2016,8,29,12,30,28.0,366.0,4.8,29.0,393.0,383.07,283.49
2016,8,29,12,45,452.0,239.0,4.85,29.0,657.5,656.23,494.27
2016,8,29,13,0,876.0,112.0,4.9,29.0,922.0,924.85,682.28
2016,8,29,13,15,560.0,280.5,4.9,29.0,796.0,814.62,603.3
2016,8,29,13,30,244.0,449.0,4.9,29.0,670.0,683.66,502.88
2016,8,29,13,45,232.5,440.0,4.9,29.0,647.0,667.12,492.16
2016,8,29,14,0,221.0,431.0,4.9,29.0,624.0,649.56,480.2
2016,8,29,14,15,533.0,270.0,4.9,29.0,713.5,787.54,587.87
2016,8,29,14,30,845.0,109.0,4.9,29.0,803.0,896.42,665.95
2016,8,29,14,45,526.0,236.5,4.9,29.0,662.5,737.93,554.29
2016,8,29,15,0,207.0,364.0,4.9,29.0,522.0,567.41,424.78
2016,8,29,15,15,190.5,343.5,4.8,28.5,482.5,529.41,399.21
2016,8,29,15,30,174.0,323.0,4.7,28.0,443.0,491.3,372.74
2016,8,29,15,45,466.5,210.5,4.65,28.0,501.0,621.88,477.53
2016,8,29,16,0,759.0,98.0,4.6,28.0,559.0,715.92,550.09
2016,8,29,16,15,736.5,94.5,4.4,27.5,508.5,670.58,518.96
2016,8,29,16,30,714.0,91.0,4.2,27.0,458.0,624.58,487.75
2016,8,29,16,45,399.5,130.0,4.05,27.0,331.0,427.45,336.4
2016,8,29,17,0,85.0,169.0,3.9,27.0,204.0,234.2,182.29
2016,8,29,17,15,79.0,144.0,3.55,26.5,173.0,201.13,157.12
2016,8,29,17,30,73.0,119.0,3.2,26.0,142.0,168.2,131.14
2016,8,29,17,45,60.0,95.5,2.85,25.5,111.5,133.8,103.26
2016,8,29,18,0,47.0,72.0,2.5,25.0,81.0,100.2,75.45
2016,8,29,18,15,23.5,50.5,2.35,24.5,55.0,65.83,46.75
2016,8,29,18,30,0.0,29.0,2.2,24.0,29.0,30.28,16.29
2016,8,29,18,45,0.0,14.5,2.05,24.0,14.5,14.25,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.5,11.3,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,33.0,17.93,4.22
2016,8,30,6,45,248.0,38.0,2.65,22.5,74.5,28.94,18.49
2016,8,30,7,0,354.0,53.0,2.9,23.0,116.0,39.36,28.05
2016,8,30,7,15,212.0,81.0,2.95,23.5,123.0,63.58,49.13
2016,8,30,7,30,70.0,109.0,3.0,24.0,130.0,96.53,72.17
2016,8,30,7,45,114.5,134.5,3.05,24.5,176.5,123.01,90.27
2016,8,30,8,0,159.0,160.0,3.1,25.0,223.0,159.1,116.3
2016,8,30,8,15,241.5,176.0,3.15,25.5,287.5,195.82,142.04
2016,8,30,8,30,324.0,192.0,3.2,26.0,352.0,246.16,179.55
2016,8,30,8,45,301.0,221.0,3.25,26.5,383.0,283.61,210.32
2016,8,30,9,0,278.0,250.0,3.3,27.0,414.0,318.6,238.33
2016,8,30,9,15,519.0,183.0,3.35,27.0,520.5,374.12,280.17
2016,8,30,9,30,760.0,116.0,3.4,27.0,627.0,456.94,344.3
2016,8,30,9,45,776.5,117.5,3.5,27.5,669.0,505.58,382.32
2016,8,30,10,0,793.0,119.0,3.6,28.0,711.0,554.4,419.54
2016,8,30,10,15,558.0,244.5,3.65,28.0,671.0,561.78,422.65
