Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,10,30,323.0,370.0,3.7,28.0,631.0,550.82,410.8
2016,8,30,10,45,263.0,398.5,3.75,28.0,616.5,551.48,410.24
2016,8,30,11,0,203.0,427.0,3.8,28.0,602.0,549.26,407.17
2016,8,30,11,15,140.5,428.0,3.8,28.0,551.0,512.79,379.69
2016,8,30,11,30,78.0,429.0,3.8,28.0,500.0,472.29,349.03
2016,8,30,11,45,108.5,447.5,3.85,28.5,547.0,519.82,383.03
2016,8,30,12,0,139.0,466.0,3.9,29.0,594.0,569.68,417.9
2016,8,30,12,15,256.5,442.0,3.9,29.0,680.0,657.54,482.47
2016,8,30,12,30,374.0,418.0,3.9,29.0,766.0,748.31,547.7
2016,8,30,12,45,202.0,395.0,3.95,29.0,583.0,575.74,424.28
2016,8,30,13,0,30.0,372.0,4.0,29.0,400.0,395.17,290.99
2016,8,30,13,15,141.5,409.0,3.95,29.0,537.0,543.17,401.18
2016,8,30,13,30,253.0,446.0,3.9,29.0,674.0,693.99,508.48
2016,8,30,13,45,235.5,438.0,3.9,29.0,647.0,667.42,489.48
2016,8,30,14,0,218.0,430.0,3.9,29.0,620.0,645.29,474.36
2016,8,30,14,15,126.5,383.0,3.8,28.5,492.5,512.96,380.34
2016,8,30,14,30,35.0,336.0,3.7,28.0,365.0,373.17,278.02
2016,8,30,14,45,117.0,349.5,3.65,28.0,440.0,471.08,353.0
2016,8,30,15,0,199.0,363.0,3.6,28.0,515.0,558.82,418.45
2016,8,30,15,15,129.0,330.5,3.45,28.0,427.0,461.67,346.94
2016,8,30,15,30,59.0,298.0,3.3,28.0,339.0,358.22,270.05
2016,8,30,15,45,249.5,260.0,3.2,28.0,413.0,489.42,373.37
2016,8,30,16,0,440.0,222.0,3.1,28.0,487.0,599.64,457.58
2016,8,30,16,15,451.5,196.0,2.85,27.5,446.5,566.55,434.81
2016,8,30,16,30,463.0,170.0,2.6,27.0,406.0,530.89,410.53
2016,8,30,16,45,370.0,164.0,2.4,27.0,339.0,444.8,345.74
2016,8,30,17,0,277.0,158.0,2.2,27.0,272.0,357.55,279.1
2016,8,30,17,15,251.0,137.5,1.95,26.5,229.0,308.69,241.95
2016,8,30,17,30,225.0,117.0,1.7,26.0,186.0,261.53,204.97
2016,8,30,17,45,189.0,95.0,1.45,26.0,145.0,209.51,162.78
2016,8,30,18,0,153.0,73.0,1.2,26.0,104.0,160.5,122.16
2016,8,30,18,15,101.5,51.0,1.15,25.5,69.0,102.72,74.57
2016,8,30,18,30,50.0,29.0,1.1,25.0,34.0,54.79,31.91
2016,8,30,18,45,25.0,14.5,1.05,25.0,17.0,21.39,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,5.5,1.95,23.0,5.5,5.41,0.0
2016,8,31,6,30,0.0,11.0,2.1,23.0,11.0,10.61,0.0
2016,8,31,6,45,0.0,28.0,2.3,23.5,28.0,27.04,16.78
2016,8,31,7,0,0.0,45.0,2.5,24.0,45.0,42.95,30.95
2016,8,31,7,15,0.0,65.5,2.45,24.0,65.5,61.49,47.23
2016,8,31,7,30,0.0,86.0,2.4,24.0,86.0,80.11,60.17
2016,8,31,7,45,80.5,122.5,2.35,24.5,154.0,115.19,85.29
2016,8,31,8,0,161.0,159.0,2.3,25.0,222.0,158.2,115.39
2016,8,31,8,15,122.0,183.0,2.35,25.5,235.0,181.99,135.47
2016,8,31,8,30,83.0,207.0,2.4,26.0,248.0,205.96,155.37
2016,8,31,8,45,134.0,234.5,2.5,26.5,309.0,247.36,185.85
2016,8,31,9,0,185.0,262.0,2.6,27.0,370.0,298.87,224.19
2016,8,31,9,15,450.0,200.0,2.65,27.5,494.0,359.48,268.31
2016,8,31,9,30,715.0,138.0,2.7,28.0,618.0,451.71,337.78
2016,8,31,9,45,478.5,243.5,2.75,28.5,574.0,462.21,345.53
2016,8,31,10,0,242.0,349.0,2.8,29.0,530.0,454.61,337.66
2016,8,31,10,15,170.0,367.5,2.8,29.0,498.0,441.22,327.24
2016,8,31,10,30,98.0,386.0,2.8,29.0,466.0,424.2,313.58
2016,8,31,10,45,58.0,341.0,2.85,29.5,388.5,361.95,267.47
2016,8,31,11,0,18.0,296.0,2.9,30.0,311.0,296.76,218.68
2016,8,31,11,15,163.5,361.5,2.9,30.0,507.5,468.62,346.28
2016,8,31,11,30,309.0,427.0,2.9,30.0,704.0,652.74,476.16
2016,8,31,11,45,549.0,299.5,2.9,30.0,800.0,743.45,543.88
2016,8,31,12,0,789.0,172.0,2.9,30.0,896.0,841.76,613.31
2016,8,31,12,15,399.5,195.0,2.9,30.0,562.0,544.81,406.31
2016,8,31,12,30,10.0,218.0,2.9,30.0,228.0,220.51,161.53
2016,8,31,12,45,14.5,268.0,2.95,30.0,281.5,273.8,201.69
2016,8,31,13,0,19.0,318.0,3.0,30.0,335.0,327.62,240.92
2016,8,31,13,15,163.5,374.5,3.0,30.0,521.0,528.62,389.06
2016,8,31,13,30,308.0,431.0,3.0,30.0,707.0,729.57,529.35
2016,8,31,13,45,219.5,430.0,3.0,30.5,625.0,643.79,467.06
2016,8,31,14,0,131.0,429.0,3.0,31.0,543.0,562.84,408.76
2016,8,31,14,15,443.5,296.0,2.95,31.0,661.5,729.34,534.14
2016,8,31,14,30,756.0,163.0,2.9,31.0,780.0,872.94,634.99
2016,8,31,14,45,746.5,159.0,2.85,31.0,746.0,851.44,620.38
2016,8,31,15,0,737.0,155.0,2.8,31.0,712.0,830.61,607.6
2016,8,31,15,15,440.5,237.0,2.7,30.5,565.0,646.06,479.52
2016,8,31,15,30,144.0,319.0,2.6,30.0,418.0,461.07,343.05
2016,8,31,15,45,407.5,227.5,2.55,30.0,478.5,589.87,444.04
2016,8,31,16,0,671.0,136.0,2.5,30.0,539.0,687.9,518.72
2016,8,31,16,15,645.0,130.5,2.35,29.5,488.5,640.87,486.24
2016,8,31,16,30,619.0,125.0,2.2,29.0,438.0,593.63,453.67
2016,8,31,16,45,586.0,116.5,2.05,29.0,386.0,538.48,413.8
2016,8,31,17,0,553.0,108.0,1.9,29.0,334.0,484.31,373.78
2016,8,31,17,15,504.5,99.0,1.7,28.5,280.5,418.72,324.68
2016,8,31,17,30,456.0,90.0,1.5,28.0,227.0,360.32,279.45
2016,8,31,17,45,390.0,77.0,1.3,28.0,176.5,292.42,225.04
2016,8,31,18,0,324.0,64.0,1.1,28.0,126.0,230.53,174.01
2016,8,31,18,15,229.0,46.5,1.05,27.5,83.0,158.41,114.93
2016,8,31,18,30,134.0,29.0,1.0,27.0,40.0,94.14,54.63
2016,8,31,18,45,67.0,14.5,0.95,26.5,20.0,33.13,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.0,11.0,1.6,22.5,14.5,10.81,0.0
2016,9,1,6,30,108.0,22.0,1.9,23.0,29.0,17.17,2.21
2016,9,1,6,45,202.5,40.5,2.25,23.5,70.0,31.1,20.08
2016,9,1,7,0,297.0,59.0,2.6,24.0,111.0,44.29,32.06
2016,9,1,7,15,368.5,72.5,2.5,24.5,161.0,52.8,39.7
2016,9,1,7,30,440.0,86.0,2.4,25.0,211.0,73.94,47.34
2016,9,1,7,45,491.0,96.0,2.35,26.0,264.0,113.39,67.98
2016,9,1,8,0,542.0,106.0,2.3,27.0,317.0,157.79,98.29
2016,9,1,8,15,578.5,113.5,2.3,27.5,370.0,203.14,133.59
2016,9,1,8,30,615.0,121.0,2.3,28.0,423.0,252.39,173.59
2016,9,1,8,45,645.0,126.0,2.35,28.5,474.0,301.12,213.82
2016,9,1,9,0,675.0,131.0,2.4,29.0,525.0,352.55,255.72
2016,9,1,9,15,695.5,135.5,2.4,29.0,572.0,402.06,296.01
2016,9,1,9,30,716.0,140.0,2.4,29.0,619.0,452.75,336.24
2016,9,1,9,45,502.0,239.5,2.4,29.5,586.0,469.92,348.98
2016,9,1,10,0,288.0,339.0,2.4,30.0,553.0,467.57,345.22
2016,9,1,10,15,263.5,363.5,2.4,30.0,566.5,490.68,361.5
2016,9,1,10,30,239.0,388.0,2.4,30.0,580.0,514.3,377.53
2016,9,1,10,45,238.0,404.0,2.45,30.5,601.5,540.86,395.18
2016,9,1,11,0,237.0,420.0,2.5,31.0,623.0,566.92,412.22
2016,9,1,11,15,225.0,433.5,2.5,31.0,630.5,581.8,421.85
2016,9,1,11,30,213.0,447.0,2.5,31.0,638.0,595.43,430.59
2016,9,1,11,45,195.0,456.0,2.55,31.0,633.0,598.72,432.34
2016,9,1,12,0,177.0,465.0,2.6,31.0,628.0,600.57,433.13
2016,9,1,12,15,189.0,467.0,2.6,31.0,642.0,620.53,447.01
2016,9,1,12,30,201.0,469.0,2.6,31.0,656.0,640.35,460.67
2016,9,1,12,45,250.5,456.5,2.65,31.0,688.0,682.66,490.86
2016,9,1,13,0,300.0,444.0,2.7,31.0,720.0,722.87,519.38
2016,9,1,13,15,394.5,404.0,2.7,31.0,761.5,776.62,558.11
2016,9,1,13,30,489.0,364.0,2.7,31.0,803.0,834.15,598.69
2016,9,1,13,45,475.0,354.5,2.7,31.0,773.0,815.51,586.43
2016,9,1,14,0,461.0,345.0,2.7,31.0,743.0,794.8,573.39
2016,9,1,14,15,308.0,372.5,2.65,31.0,634.5,676.1,490.55
2016,9,1,14,30,155.0,400.0,2.6,31.0,526.0,557.88,406.15
2016,9,1,14,45,225.5,371.5,2.6,31.0,546.0,591.53,433.21
2016,9,1,15,0,296.0,343.0,2.6,31.0,566.0,630.13,462.51
2016,9,1,15,15,371.5,299.0,2.5,30.5,562.0,643.85,475.7
2016,9,1,15,30,447.0,255.0,2.4,30.0,558.0,660.71,490.96
2016,9,1,15,45,230.0,229.5,2.35,30.0,385.0,438.64,330.66
2016,9,1,16,0,13.0,204.0,2.3,30.0,212.0,213.42,159.59
2016,9,1,16,15,16.0,192.5,2.15,29.5,201.5,204.4,154.2
2016,9,1,16,30,19.0,181.0,2.0,29.0,191.0,195.26,148.09
2016,9,1,16,45,14.5,160.5,1.9,29.0,167.5,171.23,129.93
2016,9,1,17,0,10.0,140.0,1.8,29.0,144.0,147.49,111.78
2016,9,1,17,15,5.0,118.5,1.6,28.5,120.5,122.64,92.66
2016,9,1,17,30,0.0,97.0,1.4,28.0,97.0,98.13,73.42
2016,9,1,17,45,0.0,74.5,1.25,27.5,74.5,75.17,55.09
2016,9,1,18,0,0.0,52.0,1.1,27.0,52.0,51.89,36.11
2016,9,1,18,15,0.0,33.0,1.05,26.5,33.0,32.23,19.8
2016,9,1,18,30,0.0,14.0,1.0,26.0,14.0,13.5,2.88
2016,9,1,18,45,0.0,7.0,1.0,26.0,7.0,6.88,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.5,1.75,22.0,4.5,4.42,0.0
2016,9,2,6,30,0.0,9.0,1.9,22.0,9.0,8.68,0.0
2016,9,2,6,45,0.0,27.5,2.1,22.5,27.5,26.56,16.37
2016,9,2,7,0,0.0,46.0,2.3,23.0,46.0,43.71,31.69
2016,9,2,7,15,0.0,69.0,2.3,23.5,69.0,64.23,49.65
2016,9,2,7,30,0.0,92.0,2.3,24.0,92.0,84.81,63.98
2016,9,2,7,45,10.0,116.0,2.3,24.5,120.0,107.67,81.92
2016,9,2,8,0,20.0,140.0,2.3,25.0,148.0,131.89,100.43
2016,9,2,8,15,12.5,149.0,2.2,25.0,154.0,141.29,107.85
2016,9,2,8,30,5.0,158.0,2.1,25.0,160.0,149.52,114.24
2016,9,2,8,45,36.5,203.0,2.05,25.5,224.0,195.6,148.78
2016,9,2,9,0,68.0,248.0,2.0,26.0,288.0,249.02,188.55
2016,9,2,9,15,41.5,238.0,1.9,26.5,263.5,235.73,177.97
2016,9,2,9,30,15.0,228.0,1.8,27.0,239.0,222.5,167.32
2016,9,2,9,45,11.0,213.5,1.7,27.5,222.0,208.79,156.27
2016,9,2,10,0,7.0,199.0,1.6,28.0,205.0,194.2,144.59
2016,9,2,10,15,48.0,289.5,1.5,28.0,328.0,300.42,223.79
2016,9,2,10,30,89.0,380.0,1.4,28.0,451.0,412.61,304.13
2016,9,2,10,45,171.0,398.0,1.35,28.5,541.5,488.99,357.66
2016,9,2,11,0,253.0,416.0,1.3,29.0,632.0,572.5,414.91
2016,9,2,11,15,457.5,332.0,1.3,29.0,735.0,661.92,479.7
2016,9,2,11,30,662.0,248.0,1.3,29.0,838.0,762.78,550.58
2016,9,2,11,45,667.5,248.5,1.3,29.5,851.0,789.98,566.39
2016,9,2,12,0,673.0,249.0,1.3,30.0,864.0,815.41,581.58
2016,9,2,12,15,473.5,351.5,1.35,30.0,785.5,759.2,540.13
2016,9,2,12,30,274.0,454.0,1.4,30.0,707.0,692.5,491.52
2016,9,2,12,45,242.0,458.0,1.45,30.0,681.0,672.91,478.94
2016,9,2,13,0,210.0,462.0,1.5,30.0,655.0,653.89,466.16
2016,9,2,13,15,140.5,442.0,1.5,30.0,570.5,574.71,411.88
2016,9,2,13,30,71.0,422.0,1.5,30.0,486.0,488.02,351.61
2016,9,2,13,45,371.5,326.0,1.55,30.5,646.0,689.42,498.21
2016,9,2,14,0,672.0,230.0,1.6,31.0,806.0,872.99,623.22
2016,9,2,14,15,662.0,226.5,1.65,30.5,778.5,858.2,614.4
2016,9,2,14,30,652.0,223.0,1.7,30.0,751.0,840.94,605.87
2016,9,2,14,45,470.5,283.0,1.8,30.0,655.0,732.02,531.54
2016,9,2,15,0,289.0,343.0,1.9,30.0,559.0,623.25,455.36
2016,9,2,15,15,301.5,318.5,1.95,30.0,532.5,604.13,444.85
2016,9,2,15,30,314.0,294.0,2.0,30.0,506.0,583.02,432.18
2016,9,2,15,45,467.0,224.5,2.05,30.0,514.0,632.0,471.87
2016,9,2,16,0,620.0,155.0,2.1,30.0,522.0,665.06,499.64
2016,9,2,16,15,592.0,148.0,2.05,29.5,472.0,616.64,466.79
2016,9,2,16,30,564.0,141.0,2.0,29.0,422.0,568.23,433.77
2016,9,2,16,45,530.5,130.5,1.95,29.0,370.5,509.65,391.79
2016,9,2,17,0,497.0,120.0,1.9,29.0,319.0,455.95,352.27
2016,9,2,17,15,447.5,108.5,1.75,28.5,266.5,393.58,305.36
2016,9,2,17,30,398.0,97.0,1.6,28.0,214.0,334.76,259.72
2016,9,2,17,45,328.5,82.0,1.5,27.5,164.5,266.23,205.23
2016,9,2,18,0,259.0,67.0,1.4,27.0,115.0,204.17,154.37
2016,9,2,18,15,174.5,46.5,1.3,26.5,73.5,130.25,93.66
2016,9,2,18,30,90.0,26.0,1.2,26.0,32.0,67.42,31.9
2016,9,2,18,45,45.0,13.0,1.2,25.5,16.0,25.12,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.5,10.5,1.75,21.5,12.5,10.32,0.0
2016,9,3,6,30,79.0,21.0,1.9,22.0,25.0,17.68,0.31
2016,9,3,6,45,174.5,40.5,2.05,22.5,65.5,31.22,20.15
2016,9,3,7,0,270.0,60.0,2.2,23.0,106.0,45.25,32.97
2016,9,3,7,15,341.5,74.5,2.2,23.5,155.5,54.52,41.33
2016,9,3,7,30,413.0,89.0,2.2,24.0,205.0,73.84,48.85
2016,9,3,7,45,470.5,98.5,2.25,25.0,258.5,111.8,68.11
2016,9,3,8,0,528.0,108.0,2.3,26.0,312.0,155.67,97.62
2016,9,3,8,15,565.5,116.0,2.25,26.5,365.0,200.76,132.58
2016,9,3,8,30,603.0,124.0,2.2,27.0,418.0,249.88,172.4
2016,9,3,8,45,637.5,127.5,2.15,27.5,469.5,297.91,211.94
2016,9,3,9,0,672.0,131.0,2.1,28.0,521.0,349.14,253.58
2016,9,3,9,15,693.0,136.0,2.0,28.0,568.0,399.1,294.07
2016,9,3,9,30,714.0,141.0,1.9,28.0,615.0,450.28,334.39
2016,9,3,9,45,733.5,142.5,1.85,28.5,657.5,498.55,370.93
2016,9,3,10,0,753.0,144.0,1.8,29.0,700.0,549.77,408.32
2016,9,3,10,15,764.5,146.5,1.8,29.0,735.5,594.57,441.19
2016,9,3,10,30,776.0,149.0,1.8,29.0,771.0,638.7,472.82
2016,9,3,10,45,786.5,150.0,1.8,29.5,800.5,679.85,500.74
2016,9,3,11,0,797.0,151.0,1.8,30.0,830.0,719.78,527.15
2016,9,3,11,15,802.5,152.0,1.8,30.0,851.0,754.5,549.48
2016,9,3,11,30,808.0,153.0,1.8,30.0,872.0,787.26,570.33
2016,9,3,11,45,559.5,295.0,1.85,30.0,796.5,744.84,537.86
2016,9,3,12,0,311.0,437.0,1.9,30.0,721.0,687.22,492.81
2016,9,3,12,15,527.5,321.0,1.95,30.0,805.0,775.81,559.04
2016,9,3,12,30,744.0,205.0,2.0,30.0,889.0,868.12,623.66
2016,9,3,12,45,378.5,228.5,2.05,30.5,576.5,575.02,422.34
2016,9,3,13,0,13.0,252.0,2.1,31.0,264.0,257.28,187.26
2016,9,3,13,15,79.0,350.5,2.15,31.0,421.0,420.65,307.79
2016,9,3,13,30,145.0,449.0,2.2,31.0,578.0,589.58,425.46
2016,9,3,13,45,434.0,323.0,2.25,31.0,697.0,743.39,538.1
2016,9,3,14,0,723.0,197.0,2.3,31.0,816.0,884.25,636.54
2016,9,3,14,15,714.0,194.0,2.35,31.0,788.0,870.29,627.42
2016,9,3,14,30,705.0,191.0,2.4,31.0,760.0,853.69,618.03
2016,9,3,14,45,698.0,184.0,2.5,31.0,726.5,832.1,605.76
2016,9,3,15,0,691.0,177.0,2.6,31.0,693.0,808.03,591.8
2016,9,3,15,15,485.0,238.0,2.65,30.5,590.0,681.33,504.7
2016,9,3,15,30,279.0,299.0,2.7,30.0,487.0,558.66,416.42
2016,9,3,15,45,452.0,225.5,2.8,30.0,503.5,619.63,466.31
2016,9,3,16,0,625.0,152.0,2.9,30.0,520.0,663.63,502.65
2016,9,3,16,15,596.5,145.0,2.9,29.5,470.0,614.71,469.17
2016,9,3,16,30,568.0,138.0,2.9,29.0,420.0,565.84,435.48
2016,9,3,16,45,529.0,129.5,2.9,29.0,367.5,505.71,391.76
2016,9,3,17,0,490.0,121.0,2.9,29.0,315.0,451.07,350.95
2016,9,3,17,15,440.0,109.5,2.7,28.5,262.5,388.89,303.54
2016,9,3,17,30,390.0,98.0,2.5,28.0,210.0,330.34,257.53
2016,9,3,17,45,314.5,82.5,2.35,27.5,160.0,259.04,200.29
2016,9,3,18,0,239.0,67.0,2.2,27.0,110.0,188.52,142.54
2016,9,3,18,15,157.0,45.5,2.2,26.5,69.5,122.19,87.4
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,58.95,23.06
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,21.94,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,9.34,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,16.07,0.0
2016,9,4,6,45,135.5,41.5,1.3,23.5,61.5,33.97,22.25
2016,9,4,7,0,218.0,64.0,1.5,24.0,101.0,51.16,37.8
2016,9,4,7,15,286.5,81.5,1.75,24.5,149.5,60.17,45.94
2016,9,4,7,30,355.0,99.0,2.0,25.0,198.0,79.72,54.69
2016,9,4,7,45,408.5,112.0,2.25,25.5,250.5,116.97,74.57
2016,9,4,8,0,462.0,125.0,2.5,26.0,303.0,160.22,104.02
2016,9,4,8,15,501.0,135.0,2.65,26.5,355.0,204.13,137.72
2016,9,4,8,30,540.0,145.0,2.8,27.0,407.0,252.13,176.25
2016,9,4,8,45,570.0,153.0,2.95,27.5,457.5,299.65,215.22
2016,9,4,9,0,600.0,161.0,3.1,28.0,508.0,349.22,255.55
2016,9,4,9,15,622.5,167.0,3.1,28.0,554.5,396.89,294.38
2016,9,4,9,30,645.0,173.0,3.1,28.0,601.0,446.12,333.59
2016,9,4,9,45,664.0,177.0,3.1,28.5,643.0,493.06,369.59
2016,9,4,10,0,683.0,181.0,3.1,29.0,685.0,540.69,405.11
2016,9,4,10,15,696.0,185.0,3.1,29.0,720.5,585.14,438.28
2016,9,4,10,30,709.0,189.0,3.1,29.0,756.0,629.25,470.5
2016,9,4,10,45,720.5,190.5,3.1,29.5,785.0,669.46,498.41
2016,9,4,11,0,732.0,192.0,3.1,30.0,814.0,708.74,525.07
2016,9,4,11,15,738.5,194.0,3.1,30.0,835.0,743.56,549.19
2016,9,4,11,30,745.0,196.0,3.1,30.0,856.0,776.72,571.77
2016,9,4,11,45,760.0,189.5,3.1,30.5,871.5,806.54,590.07
2016,9,4,12,0,775.0,183.0,3.1,31.0,887.0,834.59,607.08
2016,9,4,12,15,776.5,183.5,3.1,31.0,892.0,855.8,620.74
2016,9,4,12,30,778.0,184.0,3.1,31.0,897.0,874.45,632.8
2016,9,4,12,45,781.5,180.5,3.1,31.0,894.0,888.3,641.79
2016,9,4,13,0,785.0,177.0,3.1,31.0,891.0,899.37,649.1
2016,9,4,13,15,520.0,307.5,3.15,31.0,778.0,797.05,577.78
2016,9,4,13,30,255.0,438.0,3.2,31.0,665.0,685.13,495.09
2016,9,4,13,45,189.0,429.5,3.25,31.0,595.5,613.27,445.64
2016,9,4,14,0,123.0,421.0,3.3,31.0,526.0,546.2,398.18
2016,9,4,14,15,440.0,291.5,3.3,31.0,648.0,717.0,527.56
2016,9,4,14,30,757.0,162.0,3.3,31.0,770.0,864.76,632.51
2016,9,4,14,45,734.0,164.5,3.35,31.0,732.5,841.18,617.04
2016,9,4,15,0,711.0,167.0,3.4,31.0,695.0,812.65,599.47
2016,9,4,15,15,694.5,163.0,3.4,30.5,653.5,780.87,580.56
2016,9,4,15,30,678.0,159.0,3.4,30.0,612.0,747.32,560.24
2016,9,4,15,45,452.5,208.5,3.4,30.0,501.0,600.13,453.88
2016,9,4,16,0,227.0,258.0,3.4,30.0,390.0,452.9,343.69
2016,9,4,16,15,406.5,194.5,3.3,29.5,404.5,524.72,402.54
2016,9,4,16,30,586.0,131.0,3.2,29.0,419.0,568.78,439.37
2016,9,4,16,45,551.0,121.5,3.1,29.0,366.5,512.71,397.72
2016,9,4,17,0,516.0,112.0,3.0,29.0,314.0,454.85,354.33
2016,9,4,17,15,464.0,101.5,2.75,28.5,261.5,391.62,305.9
2016,9,4,17,30,412.0,91.0,2.5,28.0,209.0,332.2,258.96
2016,9,4,17,45,341.0,76.5,2.25,27.5,159.0,263.32,203.32
2016,9,4,18,0,270.0,62.0,2.0,27.0,109.0,201.09,151.68
2016,9,4,18,15,175.5,42.5,2.0,26.5,68.5,131.19,93.43
2016,9,4,18,30,81.0,23.0,2.0,26.0,28.0,58.87,17.08
2016,9,4,18,45,40.5,11.5,2.0,26.0,14.0,22.12,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.5,10.0,2.05,22.0,13.5,9.83,0.0
2016,9,5,6,30,135.0,20.0,2.3,22.0,27.0,15.67,0.0
2016,9,5,6,45,262.0,33.5,2.55,22.5,69.0,25.79,15.55
2016,9,5,7,0,389.0,47.0,2.8,23.0,111.0,34.89,24.12
2016,9,5,7,15,467.0,55.5,3.0,23.5,163.0,38.87,27.88
2016,9,5,7,30,545.0,64.0,3.2,24.0,215.0,53.28,31.42
2016,9,5,7,45,285.0,102.0,3.4,24.5,182.5,104.29,69.36
2016,9,5,8,0,25.0,140.0,3.6,25.0,150.0,128.06,97.32
2016,9,5,8,15,135.5,169.5,3.65,25.5,234.0,172.31,127.64
2016,9,5,8,30,246.0,199.0,3.7,26.0,318.0,229.0,168.57
2016,9,5,8,45,178.0,227.5,3.8,26.5,319.0,253.18,189.8
2016,9,5,9,0,110.0,256.0,3.9,27.0,320.0,269.82,203.92
2016,9,5,9,15,128.0,281.5,3.9,27.5,361.5,303.09,228.7
2016,9,5,9,30,146.0,307.0,3.9,28.0,403.0,342.59,257.86
2016,9,5,9,45,153.0,323.0,3.95,28.5,430.0,370.22,277.93
2016,9,5,10,0,160.0,339.0,4.0,29.0,457.0,398.31,298.09
2016,9,5,10,15,149.5,364.0,4.0,29.0,478.5,424.27,316.69
2016,9,5,10,30,139.0,389.0,4.0,29.0,500.0,449.3,334.32
2016,9,5,10,45,256.0,382.5,4.0,29.5,596.5,529.61,393.37
2016,9,5,11,0,373.0,376.0,4.0,30.0,693.0,621.01,458.99
2016,9,5,11,15,276.5,410.5,4.0,30.0,648.5,596.53,439.18
2016,9,5,11,30,180.0,445.0,4.0,30.0,604.0,566.1,415.26
2016,9,5,11,45,298.5,416.0,4.05,30.5,684.0,644.02,472.21
2016,9,5,12,0,417.0,387.0,4.1,31.0,764.0,728.09,531.84
2016,9,5,12,15,647.5,250.5,4.1,31.0,840.0,809.12,593.87
2016,9,5,12,30,878.0,114.0,4.1,31.0,916.0,889.79,648.69
2016,9,5,12,45,447.0,203.5,4.15,31.0,612.0,611.21,455.49
2016,9,5,13,0,16.0,293.0,4.2,31.0,308.0,300.17,220.1
2016,9,5,13,15,437.0,206.0,4.2,31.0,593.5,618.87,464.02
2016,9,5,13,30,858.0,119.0,4.2,31.0,879.0,915.37,668.42
2016,9,5,13,45,847.5,121.0,4.2,31.0,857.0,909.48,663.09
2016,9,5,14,0,837.0,123.0,4.2,31.0,835.0,900.5,657.86
2016,9,5,14,15,616.5,231.0,4.15,30.5,746.0,816.12,602.13
2016,9,5,14,30,396.0,339.0,4.1,30.0,657.0,716.7,529.34
2016,9,5,14,45,343.5,337.5,4.1,30.0,604.0,665.7,494.03
2016,9,5,15,0,291.0,336.0,4.1,30.0,551.0,615.18,458.32
2016,9,5,15,15,205.5,321.5,4.05,29.5,469.0,515.17,386.94
2016,9,5,15,30,120.0,307.0,4.0,29.0,387.0,426.68,322.06
2016,9,5,15,45,122.0,283.5,3.95,29.0,359.5,401.71,304.96
2016,9,5,16,0,124.0,260.0,3.9,29.0,332.0,376.03,286.93
2016,9,5,16,15,122.5,234.5,3.75,28.5,300.0,344.81,264.92
2016,9,5,16,30,121.0,209.0,3.6,28.0,268.0,313.12,242.17
2016,9,5,16,45,117.5,183.0,3.5,28.0,234.5,279.09,216.73
2016,9,5,17,0,114.0,157.0,3.4,28.0,201.0,244.8,190.6
2016,9,5,17,15,310.0,114.5,3.15,27.5,207.5,310.1,244.29
2016,9,5,17,30,506.0,72.0,2.9,27.0,214.0,359.95,282.49
2016,9,5,17,45,428.5,62.0,2.7,27.0,163.0,287.96,222.89
2016,9,5,18,0,351.0,52.0,2.5,27.0,112.0,221.54,166.88
2016,9,5,18,15,230.0,37.0,2.5,26.5,70.5,143.45,101.43
2016,9,5,18,30,109.0,22.0,2.5,26.0,29.0,70.22,11.53
2016,9,5,18,45,54.5,11.0,2.55,26.0,14.5,25.16,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,6.0,2.35,23.0,6.0,5.9,0.0
2016,9,6,6,30,0.0,12.0,2.5,23.0,12.0,11.58,0.0
2016,9,6,6,45,0.0,31.0,2.65,23.5,31.0,29.49,18.4
2016,9,6,7,0,0.0,50.0,2.8,24.0,50.0,46.81,34.06
2016,9,6,7,15,5.5,72.5,2.95,24.5,74.0,66.76,51.53
2016,9,6,7,30,11.0,95.0,3.1,25.0,98.0,86.94,65.32
2016,9,6,7,45,67.5,125.0,3.3,25.5,150.0,114.4,85.04
2016,9,6,8,0,124.0,155.0,3.5,26.0,202.0,147.82,108.5
2016,9,6,8,15,129.5,180.5,3.65,26.5,236.5,179.4,132.9
2016,9,6,8,30,135.0,206.0,3.8,27.0,271.0,211.78,158.05
2016,9,6,8,45,444.0,151.5,3.95,27.5,400.0,258.94,187.5
2016,9,6,9,0,753.0,97.0,4.1,28.0,529.0,347.01,252.48
2016,9,6,9,15,771.5,100.0,4.1,28.0,576.5,397.96,295.23
2016,9,6,9,30,790.0,103.0,4.1,28.0,624.0,449.71,337.69
2016,9,6,9,45,810.5,102.0,4.15,28.5,667.5,499.36,376.96
2016,9,6,10,0,831.0,101.0,4.2,29.0,711.0,552.32,417.48
2016,9,6,10,15,841.0,103.0,4.2,29.0,746.5,598.61,452.86
2016,9,6,10,30,851.0,105.0,4.2,29.0,782.0,643.82,486.67
2016,9,6,10,45,612.5,240.0,4.2,29.5,736.5,639.19,478.2
2016,9,6,11,0,374.0,375.0,4.2,30.0,691.0,620.14,458.36
2016,9,6,11,15,625.5,241.0,4.2,30.0,786.0,699.84,521.07
2016,9,6,11,30,877.0,107.0,4.2,30.0,881.0,792.89,587.86
2016,9,6,11,45,879.0,108.0,4.25,30.5,893.0,821.61,605.48
2016,9,6,12,0,881.0,109.0,4.3,31.0,905.0,847.61,621.57
2016,9,6,12,15,882.0,109.0,4.3,31.0,909.5,868.97,635.58
2016,9,6,12,30,883.0,109.0,4.3,31.0,914.0,887.36,647.68
2016,9,6,12,45,478.5,270.0,4.3,31.0,706.5,703.48,518.86
2016,9,6,13,0,74.0,431.0,4.3,31.0,499.0,493.8,360.17
2016,9,6,13,15,94.0,434.5,4.3,31.0,519.0,518.62,379.31
2016,9,6,13,30,114.0,438.0,4.3,31.0,539.0,549.06,401.46
2016,9,6,13,45,486.5,274.0,4.35,31.0,687.5,738.29,546.11
2016,9,6,14,0,859.0,110.0,4.4,31.0,836.0,904.91,662.97
2016,9,6,14,15,447.5,219.5,4.4,30.5,597.0,645.98,483.09
2016,9,6,14,30,36.0,329.0,4.4,30.0,358.0,366.65,271.73
2016,9,6,14,45,379.5,242.5,4.4,30.0,522.5,603.55,455.62
2016,9,6,15,0,723.0,156.0,4.4,30.0,687.0,806.79,603.86
2016,9,6,15,15,534.0,217.0,4.35,30.0,596.5,695.62,523.53
2016,9,6,15,30,345.0,278.0,4.3,30.0,506.0,587.29,442.9
2016,9,6,15,45,499.0,206.5,4.3,30.0,509.0,631.79,480.54
2016,9,6,16,0,653.0,135.0,4.3,30.0,512.0,659.94,505.43
2016,9,6,16,15,623.5,129.5,4.15,29.5,461.0,611.12,471.09
2016,9,6,16,30,594.0,124.0,4.0,29.0,410.0,562.41,436.46
2016,9,6,16,45,552.5,116.5,3.85,29.0,357.5,504.16,393.02
2016,9,6,17,0,511.0,109.0,3.7,29.0,305.0,444.63,347.73
2016,9,6,17,15,454.5,99.0,3.4,28.5,252.0,380.01,297.69
2016,9,6,17,30,398.0,89.0,3.1,28.0,199.0,319.68,249.55
2016,9,6,17,45,310.0,76.0,2.8,27.5,149.5,245.94,189.7
2016,9,6,18,0,222.0,63.0,2.5,27.0,100.0,174.64,130.97
2016,9,6,18,15,126.5,42.0,2.5,26.5,61.0,106.15,73.77
2016,9,6,18,30,31.0,21.0,2.5,26.0,22.0,36.04,0.0
2016,9,6,18,45,15.5,10.5,2.55,26.0,11.0,14.35,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,10.0,2.7,24.0,11.5,9.83,0.0
2016,9,7,6,30,61.0,20.0,2.8,24.0,23.0,16.83,0.0
2016,9,7,6,45,165.5,38.5,2.95,24.5,62.0,29.81,18.47
2016,9,7,7,0,270.0,57.0,3.1,25.0,101.0,43.12,30.77
2016,9,7,7,15,352.5,69.5,3.25,25.0,151.0,50.92,37.94
2016,9,7,7,30,435.0,82.0,3.4,25.0,201.0,65.14,43.53
2016,9,7,7,45,491.0,91.0,3.6,25.5,254.5,102.99,61.05
2016,9,7,8,0,547.0,100.0,3.8,26.0,308.0,146.98,90.19
2016,9,7,8,15,361.0,152.0,3.9,26.5,298.0,189.71,131.98
2016,9,7,8,30,175.0,204.0,4.0,27.0,288.0,219.42,162.72
2016,9,7,8,45,170.0,230.0,4.1,27.5,319.5,252.01,188.42
2016,9,7,9,0,165.0,256.0,4.2,28.0,351.0,284.13,213.29
2016,9,7,9,15,449.0,193.0,4.2,28.0,481.5,347.42,259.72
2016,9,7,9,30,733.0,130.0,4.2,28.0,612.0,444.09,333.63
2016,9,7,9,45,751.5,132.0,4.25,28.5,654.0,495.64,373.82
2016,9,7,10,0,770.0,134.0,4.3,29.0,696.0,544.64,411.27
2016,9,7,10,15,418.5,248.0,4.3,29.0,555.5,474.31,357.64
2016,9,7,10,30,67.0,362.0,4.3,29.0,415.0,381.47,284.0
2016,9,7,10,45,144.0,388.5,4.3,29.5,508.5,460.54,342.34
2016,9,7,11,0,221.0,415.0,4.3,30.0,602.0,548.33,405.3
2016,9,7,11,15,522.0,279.5,4.25,30.0,734.5,657.48,489.7
2016,9,7,11,30,823.0,144.0,4.2,30.0,867.0,784.22,582.24
2016,9,7,11,45,841.0,135.0,4.2,30.5,883.5,814.63,600.68
2016,9,7,12,0,859.0,126.0,4.2,31.0,900.0,843.69,618.64
2016,9,7,12,15,536.5,292.0,4.15,31.0,776.5,751.21,551.33
2016,9,7,12,30,214.0,458.0,4.1,31.0,653.0,638.75,464.35
2016,9,7,12,45,534.5,293.0,4.1,31.0,776.0,775.19,569.02
2016,9,7,13,0,855.0,128.0,4.1,31.0,899.0,904.64,659.22
2016,9,7,13,15,544.5,282.0,4.05,31.0,771.0,790.0,578.36
2016,9,7,13,30,234.0,436.0,4.0,31.0,643.0,656.67,478.03
2016,9,7,13,45,230.0,425.5,4.0,31.0,624.0,645.46,471.44
2016,9,7,14,0,226.0,415.0,4.0,31.0,605.0,633.21,463.55
2016,9,7,14,15,522.5,269.5,3.95,31.0,689.5,765.2,564.65
2016,9,7,14,30,819.0,124.0,3.9,31.0,774.0,873.5,641.46
2016,9,7,14,45,796.5,128.0,3.85,31.0,736.0,847.69,624.26
2016,9,7,15,0,774.0,132.0,3.8,31.0,698.0,819.7,606.51
2016,9,7,15,15,758.5,129.0,3.7,31.0,656.0,788.14,586.09
2016,9,7,15,30,743.0,126.0,3.6,31.0,614.0,754.59,564.25
2016,9,7,15,45,720.0,123.0,3.55,31.0,566.5,716.2,539.14
2016,9,7,16,0,697.0,120.0,3.5,31.0,519.0,674.15,511.22
2016,9,7,16,15,669.0,115.0,3.3,30.5,468.0,625.51,478.14
2016,9,7,16,30,641.0,110.0,3.1,30.0,417.0,576.81,443.81
2016,9,7,16,45,596.0,105.0,2.9,30.0,362.5,517.41,399.83
2016,9,7,17,0,551.0,100.0,2.7,30.0,308.0,459.96,356.33
2016,9,7,17,15,494.5,91.0,2.45,29.5,254.5,394.08,305.92
2016,9,7,17,30,438.0,82.0,2.2,29.0,201.0,330.24,255.58
2016,9,7,17,45,352.0,69.5,1.95,28.5,151.0,256.32,196.01
2016,9,7,18,0,266.0,57.0,1.7,28.0,101.0,190.71,141.79
2016,9,7,18,15,133.0,39.5,1.7,27.5,61.5,104.88,71.52
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,23.89,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,10.81,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,9.0,2.8,23.0,9.0,8.85,0.0
2016,9,8,6,30,15.0,18.0,3.1,23.0,18.0,16.81,0.0
2016,9,8,6,45,110.0,41.0,3.4,23.5,57.5,33.52,21.46
2016,9,8,7,0,205.0,64.0,3.7,24.0,97.0,51.11,37.62
2016,9,8,7,15,288.0,80.0,3.75,24.5,146.5,59.37,45.2
2016,9,8,7,30,371.0,96.0,3.8,25.0,196.0,74.44,52.21
2016,9,8,7,45,452.0,101.5,3.85,25.5,252.0,108.13,66.8
2016,9,8,8,0,533.0,107.0,3.9,26.0,308.0,150.47,93.6
2016,9,8,8,15,574.5,114.5,3.9,26.5,362.0,195.84,128.39
2016,9,8,8,30,616.0,122.0,3.9,27.0,416.0,245.71,168.86
2016,9,8,8,45,664.0,121.0,3.9,27.5,471.0,294.21,208.96
2016,9,8,9,0,712.0,120.0,3.9,28.0,526.0,347.35,252.71
2016,9,8,9,15,733.0,124.0,3.9,28.0,574.0,398.34,295.19
2016,9,8,9,30,754.0,128.0,3.9,28.0,622.0,453.36,339.7
2016,9,8,9,45,779.5,126.0,3.9,28.5,666.5,502.8,378.46
2016,9,8,10,0,805.0,124.0,3.9,29.0,711.0,553.22,416.91
2016,9,8,10,15,816.5,126.5,3.9,29.0,747.5,600.15,452.56
2016,9,8,10,30,828.0,129.0,3.9,29.0,784.0,646.23,486.8
2016,9,8,10,45,841.0,127.5,3.95,29.5,814.0,689.83,517.78
2016,9,8,11,0,854.0,126.0,4.0,30.0,844.0,730.43,545.37
2016,9,8,11,15,859.0,127.5,4.0,30.0,865.0,766.31,569.35
2016,9,8,11,30,864.0,129.0,4.0,30.0,886.0,799.99,591.71
2016,9,8,11,45,866.0,130.0,4.0,30.5,898.5,828.4,609.19
2016,9,8,12,0,868.0,131.0,4.0,31.0,911.0,854.15,624.8
2016,9,8,12,15,869.0,131.5,4.0,31.0,915.0,875.78,638.92
2016,9,8,12,30,870.0,132.0,4.0,31.0,919.0,894.5,651.17
2016,9,8,12,45,867.5,132.0,4.05,31.5,914.0,906.61,658.05
2016,9,8,13,0,865.0,132.0,4.1,32.0,909.0,915.55,662.98
2016,9,8,13,15,862.0,131.5,4.1,32.0,896.0,920.35,666.4
2016,9,8,13,30,859.0,131.0,4.1,32.0,883.0,921.93,667.86
2016,9,8,13,45,851.5,131.0,4.1,32.0,861.0,916.7,664.99
2016,9,8,14,0,844.0,131.0,4.1,32.0,839.0,908.32,660.23
2016,9,8,14,15,835.5,129.0,4.05,32.0,810.0,898.68,654.51
2016,9,8,14,30,827.0,127.0,4.0,32.0,781.0,881.43,643.87
2016,9,8,14,45,814.0,125.5,4.0,32.0,744.0,857.9,629.39
2016,9,8,15,0,801.0,124.0,4.0,32.0,707.0,831.8,613.22
2016,9,8,15,15,785.5,121.5,3.95,31.5,664.0,800.14,594.24
2016,9,8,15,30,770.0,119.0,3.9,31.0,621.0,766.42,573.72
2016,9,8,15,45,745.5,116.5,3.85,31.0,572.5,723.81,545.65
2016,9,8,16,0,721.0,114.0,3.8,31.0,524.0,682.95,518.57
2016,9,8,16,15,693.0,109.0,3.6,30.5,472.0,633.51,485.19
2016,9,8,16,30,665.0,104.0,3.4,30.0,420.0,583.96,450.2
2016,9,8,16,45,621.5,99.0,3.2,30.0,365.0,524.72,406.22
2016,9,8,17,0,578.0,94.0,3.0,30.0,310.0,467.3,362.61
2016,9,8,17,15,521.0,85.5,2.7,29.0,256.0,400.74,312.03
2016,9,8,17,30,464.0,77.0,2.4,28.0,202.0,338.03,262.64
2016,9,8,17,45,373.5,66.0,2.15,27.5,150.5,260.58,199.88
2016,9,8,18,0,283.0,55.0,1.9,27.0,99.0,194.26,144.65
2016,9,8,18,15,165.0,36.5,1.85,26.5,59.5,118.35,80.33
2016,9,8,18,30,47.0,18.0,1.8,26.0,20.0,39.27,0.0
2016,9,8,18,45,23.5,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,0.0,8.0,2.75,23.0,8.0,7.86,0.0
2016,9,9,6,30,0.0,16.0,3.0,23.0,16.0,15.33,0.0
2016,9,9,6,45,78.5,41.5,3.3,23.5,54.0,35.33,22.78
2016,9,9,7,0,157.0,67.0,3.6,24.0,92.0,53.26,39.39
2016,9,9,7,15,236.0,85.5,3.7,24.5,140.5,66.88,51.57
2016,9,9,7,30,315.0,104.0,3.8,25.0,189.0,83.62,60.56
2016,9,9,7,45,394.5,112.5,3.95,25.5,243.5,112.22,72.28
2016,9,9,8,0,474.0,121.0,4.1,26.0,298.0,153.83,98.79
2016,9,9,8,15,517.0,129.5,4.1,26.5,351.5,197.61,131.99
2016,9,9,8,30,560.0,138.0,4.1,27.0,405.0,245.88,170.72
2016,9,9,8,45,609.5,137.5,4.1,27.5,458.5,291.75,208.3
2016,9,9,9,0,659.0,137.0,4.1,28.0,512.0,342.76,250.02
2016,9,9,9,15,682.0,142.0,4.1,28.0,559.5,392.66,291.35
2016,9,9,9,30,705.0,147.0,4.1,28.0,607.0,444.0,332.96
2016,9,9,9,45,734.5,144.0,4.1,28.5,652.0,492.58,371.03
2016,9,9,10,0,764.0,141.0,4.1,29.0,697.0,544.99,410.87
2016,9,9,10,15,776.5,143.5,4.1,29.5,732.5,590.68,444.77
2016,9,9,10,30,789.0,146.0,4.1,30.0,768.0,635.72,477.31
2016,9,9,10,45,807.0,142.5,4.1,30.5,799.0,677.99,507.3
2016,9,9,11,0,825.0,139.0,4.1,31.0,830.0,719.48,536.05
2016,9,9,11,15,830.5,140.0,4.05,31.0,851.0,754.83,559.5
2016,9,9,11,30,836.0,141.0,4.0,31.0,872.0,788.11,581.4
2016,9,9,11,45,857.0,130.5,4.0,31.0,889.5,819.78,602.3
2016,9,9,12,0,878.0,120.0,4.0,31.0,907.0,850.05,622.2
2016,9,9,12,15,879.0,120.5,4.0,31.0,911.0,871.75,636.35
2016,9,9,12,30,880.0,121.0,4.0,31.0,915.0,890.49,648.63
2016,9,9,12,45,879.0,120.5,4.0,31.5,910.5,903.42,655.83
2016,9,9,13,0,878.0,120.0,4.0,32.0,906.0,913.17,661.03
