Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,13,15,875.0,119.0,3.95,32.0,893.0,917.38,663.8
2016,9,9,13,30,872.0,118.0,3.9,32.0,880.0,918.3,664.58
2016,9,9,13,45,867.0,117.0,3.9,32.0,858.5,914.14,662.43
2016,9,9,14,0,862.0,116.0,3.9,32.0,837.0,906.75,658.32
2016,9,9,14,15,854.5,114.5,3.85,32.0,808.0,893.42,650.16
2016,9,9,14,30,847.0,113.0,3.8,32.0,779.0,877.05,640.14
2016,9,9,14,45,832.5,112.5,3.8,32.0,741.5,852.71,625.14
2016,9,9,15,0,818.0,112.0,3.8,32.0,704.0,830.67,611.75
2016,9,9,15,15,803.5,109.5,3.75,31.5,661.5,799.39,593.04
2016,9,9,15,30,789.0,107.0,3.7,31.0,619.0,765.96,572.77
2016,9,9,15,45,768.5,104.0,3.65,31.0,571.0,725.38,546.18
2016,9,9,16,0,748.0,101.0,3.6,31.0,523.0,683.49,518.44
2016,9,9,16,15,721.0,96.5,3.4,30.5,471.0,636.55,487.25
2016,9,9,16,30,694.0,92.0,3.2,30.0,419.0,587.25,452.64
2016,9,9,16,45,656.0,87.0,3.05,29.5,364.5,530.5,411.48
2016,9,9,17,0,618.0,82.0,2.9,29.0,310.0,475.13,370.12
2016,9,9,17,15,563.0,74.5,2.7,28.5,255.5,409.31,319.33
2016,9,9,17,30,508.0,67.0,2.5,28.0,201.0,347.22,269.7
2016,9,9,17,45,423.5,57.0,2.3,27.5,150.0,273.13,209.23
2016,9,9,18,0,339.0,47.0,2.1,27.0,99.0,206.51,153.24
2016,9,9,18,15,209.0,31.5,2.15,26.5,59.0,126.57,84.28
2016,9,9,18,30,79.0,16.0,2.2,26.0,19.0,39.2,0.0
2016,9,9,18,45,39.5,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,10,6,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,10,6,45,0.0,0.5,0.7,23.5,0.5,0.48,0.0
2016,9,10,7,0,0.0,1.0,0.7,24.0,1.0,0.96,0.0
2016,9,10,7,15,0.0,2.0,0.75,24.0,2.0,1.93,0.0
2016,9,10,7,30,0.0,3.0,0.8,24.0,3.0,2.89,0.0
2016,9,10,7,45,0.0,4.0,0.9,24.5,4.0,3.86,0.0
2016,9,10,8,0,0.0,5.0,1.0,25.0,5.0,4.82,0.0
2016,9,10,8,15,0.0,6.0,1.1,25.5,6.0,5.79,0.0
2016,9,10,8,30,0.0,7.0,1.2,26.0,7.0,6.75,0.0
2016,9,10,8,45,57.5,129.5,1.35,26.5,162.0,137.63,102.86
2016,9,10,9,0,115.0,252.0,1.5,27.0,317.0,262.53,197.13
2016,9,10,9,15,229.0,262.5,1.65,27.0,407.0,325.67,243.28
2016,9,10,9,30,343.0,273.0,1.8,27.0,497.0,396.06,295.61
2016,9,10,9,45,359.0,283.5,2.0,27.0,531.5,432.88,323.71
2016,9,10,10,0,375.0,294.0,2.2,27.0,566.0,470.6,352.31
2016,9,10,10,15,190.5,243.0,2.3,27.0,382.0,335.82,253.46
2016,9,10,10,30,6.0,192.0,2.4,27.0,198.0,188.21,140.34
2016,9,10,10,45,113.5,301.5,2.5,27.0,397.0,360.11,271.1
2016,9,10,11,0,221.0,411.0,2.6,27.0,596.0,543.38,403.64
2016,9,10,11,15,514.5,281.0,2.7,27.0,725.5,650.22,485.57
2016,9,10,11,30,808.0,151.0,2.8,27.0,855.0,774.19,576.5
2016,9,10,11,45,832.5,138.0,2.9,27.5,872.5,805.29,595.73
2016,9,10,12,0,857.0,125.0,3.0,28.0,890.0,835.46,614.93
2016,9,10,12,15,857.5,125.5,3.05,28.0,894.0,856.26,628.77
2016,9,10,12,30,858.0,126.0,3.1,28.0,898.0,874.15,640.79
2016,9,10,12,45,664.5,245.0,3.15,28.0,841.0,839.77,617.39
2016,9,10,13,0,471.0,364.0,3.2,28.0,784.0,794.16,581.05
2016,9,10,13,15,663.5,242.0,3.25,28.0,824.0,854.52,629.18
2016,9,10,13,30,856.0,120.0,3.3,28.0,864.0,903.48,662.6
2016,9,10,13,45,522.0,266.5,3.35,28.5,717.0,757.57,560.16
2016,9,10,14,0,188.0,413.0,3.4,29.0,570.0,595.12,437.66
2016,9,10,14,15,330.0,355.0,3.4,29.0,618.5,670.39,496.2
2016,9,10,14,30,472.0,297.0,3.4,29.0,667.0,741.37,549.63
2016,9,10,14,45,641.0,203.0,3.4,29.0,679.5,787.87,587.3
2016,9,10,15,0,810.0,109.0,3.4,29.0,692.0,817.89,609.11
2016,9,10,15,15,795.5,106.0,3.35,28.5,650.0,786.18,589.5
2016,9,10,15,30,781.0,103.0,3.3,28.0,608.0,752.36,568.68
2016,9,10,15,45,496.0,174.5,3.3,28.0,486.5,587.49,450.09
2016,9,10,16,0,211.0,246.0,3.3,28.0,365.0,423.8,324.96
2016,9,10,16,15,445.0,169.0,3.15,27.5,387.0,515.39,400.14
2016,9,10,16,30,679.0,92.0,3.0,27.0,409.0,574.55,448.7
2016,9,10,16,45,633.0,88.5,2.9,27.0,354.0,515.18,403.59
2016,9,10,17,0,587.0,85.0,2.8,27.0,299.0,457.89,359.56
2016,9,10,17,15,532.5,77.0,2.7,26.5,245.5,393.31,309.35
2016,9,10,17,30,478.0,69.0,2.6,26.0,192.0,332.44,260.27
2016,9,10,17,45,388.0,58.5,2.55,26.0,142.0,257.03,197.92
2016,9,10,18,0,298.0,48.0,2.5,26.0,92.0,189.5,140.76
2016,9,10,18,15,180.0,31.0,2.55,25.5,54.0,115.54,75.24
2016,9,10,18,30,62.0,14.0,2.6,25.0,16.0,31.93,0.0
2016,9,10,18,45,31.0,7.0,2.7,25.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,78.0,16.0,2.3,19.0,19.0,12.53,0.0
2016,9,11,6,45,195.0,33.0,2.55,19.5,58.5,25.47,14.96
2016,9,11,7,0,312.0,50.0,2.8,20.0,98.0,37.73,26.75
2016,9,11,7,15,394.0,62.0,2.65,20.5,149.0,45.36,33.82
2016,9,11,7,30,476.0,74.0,2.5,21.0,200.0,55.08,42.43
2016,9,11,7,45,530.0,82.5,2.35,22.0,254.0,94.09,54.37
2016,9,11,8,0,584.0,91.0,2.2,23.0,308.0,139.34,83.61
2016,9,11,8,15,622.5,97.5,2.05,23.5,361.5,186.13,119.68
2016,9,11,8,30,661.0,104.0,1.9,24.0,415.0,236.95,161.32
2016,9,11,8,45,687.5,109.5,1.8,25.0,466.5,287.23,203.21
2016,9,11,9,0,714.0,115.0,1.7,26.0,518.0,339.71,246.17
2016,9,11,9,15,735.0,119.0,1.65,26.5,565.5,390.67,287.57
2016,9,11,9,30,756.0,123.0,1.6,27.0,613.0,445.53,330.51
2016,9,11,9,45,771.0,126.5,1.6,27.5,655.0,494.72,368.21
2016,9,11,10,0,786.0,130.0,1.6,28.0,697.0,543.92,404.72
2016,9,11,10,15,797.5,132.5,1.6,28.0,733.0,589.89,438.7
2016,9,11,10,30,809.0,135.0,1.6,28.0,769.0,635.05,471.26
2016,9,11,10,45,817.5,137.0,1.6,28.5,798.0,676.7,499.65
2016,9,11,11,0,826.0,139.0,1.6,29.0,827.0,716.86,526.31
2016,9,11,11,15,831.5,140.0,1.6,29.0,847.5,752.14,549.08
2016,9,11,11,30,837.0,141.0,1.6,29.0,868.0,785.34,570.22
2016,9,11,11,45,864.5,126.0,1.65,29.5,887.0,817.8,590.06
2016,9,11,12,0,892.0,111.0,1.7,30.0,906.0,849.02,608.99
2016,9,11,12,15,893.5,111.5,1.7,30.0,910.0,871.25,622.79
2016,9,11,12,30,895.0,112.0,1.7,30.0,914.0,890.47,634.79
2016,9,11,12,45,896.0,110.5,1.75,30.0,910.0,904.18,643.93
2016,9,11,13,0,897.0,109.0,1.8,30.0,906.0,914.66,651.19
2016,9,11,13,15,894.0,108.0,1.8,30.0,892.5,918.75,654.01
2016,9,11,13,30,891.0,107.0,1.8,30.0,879.0,919.49,654.9
2016,9,11,13,45,888.0,105.0,1.85,30.5,858.0,915.85,652.42
2016,9,11,14,0,885.0,103.0,1.9,31.0,837.0,908.88,647.98
2016,9,11,14,15,878.0,101.5,1.9,31.0,808.0,895.57,640.43
2016,9,11,14,30,871.0,100.0,1.9,31.0,779.0,879.13,631.02
2016,9,11,14,45,852.0,103.0,1.95,31.0,740.5,854.13,616.64
2016,9,11,15,0,833.0,106.0,2.0,31.0,702.0,826.78,600.72
2016,9,11,15,15,819.0,103.5,2.0,30.5,659.5,800.12,585.95
2016,9,11,15,30,805.0,101.0,2.0,30.0,617.0,766.63,566.45
2016,9,11,15,45,788.0,97.0,2.05,30.0,569.0,727.15,541.92
2016,9,11,16,0,771.0,93.0,2.1,30.0,521.0,686.11,515.95
2016,9,11,16,15,745.0,89.0,2.0,29.5,469.0,637.4,484.27
2016,9,11,16,30,719.0,85.0,1.9,29.0,417.0,588.32,450.71
2016,9,11,16,45,685.0,79.0,1.85,29.0,363.0,534.23,411.39
2016,9,11,17,0,651.0,73.0,1.8,29.0,309.0,479.02,370.08
2016,9,11,17,15,598.0,66.5,1.65,28.0,254.0,414.36,321.23
2016,9,11,17,30,545.0,60.0,1.5,27.0,199.0,353.27,273.04
2016,9,11,17,45,463.5,50.5,1.35,26.5,147.5,280.04,213.22
2016,9,11,18,0,382.0,41.0,1.2,26.0,96.0,214.17,157.46
2016,9,11,18,15,243.0,27.0,1.2,25.5,56.0,131.76,82.86
2016,9,11,18,30,104.0,13.0,1.2,25.0,16.0,42.83,0.0
2016,9,11,18,45,52.0,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,56.0,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,112.0,16.0,0.6,21.0,20.0,15.73,0.0
2016,9,12,6,45,239.0,31.0,0.6,21.5,60.5,23.89,13.45
2016,9,12,7,0,366.0,46.0,0.6,22.0,101.0,34.96,24.18
2016,9,12,7,15,448.0,56.0,0.7,22.5,153.0,40.25,29.16
2016,9,12,7,30,530.0,66.0,0.8,23.0,205.0,47.29,35.38
2016,9,12,7,45,579.5,73.5,0.95,24.0,259.5,88.3,47.85
2016,9,12,8,0,629.0,81.0,1.1,25.0,314.0,134.93,77.42
2016,9,12,8,15,665.5,86.5,1.25,25.5,368.0,183.01,114.19
2016,9,12,8,30,702.0,92.0,1.4,26.0,422.0,234.83,156.56
2016,9,12,8,45,725.5,97.5,1.55,27.0,473.5,286.41,199.61
2016,9,12,9,0,749.0,103.0,1.7,28.0,525.0,342.77,245.76
2016,9,12,9,15,768.5,106.5,1.7,28.0,572.5,394.17,288.08
2016,9,12,9,30,788.0,110.0,1.7,28.0,620.0,446.45,330.01
2016,9,12,9,45,476.0,227.0,1.7,28.5,541.0,436.15,323.83
2016,9,12,10,0,164.0,344.0,1.7,29.0,462.0,402.46,297.35
2016,9,12,10,15,500.0,232.5,1.7,29.0,618.5,504.11,374.82
2016,9,12,10,30,836.0,121.0,1.7,29.0,775.0,639.23,473.97
2016,9,12,10,45,844.0,122.5,1.75,29.5,803.5,680.57,501.77
2016,9,12,11,0,852.0,124.0,1.8,30.0,832.0,720.24,528.15
2016,9,12,11,15,619.5,252.5,1.85,30.0,774.5,698.77,509.2
2016,9,12,11,30,387.0,381.0,1.9,30.0,717.0,663.09,479.73
2016,9,12,11,45,627.5,254.0,1.95,30.5,807.0,749.82,544.09
2016,9,12,12,0,868.0,127.0,2.0,31.0,897.0,842.54,605.88
2016,9,12,12,15,868.5,127.0,2.0,31.0,900.5,862.99,618.08
2016,9,12,12,30,869.0,127.0,2.0,31.0,904.0,880.48,629.08
2016,9,12,12,45,865.5,128.0,2.05,31.0,898.5,892.39,637.1
2016,9,12,13,0,862.0,129.0,2.1,31.0,893.0,901.12,643.24
2016,9,12,13,15,858.0,128.5,2.1,31.0,879.0,904.71,645.78
2016,9,12,13,30,854.0,128.0,2.1,31.0,865.0,905.07,646.44
2016,9,12,13,45,844.5,129.0,2.15,31.0,842.0,898.81,643.49
2016,9,12,14,0,835.0,130.0,2.2,31.0,819.0,889.46,638.71
2016,9,12,14,15,826.5,128.0,2.2,31.0,789.5,879.57,633.27
2016,9,12,14,30,818.0,126.0,2.2,31.0,760.0,862.21,623.09
2016,9,12,14,45,802.5,125.5,2.2,31.0,723.0,837.58,608.27
2016,9,12,15,0,787.0,125.0,2.2,31.0,686.0,810.52,591.9
2016,9,12,15,15,771.5,122.0,2.2,30.5,643.0,778.54,573.33
2016,9,12,15,30,756.0,119.0,2.2,30.0,600.0,744.54,553.23
2016,9,12,15,45,731.0,116.0,2.2,30.0,551.5,704.06,527.33
2016,9,12,16,0,706.0,113.0,2.2,30.0,503.0,660.28,498.81
2016,9,12,16,15,677.0,108.0,2.1,29.5,451.5,610.82,465.35
2016,9,12,16,30,648.0,103.0,2.0,29.0,400.0,561.4,430.82
2016,9,12,16,45,605.0,97.0,1.9,29.0,345.5,502.46,387.48
2016,9,12,17,0,562.0,91.0,1.8,29.0,291.0,445.39,344.39
2016,9,12,17,15,504.5,82.0,1.65,28.5,237.5,379.46,293.79
2016,9,12,17,30,447.0,73.0,1.5,28.0,184.0,315.49,243.02
2016,9,12,17,45,355.5,60.5,1.35,27.5,134.0,240.42,182.2
2016,9,12,18,0,264.0,48.0,1.2,27.0,84.0,174.41,127.26
2016,9,12,18,15,152.5,29.5,1.2,26.5,48.0,101.8,60.43
2016,9,12,18,30,41.0,11.0,1.2,26.0,12.0,22.49,0.0
2016,9,12,18,45,20.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,29.5,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,59.0,15.0,0.8,22.0,17.0,14.74,0.0
2016,9,13,6,45,177.5,32.5,0.9,23.0,56.0,25.17,14.19
2016,9,13,7,0,296.0,50.0,1.0,24.0,95.0,37.86,26.35
2016,9,13,7,15,378.5,62.5,1.2,24.5,145.0,45.9,33.67
2016,9,13,7,30,461.0,75.0,1.4,25.0,195.0,54.09,40.85
2016,9,13,7,45,428.0,98.0,1.6,25.5,230.0,99.25,61.58
2016,9,13,8,0,395.0,121.0,1.8,26.0,265.0,140.85,91.67
2016,9,13,8,15,406.0,142.5,1.75,26.5,312.0,185.22,125.9
2016,9,13,8,30,417.0,164.0,1.7,27.0,359.0,230.8,162.36
2016,9,13,8,45,400.0,190.0,1.7,27.5,394.5,273.4,197.41
2016,9,13,9,0,383.0,216.0,1.7,28.0,430.0,317.83,232.93
2016,9,13,9,15,253.0,256.5,1.6,28.0,403.5,324.34,240.74
2016,9,13,9,30,123.0,297.0,1.5,28.0,377.0,321.34,239.5
2016,9,13,9,45,145.0,320.0,1.45,28.5,420.0,361.05,267.98
2016,9,13,10,0,167.0,343.0,1.4,29.0,463.0,402.84,297.28
2016,9,13,10,15,117.5,349.5,1.3,29.0,436.5,390.38,287.3
2016,9,13,10,30,68.0,356.0,1.2,29.0,410.0,375.76,275.66
2016,9,13,10,45,73.5,373.5,1.15,29.5,433.5,400.39,292.26
2016,9,13,11,0,79.0,391.0,1.1,30.0,457.0,425.45,308.69
2016,9,13,11,15,125.0,412.5,1.1,30.0,519.5,483.46,349.46
2016,9,13,11,30,171.0,434.0,1.1,30.0,582.0,546.09,392.48
2016,9,13,11,45,229.5,432.0,1.1,30.5,633.5,599.12,428.11
2016,9,13,12,0,288.0,430.0,1.1,31.0,685.0,655.41,465.3
2016,9,13,12,15,300.0,428.5,1.15,31.0,695.5,674.38,477.99
2016,9,13,12,30,312.0,427.0,1.2,31.0,706.0,692.73,490.65
2016,9,13,12,45,190.0,421.5,1.25,31.0,591.0,585.48,417.49
2016,9,13,13,0,68.0,416.0,1.3,31.0,476.0,472.52,338.73
2016,9,13,13,15,111.5,423.5,1.4,31.0,520.5,526.87,378.59
2016,9,13,13,30,155.0,431.0,1.5,31.0,565.0,577.13,414.26
2016,9,13,13,45,130.5,415.5,1.6,31.0,526.5,542.3,390.59
2016,9,13,14,0,106.0,400.0,1.7,31.0,488.0,500.01,362.13
2016,9,13,14,15,466.5,257.5,1.75,31.0,621.0,693.66,506.51
2016,9,13,14,30,827.0,115.0,1.8,31.0,754.0,851.05,614.18
2016,9,13,14,45,803.5,119.0,1.9,31.0,714.5,828.74,600.19
2016,9,13,15,0,780.0,123.0,2.0,31.0,675.0,799.78,583.44
2016,9,13,15,15,764.0,120.0,2.05,31.0,632.5,767.51,563.95
2016,9,13,15,30,748.0,117.0,2.1,31.0,590.0,733.28,542.96
2016,9,13,15,45,723.5,114.0,2.2,31.0,542.0,693.37,518.09
2016,9,13,16,0,699.0,111.0,2.3,31.0,494.0,650.21,490.51
2016,9,13,16,15,349.5,63.5,2.25,30.5,255.0,326.72,254.28
2016,9,13,16,30,0.0,16.0,2.2,30.0,16.0,15.44,6.7
2016,9,13,16,45,0.0,13.5,2.2,30.0,13.5,13.02,4.85
2016,9,13,17,0,0.0,11.0,2.2,30.0,11.0,10.61,2.93
2016,9,13,17,15,0.0,9.0,2.0,29.0,9.0,8.68,1.4
2016,9,13,17,30,0.0,7.0,1.8,28.0,7.0,6.75,0.0
2016,9,13,17,45,0.0,5.0,1.65,27.5,5.0,4.82,0.0
2016,9,13,18,0,0.0,3.0,1.5,27.0,3.0,2.89,0.0
2016,9,13,18,15,0.0,1.5,1.5,26.5,1.5,1.44,0.0
2016,9,13,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.5,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,57.0,14.0,1.0,23.0,16.0,13.76,0.0
2016,9,14,6,45,171.5,31.5,1.2,23.5,54.0,24.39,13.37
2016,9,14,7,0,286.0,49.0,1.4,24.0,92.0,37.12,25.68
2016,9,14,7,15,367.5,61.5,1.45,24.5,141.0,45.18,33.04
2016,9,14,7,30,449.0,74.0,1.5,25.0,190.0,52.58,39.56
2016,9,14,7,45,508.5,82.0,1.55,25.5,243.5,89.32,51.32
2016,9,14,8,0,568.0,90.0,1.6,26.0,297.0,133.26,78.53
2016,9,14,8,15,606.5,96.5,1.7,26.5,350.0,178.95,112.94
2016,9,14,8,30,645.0,103.0,1.8,27.0,403.0,228.68,153.1
2016,9,14,8,45,669.5,109.5,1.95,27.5,453.0,278.24,194.53
2016,9,14,9,0,694.0,116.0,2.1,28.0,503.0,329.81,237.3
2016,9,14,9,15,714.5,120.0,2.2,28.5,550.0,379.39,277.88
2016,9,14,9,30,735.0,124.0,2.3,29.0,597.0,430.04,318.26
2016,9,14,9,45,455.5,232.5,2.45,29.5,532.0,429.15,319.19
2016,9,14,10,0,176.0,341.0,2.6,30.0,467.0,405.55,300.39
2016,9,14,10,15,480.5,240.0,2.65,30.0,607.5,497.56,371.1
2016,9,14,10,30,785.0,139.0,2.7,30.0,748.0,618.9,461.83
2016,9,14,10,45,791.0,142.0,2.8,30.5,775.5,658.73,489.45
2016,9,14,11,0,797.0,145.0,2.9,31.0,803.0,696.95,515.86
2016,9,14,11,15,399.5,147.0,2.95,31.0,477.5,434.85,327.66
2016,9,14,11,30,2.0,149.0,3.0,31.0,152.0,145.65,105.65
2016,9,14,11,45,414.0,145.5,3.1,31.0,511.0,472.95,358.75
2016,9,14,12,0,826.0,142.0,3.2,31.0,870.0,819.82,601.04
2016,9,14,12,15,431.5,258.0,3.25,31.0,638.5,621.11,458.41
2016,9,14,12,30,37.0,374.0,3.3,31.0,407.0,398.14,290.51
2016,9,14,12,45,113.0,409.0,3.35,31.5,508.5,505.32,368.96
2016,9,14,13,0,189.0,444.0,3.4,32.0,610.0,611.8,443.62
2016,9,14,13,15,191.5,436.5,3.4,32.0,602.5,611.15,443.06
2016,9,14,13,30,194.0,429.0,3.4,32.0,595.0,609.65,442.54
2016,9,14,13,45,103.0,338.5,3.4,32.0,426.5,438.01,321.33
2016,9,14,14,0,12.0,248.0,3.4,32.0,258.0,253.89,186.29
2016,9,14,14,15,399.0,192.0,3.4,31.5,498.5,563.31,423.99
2016,9,14,14,30,786.0,136.0,3.4,31.0,739.0,839.67,618.7
2016,9,14,14,45,475.0,235.5,3.45,31.0,595.0,668.45,497.01
2016,9,14,15,0,164.0,335.0,3.5,31.0,451.0,491.9,365.31
2016,9,14,15,15,179.5,311.5,3.45,31.0,431.0,478.12,357.55
2016,9,14,15,30,195.0,288.0,3.4,31.0,411.0,462.74,347.89
2016,9,14,15,45,447.5,198.5,3.35,31.0,450.0,569.83,432.52
2016,9,14,16,0,700.0,109.0,3.3,31.0,489.0,646.01,492.48
2016,9,14,16,15,671.0,104.0,3.15,30.5,438.0,596.86,457.73
2016,9,14,16,30,642.0,99.0,3.0,30.0,387.0,547.79,422.79
2016,9,14,16,45,610.0,90.5,2.9,30.0,334.5,493.29,382.26
2016,9,14,17,0,578.0,82.0,2.8,30.0,282.0,439.79,341.34
2016,9,14,17,15,520.0,73.5,2.45,29.0,229.0,373.94,290.42
2016,9,14,17,30,462.0,65.0,2.1,28.0,176.0,312.2,240.88
2016,9,14,17,45,382.0,52.5,1.8,27.5,127.5,241.18,182.34
2016,9,14,18,0,302.0,40.0,1.5,27.0,79.0,177.58,128.24
2016,9,14,18,15,151.0,20.0,1.45,26.5,39.5,84.51,41.44
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.0,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,10.0,9.83,0.0
2016,9,15,6,45,89.5,33.5,1.25,23.5,44.5,27.67,15.72
2016,9,15,7,0,153.0,57.0,1.5,24.0,79.0,45.84,32.95
2016,9,15,7,15,217.0,79.5,1.4,24.5,126.5,62.55,47.76
2016,9,15,7,30,281.0,102.0,1.3,25.0,174.0,78.55,61.61
2016,9,15,7,45,331.0,119.5,1.2,25.5,224.5,113.61,76.54
2016,9,15,8,0,381.0,137.0,1.1,26.0,275.0,150.85,100.06
2016,9,15,8,15,420.5,150.5,1.1,26.5,326.0,192.71,130.72
2016,9,15,8,30,460.0,164.0,1.1,27.0,377.0,238.8,166.3
2016,9,15,8,45,494.0,173.5,1.1,28.0,426.5,284.0,201.59
2016,9,15,9,0,528.0,183.0,1.1,29.0,476.0,332.41,239.02
2016,9,15,9,15,552.0,191.0,1.2,29.0,521.5,378.64,275.69
2016,9,15,9,30,576.0,199.0,1.3,29.0,567.0,426.57,313.01
2016,9,15,9,45,590.5,207.0,1.45,29.5,607.0,471.34,346.92
2016,9,15,10,0,605.0,215.0,1.6,30.0,647.0,516.15,380.06
2016,9,15,10,15,369.0,295.5,1.7,30.0,563.5,484.41,356.59
2016,9,15,10,30,133.0,376.0,1.8,30.0,480.0,431.12,316.0
2016,9,15,10,45,390.0,306.5,1.95,30.5,624.5,542.62,399.3
2016,9,15,11,0,647.0,237.0,2.1,31.0,769.0,675.38,494.45
2016,9,15,11,15,653.5,239.5,2.15,31.0,789.0,707.55,515.99
2016,9,15,11,30,660.0,242.0,2.2,31.0,809.0,738.29,537.06
2016,9,15,11,45,658.0,247.5,2.3,31.5,819.5,763.56,553.32
2016,9,15,12,0,656.0,253.0,2.4,32.0,830.0,786.7,568.02
2016,9,15,12,15,657.0,253.5,2.45,32.0,833.5,805.34,580.67
2016,9,15,12,30,658.0,254.0,2.5,32.0,837.0,821.74,591.86
2016,9,15,12,45,653.0,255.5,2.55,32.0,831.0,831.57,598.66
2016,9,15,13,0,648.0,257.0,2.6,32.0,825.0,838.86,603.89
2016,9,15,13,15,341.5,305.5,2.6,32.0,605.0,621.53,452.41
2016,9,15,13,30,35.0,354.0,2.6,32.0,385.0,384.95,279.58
2016,9,15,13,45,316.5,308.5,2.6,32.0,568.0,603.38,442.93
2016,9,15,14,0,598.0,263.0,2.6,32.0,751.0,815.89,591.59
2016,9,15,14,15,586.5,258.5,2.6,32.0,722.0,797.38,578.31
2016,9,15,14,30,575.0,254.0,2.6,32.0,693.0,778.29,566.42
2016,9,15,14,45,602.0,225.5,2.65,32.0,665.0,767.13,561.34
2016,9,15,15,0,629.0,197.0,2.7,32.0,637.0,750.57,552.6
2016,9,15,15,15,609.5,191.0,2.7,31.5,595.5,715.94,531.0
2016,9,15,15,30,590.0,185.0,2.7,31.0,554.0,679.91,508.2
2016,9,15,15,45,569.5,175.5,2.75,31.0,508.0,635.33,478.37
2016,9,15,16,0,549.0,166.0,2.8,31.0,462.0,593.24,449.67
2016,9,15,16,15,516.5,156.5,2.65,30.5,412.0,542.46,414.18
2016,9,15,16,30,484.0,147.0,2.5,30.0,362.0,492.48,378.5
2016,9,15,16,45,451.5,132.0,2.45,30.0,311.5,437.46,337.81
2016,9,15,17,0,419.0,117.0,2.4,30.0,261.0,383.92,297.12
2016,9,15,17,15,361.5,102.0,2.1,29.5,210.0,319.14,246.7
2016,9,15,17,30,304.0,87.0,1.8,29.0,159.0,258.98,198.49
2016,9,15,17,45,237.5,66.5,1.55,28.5,113.5,187.16,140.35
2016,9,15,18,0,171.0,46.0,1.3,28.0,68.0,128.28,91.23
2016,9,15,18,15,85.5,23.0,1.25,27.5,34.0,60.98,24.17
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,23.0,14.0,11.8,0.0
2016,9,16,6,45,174.5,29.5,0.95,23.5,51.5,22.84,11.8
2016,9,16,7,0,290.0,47.0,1.1,24.0,89.0,35.63,24.37
2016,9,16,7,15,372.5,60.0,0.9,24.5,138.5,44.15,32.15
2016,9,16,7,30,455.0,73.0,0.7,25.0,188.0,52.03,39.09
2016,9,16,7,45,511.5,81.5,0.5,26.0,241.5,87.05,49.89
2016,9,16,8,0,568.0,90.0,0.3,27.0,295.0,131.04,76.25
2016,9,16,8,15,607.0,96.5,0.4,27.5,348.0,176.68,109.8
2016,9,16,8,30,646.0,103.0,0.5,28.0,401.0,226.4,149.14
2016,9,16,8,45,672.0,109.0,0.6,28.5,451.5,275.9,189.66
2016,9,16,9,0,698.0,115.0,0.7,29.0,502.0,327.56,231.59
2016,9,16,9,15,719.0,119.5,0.7,29.5,549.0,377.88,271.48
2016,9,16,9,30,740.0,124.0,0.7,30.0,596.0,429.31,310.97
2016,9,16,9,45,755.5,127.0,0.7,30.5,637.0,480.14,348.74
2016,9,16,10,0,771.0,130.0,0.7,31.0,678.0,528.15,383.33
2016,9,16,10,15,782.5,133.0,0.7,31.0,713.5,573.66,415.92
2016,9,16,10,30,794.0,136.0,0.7,31.0,749.0,618.38,447.1
2016,9,16,10,45,477.5,271.5,0.7,31.5,644.0,567.5,407.52
2016,9,16,11,0,161.0,407.0,0.7,32.0,539.0,495.09,352.03
2016,9,16,11,15,490.0,275.5,0.7,32.0,691.5,620.58,444.13
2016,9,16,11,30,819.0,144.0,0.7,32.0,844.0,765.03,542.04
2016,9,16,11,45,838.0,134.5,0.75,32.5,860.0,794.84,558.36
2016,9,16,12,0,857.0,125.0,0.8,33.0,876.0,823.25,575.12
2016,9,16,12,15,858.0,125.5,0.85,33.0,879.5,844.09,588.33
2016,9,16,12,30,859.0,126.0,0.9,33.0,883.0,862.02,599.9
2016,9,16,12,45,857.5,125.5,1.0,33.0,877.5,873.79,608.55
2016,9,16,13,0,856.0,125.0,1.1,33.0,872.0,882.43,615.42
2016,9,16,13,15,852.5,124.5,1.15,33.0,858.5,886.12,618.66
2016,9,16,13,30,849.0,124.0,1.2,33.0,845.0,886.61,620.08
2016,9,16,13,45,845.0,122.0,1.25,33.0,823.5,881.93,618.44
2016,9,16,14,0,841.0,120.0,1.3,33.0,802.0,874.08,614.97
2016,9,16,14,15,832.5,118.0,1.4,33.0,772.5,859.16,607.77
2016,9,16,14,30,824.0,116.0,1.5,33.0,743.0,845.81,601.6
2016,9,16,14,45,808.0,116.0,1.6,33.0,705.5,821.07,588.05
2016,9,16,15,0,792.0,116.0,1.7,33.0,668.0,793.92,572.88
2016,9,16,15,15,776.5,113.0,1.75,33.0,625.0,761.71,553.76
2016,9,16,15,30,761.0,110.0,1.8,33.0,582.0,727.51,533.13
2016,9,16,15,45,741.0,105.5,1.85,33.0,534.5,686.49,507.59
2016,9,16,16,0,721.0,101.0,1.9,33.0,487.0,646.58,482.43
2016,9,16,16,15,692.0,96.5,1.85,32.5,435.5,597.37,449.7
2016,9,16,16,30,663.0,92.0,1.8,32.0,384.0,548.21,415.8
2016,9,16,16,45,624.0,85.5,1.75,32.0,330.5,491.06,374.23
2016,9,16,17,0,585.0,79.0,1.7,32.0,277.0,435.5,332.56
2016,9,16,17,15,525.5,70.5,1.55,31.0,223.5,368.99,282.18
2016,9,16,17,30,466.0,62.0,1.4,30.0,170.0,306.74,233.05
2016,9,16,17,45,378.0,50.0,1.25,29.5,121.5,233.38,173.49
2016,9,16,18,0,290.0,38.0,1.1,29.0,73.0,168.25,118.55
2016,9,16,18,15,145.0,19.0,1.1,28.5,36.5,78.64,24.2
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,15.0,11.8,0.0
2016,9,17,6,45,210.5,27.5,1.7,23.5,53.0,21.24,10.36
2016,9,17,7,0,336.0,43.0,2.0,24.0,91.0,32.81,21.96
2016,9,17,7,15,419.5,53.5,1.85,24.5,141.0,38.69,27.47
2016,9,17,7,30,503.0,64.0,1.7,25.0,191.0,44.21,32.39
2016,9,17,7,45,555.0,72.0,1.55,26.0,244.5,80.02,43.38
2016,9,17,8,0,607.0,80.0,1.4,27.0,298.0,125.53,70.72
2016,9,17,8,15,644.5,86.0,1.15,27.5,351.5,172.65,105.64
2016,9,17,8,30,682.0,92.0,0.9,28.0,405.0,223.6,146.22
2016,9,17,8,45,705.0,98.0,0.65,29.0,455.0,274.15,187.1
2016,9,17,9,0,728.0,104.0,0.4,30.0,505.0,326.47,228.15
2016,9,17,9,15,748.0,107.5,0.45,30.5,552.0,379.77,270.16
2016,9,17,9,30,768.0,111.0,0.5,31.0,599.0,430.96,309.52
2016,9,17,9,45,778.0,116.5,0.55,31.5,639.5,479.83,346.08
2016,9,17,10,0,788.0,122.0,0.6,32.0,680.0,528.19,381.09
2016,9,17,10,15,799.0,124.0,0.7,32.0,715.0,573.16,414.08
2016,9,17,10,30,810.0,126.0,0.8,32.0,750.0,617.23,445.78
2016,9,17,10,45,814.0,130.5,0.9,32.5,777.0,657.92,473.56
2016,9,17,11,0,818.0,135.0,1.0,33.0,804.0,696.78,499.55
2016,9,17,11,15,823.5,136.0,1.05,33.0,824.0,731.42,522.25
2016,9,17,11,30,829.0,137.0,1.1,33.0,844.0,763.96,542.97
2016,9,17,11,45,829.5,139.5,1.15,33.0,855.0,791.75,560.62
2016,9,17,12,0,830.0,142.0,1.2,33.0,866.0,816.91,576.64
2016,9,17,12,15,830.5,142.5,1.2,33.0,869.5,837.37,589.14
2016,9,17,12,30,831.0,143.0,1.2,33.0,873.0,854.97,599.93
2016,9,17,12,45,830.0,142.0,1.3,33.5,867.5,866.82,607.28
2016,9,17,13,0,829.0,141.0,1.4,34.0,862.0,875.6,612.84
2016,9,17,13,15,825.5,140.5,1.45,34.0,848.5,879.58,616.16
2016,9,17,13,30,822.0,140.0,1.5,34.0,835.0,880.41,617.7
2016,9,17,13,45,816.0,138.0,1.55,34.0,813.0,874.33,615.05
2016,9,17,14,0,810.0,136.0,1.6,34.0,791.0,865.15,610.61
2016,9,17,14,15,559.5,241.0,1.6,33.5,685.0,751.57,537.39
2016,9,17,14,30,309.0,346.0,1.6,33.0,579.0,635.0,455.95
2016,9,17,14,45,525.0,243.0,1.65,33.0,616.0,713.86,516.89
2016,9,17,15,0,741.0,140.0,1.7,33.0,653.0,777.49,563.26
2016,9,17,15,15,723.0,136.0,1.7,33.0,610.0,743.56,541.61
2016,9,17,15,30,705.0,132.0,1.7,33.0,567.0,707.91,519.53
2016,9,17,15,45,682.5,127.0,1.75,33.0,519.5,666.32,493.43
2016,9,17,16,0,660.0,122.0,1.8,33.0,472.0,623.81,465.36
2016,9,17,16,15,628.0,115.5,1.75,32.5,420.5,572.51,430.74
2016,9,17,16,30,596.0,109.0,1.7,32.0,369.0,521.59,395.46
2016,9,17,16,45,554.0,101.0,1.65,32.0,316.0,463.69,353.23
2016,9,17,17,0,512.0,93.0,1.6,32.0,263.0,407.68,311.16
2016,9,17,17,15,450.5,82.0,1.45,31.0,211.0,338.49,258.74
2016,9,17,17,30,389.0,71.0,1.3,30.0,159.0,277.23,210.39
2016,9,17,17,45,299.5,56.0,1.2,29.5,112.0,204.89,151.91
2016,9,17,18,0,210.0,41.0,1.1,29.0,65.0,141.61,98.88
2016,9,17,18,15,105.0,20.5,1.15,28.5,32.5,67.01,10.35
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,24.0,12.0,10.81,0.0
2016,9,18,6,45,137.5,30.5,1.8,24.5,47.5,23.77,11.92
2016,9,18,7,0,239.0,50.0,2.0,25.0,83.0,38.22,26.33
2016,9,18,7,15,322.0,64.5,2.0,25.0,131.5,47.86,35.17
2016,9,18,7,30,405.0,79.0,2.0,25.0,180.0,56.97,43.27
2016,9,18,7,45,462.5,89.0,2.0,25.5,232.5,89.31,54.04
2016,9,18,8,0,520.0,99.0,2.0,26.0,285.0,131.7,79.67
2016,9,18,8,15,561.0,107.0,2.0,26.5,337.5,176.03,112.34
2016,9,18,8,30,602.0,115.0,2.0,27.0,390.0,224.75,151.12
2016,9,18,8,45,630.5,121.5,2.0,27.5,440.0,272.86,190.84
2016,9,18,9,0,659.0,128.0,2.0,28.0,490.0,323.46,232.37
2016,9,18,9,15,681.5,132.5,1.9,28.5,536.5,372.24,271.8
2016,9,18,9,30,704.0,137.0,1.8,29.0,583.0,422.36,311.09
2016,9,18,9,45,717.5,142.5,1.75,29.5,623.5,470.13,347.6
2016,9,18,10,0,731.0,148.0,1.7,30.0,664.0,517.86,382.86
2016,9,18,10,15,743.5,150.5,1.6,30.0,698.5,562.01,415.11
2016,9,18,10,30,756.0,153.0,1.5,30.0,733.0,607.4,447.18
2016,9,18,10,45,764.0,156.0,1.4,30.5,760.5,647.25,473.58
2016,9,18,11,0,772.0,159.0,1.3,31.0,788.0,685.71,498.18
2016,9,18,11,15,778.0,160.5,1.15,31.0,808.0,719.71,519.62
2016,9,18,11,30,784.0,162.0,1.0,31.0,828.0,751.81,538.57
2016,9,18,11,45,821.5,141.0,0.85,31.5,848.0,784.85,556.05
2016,9,18,12,0,859.0,120.0,0.7,32.0,868.0,815.67,571.5
2016,9,18,12,15,592.5,267.0,0.6,32.0,784.0,759.66,531.43
2016,9,18,12,30,326.0,414.0,0.5,32.0,700.0,688.03,477.8
2016,9,18,12,45,593.5,266.5,0.4,32.0,782.0,785.57,546.69
2016,9,18,13,0,861.0,119.0,0.3,32.0,864.0,875.86,601.63
2016,9,18,13,15,857.5,118.0,0.35,32.0,850.5,878.89,603.4
2016,9,18,13,30,854.0,117.0,0.4,32.0,837.0,878.68,604.64
2016,9,18,13,45,850.0,115.5,0.45,32.5,815.5,874.31,602.32
2016,9,18,14,0,846.0,114.0,0.5,33.0,794.0,866.76,598.23
2016,9,18,14,15,838.0,112.0,0.55,33.0,764.5,852.08,591.12
2016,9,18,14,30,830.0,110.0,0.6,33.0,735.0,834.44,582.3
2016,9,18,14,45,525.5,216.0,0.7,33.0,604.5,683.62,486.79
2016,9,18,15,0,221.0,322.0,0.8,33.0,474.0,522.94,375.6
2016,9,18,15,15,299.0,284.0,0.85,32.5,475.5,549.86,399.41
2016,9,18,15,30,377.0,246.0,0.9,32.0,477.0,563.29,412.53
2016,9,18,15,45,475.0,196.0,0.95,32.0,462.5,580.85,428.06
2016,9,18,16,0,573.0,146.0,1.0,32.0,448.0,585.26,434.39
2016,9,18,16,15,617.5,117.5,1.0,31.5,411.0,565.05,422.81
2016,9,18,16,30,662.0,89.0,1.0,31.0,374.0,538.69,406.45
2016,9,18,16,45,622.0,82.5,1.0,31.0,321.0,481.22,365.04
2016,9,18,17,0,582.0,76.0,1.0,31.0,268.0,425.45,323.65
2016,9,18,17,15,520.5,68.0,0.95,30.5,214.5,359.08,273.15
2016,9,18,17,30,459.0,60.0,0.9,30.0,161.0,297.18,224.07
2016,9,18,17,45,364.5,48.0,0.85,29.5,113.5,222.22,163.66
2016,9,18,18,0,270.0,36.0,0.8,29.0,66.0,156.08,107.63
2016,9,18,18,15,135.0,18.0,0.85,28.5,33.0,71.73,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,13.0,10.81,0.0
2016,9,19,6,45,189.0,27.0,2.2,24.5,50.5,20.92,9.54
2016,9,19,7,0,326.0,43.0,2.5,25.0,88.0,33.13,22.04
2016,9,19,7,15,414.5,53.5,2.55,25.5,138.5,38.99,27.56
2016,9,19,7,30,503.0,64.0,2.6,26.0,189.0,44.51,32.48
2016,9,19,7,45,565.5,70.0,2.65,27.0,243.5,76.59,40.97
2016,9,19,8,0,628.0,76.0,2.7,28.0,298.0,121.9,67.06
2016,9,19,8,15,666.0,81.0,2.6,28.5,352.0,169.3,102.02
2016,9,19,8,30,704.0,86.0,2.5,29.0,406.0,220.54,143.25
2016,9,19,8,45,731.0,90.0,2.45,30.0,457.5,274.46,187.68
2016,9,19,9,0,758.0,94.0,2.4,31.0,509.0,327.36,231.0
2016,9,19,9,15,777.5,97.5,2.25,31.0,556.0,378.85,273.38
2016,9,19,9,30,797.0,101.0,2.1,31.0,603.0,431.16,315.22
2016,9,19,9,45,811.5,103.5,2.0,31.5,645.0,480.73,353.25
2016,9,19,10,0,826.0,106.0,1.9,32.0,687.0,530.1,389.75
2016,9,19,10,15,836.5,108.0,1.85,32.5,722.0,578.68,424.53
2016,9,19,10,30,847.0,110.0,1.8,33.0,757.0,623.39,455.57
2016,9,19,10,45,855.5,111.0,1.8,33.5,785.0,664.54,483.57
2016,9,19,11,0,864.0,112.0,1.8,34.0,813.0,704.01,509.59
2016,9,19,11,15,868.5,113.0,1.9,34.0,833.0,738.68,532.37
2016,9,19,11,30,873.0,114.0,2.0,34.0,853.0,771.03,553.58
2016,9,19,11,45,878.5,113.0,2.1,34.5,865.5,799.75,571.25
2016,9,19,12,0,884.0,112.0,2.2,35.0,878.0,825.86,587.21
2016,9,19,12,15,884.5,112.0,2.25,35.0,881.0,846.06,600.21
2016,9,19,12,30,885.0,112.0,2.3,35.0,884.0,863.2,611.38
2016,9,19,12,45,884.0,111.5,2.4,35.0,878.0,875.43,619.93
2016,9,19,13,0,883.0,111.0,2.5,35.0,872.0,884.42,626.56
2016,9,19,13,15,879.5,110.5,2.55,35.0,858.0,887.96,629.48
