Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,13,30,876.0,110.0,2.6,35.0,844.0,888.19,630.46
2016,9,19,13,45,870.5,108.5,2.7,35.0,821.5,882.34,628.05
2016,9,19,14,0,865.0,107.0,2.8,35.0,799.0,873.25,623.68
2016,9,19,14,15,856.5,105.5,2.85,35.0,768.5,858.38,615.34
2016,9,19,14,30,848.0,104.0,2.9,35.0,738.0,840.51,605.13
2016,9,19,14,45,836.0,102.0,2.95,35.0,701.0,816.3,590.78
2016,9,19,15,0,824.0,100.0,3.0,35.0,664.0,789.48,574.71
2016,9,19,15,15,808.5,97.5,3.0,34.5,620.5,761.37,558.6
2016,9,19,15,30,793.0,95.0,3.0,34.0,577.0,726.8,537.94
2016,9,19,15,45,771.5,92.0,3.0,34.0,528.5,685.4,511.23
2016,9,19,16,0,750.0,89.0,3.0,34.0,480.0,642.81,483.36
2016,9,19,16,15,721.0,84.5,2.85,33.5,427.5,592.57,449.27
2016,9,19,16,30,692.0,80.0,2.7,33.0,375.0,544.47,415.16
2016,9,19,16,45,651.0,74.5,2.55,32.5,321.0,486.47,372.75
2016,9,19,17,0,610.0,69.0,2.4,32.0,267.0,430.25,330.25
2016,9,19,17,15,547.5,62.0,2.2,31.0,213.5,363.56,278.77
2016,9,19,17,30,485.0,55.0,2.0,30.0,160.0,301.47,228.81
2016,9,19,17,45,385.5,44.0,1.8,29.5,111.5,224.83,165.97
2016,9,19,18,0,286.0,33.0,1.6,29.0,63.0,157.75,107.78
2016,9,19,18,15,143.0,16.5,1.6,28.5,31.5,72.11,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.0,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,68.0,11.0,1.6,23.0,13.0,10.81,0.0
2016,9,20,6,45,210.0,26.0,1.85,24.0,51.0,20.41,8.89
2016,9,20,7,0,352.0,41.0,2.1,25.0,89.0,31.35,20.53
2016,9,20,7,15,440.5,51.0,2.0,25.5,140.0,36.87,25.75
2016,9,20,7,30,529.0,61.0,1.9,26.0,191.0,42.08,30.4
2016,9,20,7,45,590.5,66.5,1.85,27.0,246.5,73.63,38.35
2016,9,20,8,0,652.0,72.0,1.8,28.0,302.0,119.74,64.45
2016,9,20,8,15,689.0,77.0,1.7,28.5,356.5,168.25,100.01
2016,9,20,8,30,726.0,82.0,1.6,29.0,411.0,223.46,144.13
2016,9,20,8,45,754.0,85.5,1.5,29.5,463.0,275.16,186.95
2016,9,20,9,0,782.0,89.0,1.4,30.0,515.0,329.09,231.21
2016,9,20,9,15,801.0,92.0,1.45,30.5,562.5,381.12,273.6
2016,9,20,9,30,820.0,95.0,1.5,31.0,610.0,433.87,315.33
2016,9,20,9,45,833.5,97.5,1.55,31.5,652.0,487.18,356.12
2016,9,20,10,0,847.0,100.0,1.6,32.0,694.0,536.62,392.97
2016,9,20,10,15,857.5,102.0,1.65,32.0,729.5,583.26,427.62
2016,9,20,10,30,868.0,104.0,1.7,32.0,765.0,628.74,460.64
2016,9,20,10,45,875.0,105.5,1.8,32.5,793.0,670.11,489.45
2016,9,20,11,0,882.0,107.0,1.9,33.0,821.0,709.62,516.14
2016,9,20,11,15,887.0,108.0,1.9,33.0,841.0,745.17,538.88
2016,9,20,11,30,892.0,109.0,1.9,33.0,861.0,778.35,559.94
2016,9,20,11,45,894.5,109.5,1.95,33.5,872.5,806.58,576.91
2016,9,20,12,0,897.0,110.0,2.0,34.0,884.0,832.02,592.05
2016,9,20,12,15,897.5,110.0,2.0,34.0,887.0,852.4,604.75
2016,9,20,12,30,898.0,110.0,2.0,34.0,890.0,869.68,615.56
2016,9,20,12,45,896.0,110.0,2.0,34.5,884.0,881.63,621.82
2016,9,20,13,0,894.0,110.0,2.0,35.0,878.0,890.3,626.13
2016,9,20,13,15,890.5,109.5,2.0,35.0,863.5,893.83,628.63
2016,9,20,13,30,887.0,109.0,2.0,35.0,849.0,894.02,629.2
2016,9,20,13,45,881.5,108.0,2.05,35.0,826.5,888.61,626.88
2016,9,20,14,0,876.0,107.0,2.1,35.0,804.0,879.92,622.64
2016,9,20,14,15,867.5,105.0,2.05,35.0,773.0,864.39,613.28
2016,9,20,14,30,859.0,103.0,2.0,35.0,742.0,845.8,602.12
2016,9,20,14,45,830.5,109.0,2.0,35.0,701.0,820.66,587.25
2016,9,20,15,0,802.0,115.0,2.0,35.0,660.0,789.37,568.39
2016,9,20,15,15,785.0,112.0,2.0,34.5,616.0,755.7,549.01
2016,9,20,15,30,768.0,109.0,2.0,34.0,572.0,720.08,528.09
2016,9,20,15,45,745.0,105.0,2.0,34.0,523.0,677.25,500.88
2016,9,20,16,0,722.0,101.0,2.0,34.0,474.0,635.83,474.06
2016,9,20,16,15,691.0,96.0,1.9,33.5,421.5,584.93,439.43
2016,9,20,16,30,660.0,91.0,1.8,33.0,369.0,534.25,404.03
2016,9,20,16,45,616.0,84.5,1.7,33.0,315.0,474.74,360.34
2016,9,20,17,0,572.0,78.0,1.6,33.0,261.0,417.28,316.86
2016,9,20,17,15,507.5,69.0,1.45,32.0,207.5,349.14,264.98
2016,9,20,17,30,443.0,60.0,1.3,31.0,154.0,285.77,214.72
2016,9,20,17,45,342.5,47.0,1.15,30.0,106.0,208.87,152.82
2016,9,20,18,0,242.0,34.0,1.0,29.0,58.0,142.02,95.21
2016,9,20,18,15,121.0,17.0,1.0,28.5,29.0,63.87,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.5,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,24.0,8.0,6.88,0.0
2016,9,21,6,45,111.5,29.0,0.8,24.5,43.0,24.1,11.09
2016,9,21,7,0,203.0,51.0,0.9,25.0,78.0,39.29,27.11
2016,9,21,7,15,282.5,69.0,0.95,25.5,126.5,51.76,38.33
2016,9,21,7,30,362.0,87.0,1.0,26.0,175.0,63.54,48.62
2016,9,21,7,45,430.0,97.5,1.1,26.5,228.5,91.68,57.6
2016,9,21,8,0,498.0,108.0,1.2,27.0,282.0,133.98,82.22
2016,9,21,8,15,352.0,148.0,1.2,27.5,281.5,178.96,122.25
2016,9,21,8,30,206.0,188.0,1.2,28.0,281.0,207.13,150.04
2016,9,21,8,45,428.0,163.5,1.25,28.5,386.5,251.76,178.5
2016,9,21,9,0,650.0,139.0,1.3,29.0,492.0,326.34,232.21
2016,9,21,9,15,673.5,144.5,1.35,29.5,539.0,375.75,271.6
2016,9,21,9,30,697.0,150.0,1.4,30.0,586.0,426.62,311.23
2016,9,21,9,45,727.0,148.0,1.45,30.5,630.5,475.0,348.12
2016,9,21,10,0,757.0,146.0,1.5,31.0,675.0,524.83,385.07
2016,9,21,10,15,770.0,149.0,1.55,31.0,710.5,572.91,420.5
2016,9,21,10,30,783.0,152.0,1.6,31.0,746.0,617.77,452.95
2016,9,21,10,45,803.0,148.0,1.65,31.5,776.5,659.71,482.02
2016,9,21,11,0,823.0,144.0,1.7,32.0,807.0,700.98,510.0
2016,9,21,11,15,537.5,278.0,1.8,32.0,715.5,651.28,471.68
2016,9,21,11,30,252.0,412.0,1.9,32.0,624.0,582.9,419.49
2016,9,21,11,45,564.0,269.0,2.0,32.5,752.0,701.17,507.47
2016,9,21,12,0,876.0,126.0,2.1,33.0,880.0,828.2,593.86
2016,9,21,12,15,877.0,126.5,2.2,33.0,883.0,849.11,606.93
2016,9,21,12,30,878.0,127.0,2.3,33.0,886.0,867.02,619.08
2016,9,21,12,45,628.0,255.0,2.4,33.5,796.0,798.65,572.2
2016,9,21,13,0,378.0,383.0,2.5,34.0,706.0,714.83,510.06
2016,9,21,13,15,625.0,252.5,2.55,34.0,776.5,810.3,581.55
2016,9,21,13,30,872.0,122.0,2.6,34.0,847.0,891.38,636.02
2016,9,21,13,45,867.0,120.5,2.65,34.0,824.5,885.98,632.87
2016,9,21,14,0,862.0,119.0,2.7,34.0,802.0,877.34,628.48
2016,9,21,14,15,853.5,117.0,2.75,34.0,771.5,862.01,619.85
2016,9,21,14,30,845.0,115.0,2.8,34.0,741.0,848.07,612.24
2016,9,21,14,45,835.0,112.0,2.85,34.0,703.5,824.62,598.41
2016,9,21,15,0,825.0,109.0,2.9,34.0,666.0,798.46,582.82
2016,9,21,15,15,809.0,106.0,2.9,33.5,622.5,765.02,563.14
2016,9,21,15,30,793.0,103.0,2.9,33.0,579.0,729.53,541.86
2016,9,21,15,45,773.0,99.0,2.9,33.0,530.0,688.18,515.15
2016,9,21,16,0,753.0,95.0,2.9,33.0,481.0,645.52,487.18
2016,9,21,16,15,723.5,90.0,2.8,32.5,428.0,596.76,453.6
2016,9,21,16,30,694.0,85.0,2.7,32.0,375.0,545.86,417.5
2016,9,21,16,45,653.5,78.5,2.6,31.5,320.5,487.17,374.48
2016,9,21,17,0,613.0,72.0,2.5,31.0,266.0,430.19,331.2
2016,9,21,17,15,549.5,64.0,2.2,30.0,211.5,362.14,278.08
2016,9,21,17,30,486.0,56.0,1.9,29.0,157.0,298.74,226.56
2016,9,21,17,45,386.0,43.5,1.65,28.0,108.0,221.0,162.75
2016,9,21,18,0,286.0,31.0,1.4,27.0,59.0,153.08,101.61
2016,9,21,18,15,143.0,15.5,1.4,26.5,29.5,57.73,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,63.0,9.0,1.1,21.0,10.0,8.85,0.0
2016,9,22,6,45,188.0,26.0,1.35,21.5,47.0,20.23,8.15
2016,9,22,7,0,313.0,43.0,1.6,22.0,84.0,32.78,21.96
2016,9,22,7,15,399.5,55.5,1.5,22.5,134.5,41.36,29.92
2016,9,22,7,30,486.0,68.0,1.4,23.0,185.0,48.58,36.41
2016,9,22,7,45,536.0,78.0,1.3,24.0,238.5,78.86,45.5
2016,9,22,8,0,586.0,88.0,1.2,25.0,292.0,124.27,71.77
2016,9,22,8,15,626.0,94.5,1.3,26.0,345.5,170.6,105.24
2016,9,22,8,30,666.0,101.0,1.4,27.0,399.0,221.09,145.16
2016,9,22,8,45,689.5,108.0,1.5,28.0,450.0,271.54,186.72
2016,9,22,9,0,713.0,115.0,1.6,29.0,501.0,323.82,229.45
2016,9,22,9,15,734.5,119.5,1.7,29.5,548.0,374.76,270.92
2016,9,22,9,30,756.0,124.0,1.8,30.0,595.0,426.8,312.22
2016,9,22,9,45,770.0,128.0,1.95,30.5,636.0,478.33,352.16
2016,9,22,10,0,784.0,132.0,2.1,31.0,677.0,526.78,388.88
2016,9,22,10,15,795.0,135.0,2.15,31.0,712.0,572.24,423.01
2016,9,22,10,30,806.0,138.0,2.2,31.0,747.0,616.8,455.73
2016,9,22,10,45,812.0,141.0,2.25,31.5,774.0,657.02,483.77
2016,9,22,11,0,818.0,144.0,2.3,32.0,801.0,695.54,509.99
2016,9,22,11,15,823.0,145.5,2.35,32.0,820.5,730.03,534.06
2016,9,22,11,30,828.0,147.0,2.4,32.0,840.0,762.38,555.4
2016,9,22,11,45,820.5,153.5,2.5,32.5,848.5,787.59,571.03
2016,9,22,12,0,813.0,160.0,2.6,33.0,857.0,809.82,584.72
2016,9,22,12,15,813.5,160.0,2.65,33.0,859.0,829.25,597.5
2016,9,22,12,30,814.0,160.0,2.7,33.0,861.0,845.86,608.52
2016,9,22,12,45,807.5,162.5,2.8,33.5,853.5,856.1,614.58
2016,9,22,13,0,801.0,165.0,2.9,34.0,846.0,863.26,618.78
2016,9,22,13,15,796.0,163.5,2.95,34.0,831.5,864.62,620.29
2016,9,22,13,30,791.0,162.0,3.0,34.0,817.0,862.9,619.97
2016,9,22,13,45,778.0,163.5,3.1,34.0,792.5,854.25,615.55
2016,9,22,14,0,765.0,165.0,3.2,34.0,768.0,842.71,609.35
2016,9,22,14,15,754.0,162.5,3.25,33.5,737.5,828.84,602.66
2016,9,22,14,30,743.0,160.0,3.3,33.0,707.0,809.65,592.46
2016,9,22,14,45,708.5,166.0,3.35,33.0,665.5,777.65,572.4
2016,9,22,15,0,674.0,172.0,3.4,33.0,624.0,744.16,551.11
2016,9,22,15,15,653.5,166.5,3.4,32.5,581.0,708.3,528.47
2016,9,22,15,30,633.0,161.0,3.4,32.0,538.0,671.02,504.43
2016,9,22,15,45,603.0,155.5,3.45,32.0,489.5,625.64,473.26
2016,9,22,16,0,573.0,150.0,3.5,32.0,441.0,576.93,439.2
2016,9,22,16,15,416.5,156.5,3.4,31.5,356.0,461.81,354.39
2016,9,22,16,30,260.0,163.0,3.3,31.0,271.0,349.74,269.67
2016,9,22,16,45,225.5,145.5,3.25,31.0,229.0,301.44,232.9
2016,9,22,17,0,191.0,128.0,3.2,31.0,187.0,248.78,191.86
2016,9,22,17,15,158.0,104.5,2.9,30.0,146.5,199.34,153.0
2016,9,22,17,30,125.0,81.0,2.6,29.0,106.0,152.45,115.11
2016,9,22,17,45,78.0,56.5,2.3,28.5,70.5,101.13,73.04
2016,9,22,18,0,31.0,32.0,2.0,28.0,35.0,47.98,28.34
2016,9,22,18,15,15.5,16.0,1.95,27.5,17.5,20.27,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.0,23.0,2.4,23.5,38.0,17.78,5.95
2016,9,23,7,0,238.0,46.0,2.7,24.0,76.0,35.3,23.79
2016,9,23,7,15,328.0,59.5,2.85,24.5,124.5,44.29,32.1
2016,9,23,7,30,418.0,73.0,3.0,25.0,173.0,52.79,39.66
2016,9,23,7,45,500.5,77.5,3.2,25.5,228.0,75.92,44.2
2016,9,23,8,0,583.0,82.0,3.4,26.0,283.0,117.56,66.56
2016,9,23,8,15,403.0,133.0,3.45,26.5,283.5,168.42,112.97
2016,9,23,8,30,223.0,184.0,3.5,27.0,284.0,206.44,150.49
2016,9,23,8,45,484.5,139.0,3.6,27.5,389.5,243.99,172.97
2016,9,23,9,0,746.0,94.0,3.7,28.0,495.0,317.24,226.73
2016,9,23,9,15,766.0,97.0,3.75,28.0,541.5,367.58,269.45
2016,9,23,9,30,786.0,100.0,3.8,28.0,588.0,418.79,312.05
2016,9,23,9,45,805.0,100.5,3.85,28.5,630.0,467.84,351.44
2016,9,23,10,0,824.0,101.0,3.9,29.0,672.0,519.91,391.86
2016,9,23,10,15,834.5,103.0,3.9,29.5,707.0,565.33,426.28
2016,9,23,10,30,845.0,105.0,3.9,30.0,742.0,609.64,458.94
2016,9,23,10,45,854.0,106.0,3.95,30.5,769.5,650.73,488.6
2016,9,23,11,0,863.0,107.0,4.0,31.0,797.0,690.14,516.41
2016,9,23,11,15,867.5,108.0,4.0,31.0,816.5,724.47,539.74
2016,9,23,11,30,872.0,109.0,4.0,31.0,836.0,756.46,561.18
2016,9,23,11,45,864.0,116.0,4.0,31.5,844.5,782.07,577.03
2016,9,23,12,0,856.0,123.0,4.0,32.0,853.0,804.51,590.7
2016,9,23,12,15,459.0,260.5,4.05,32.0,652.0,635.76,469.8
2016,9,23,12,30,62.0,398.0,4.1,32.0,451.0,441.99,322.59
2016,9,23,12,45,39.5,342.5,4.15,32.0,376.5,370.84,272.04
2016,9,23,13,0,17.0,287.0,4.2,32.0,302.0,294.56,216.39
2016,9,23,13,15,124.0,346.0,4.2,32.0,449.0,456.49,337.21
2016,9,23,13,30,231.0,405.0,4.2,32.0,596.0,612.32,449.04
2016,9,23,13,45,530.0,263.0,4.25,32.5,683.5,739.73,545.24
2016,9,23,14,0,829.0,121.0,4.3,33.0,771.0,849.12,622.24
2016,9,23,14,15,530.5,234.5,4.3,32.5,644.5,708.35,524.5
2016,9,23,14,30,232.0,348.0,4.3,32.0,518.0,558.86,413.63
2016,9,23,14,45,508.0,230.5,4.35,32.0,577.0,675.06,505.07
2016,9,23,15,0,784.0,113.0,4.4,32.0,636.0,763.54,571.39
2016,9,23,15,15,767.0,110.0,4.35,31.5,592.5,730.26,550.07
2016,9,23,15,30,750.0,107.0,4.3,31.0,549.0,695.13,527.89
2016,9,23,15,45,576.5,145.5,4.3,31.0,468.0,593.22,453.97
2016,9,23,16,0,403.0,184.0,4.3,31.0,387.0,494.46,379.48
2016,9,23,16,15,520.0,136.5,4.15,30.5,368.0,505.66,391.55
2016,9,23,16,30,637.0,89.0,4.0,30.0,349.0,509.36,396.7
2016,9,23,16,45,592.5,82.0,3.85,30.0,296.0,450.39,351.14
2016,9,23,17,0,548.0,75.0,3.7,30.0,243.0,393.58,306.19
2016,9,23,17,15,479.0,66.0,3.4,29.5,190.5,325.12,251.3
2016,9,23,17,30,410.0,57.0,3.1,29.0,138.0,261.92,198.95
2016,9,23,17,45,304.5,43.5,2.8,28.5,92.5,184.5,134.87
2016,9,23,18,0,199.0,30.0,2.5,28.0,47.0,119.48,74.02
2016,9,23,18,15,99.5,15.0,2.55,27.5,23.5,43.46,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,115.0,22.5,2.85,23.5,37.0,17.41,5.22
2016,9,24,7,0,230.0,45.0,3.0,24.0,74.0,34.54,23.1
2016,9,24,7,15,319.5,59.0,3.1,24.0,122.0,43.96,31.87
2016,9,24,7,30,409.0,73.0,3.2,24.0,170.0,52.88,39.9
2016,9,24,7,45,472.0,82.0,3.35,24.5,222.5,77.86,47.12
2016,9,24,8,0,535.0,91.0,3.5,25.0,275.0,119.71,70.65
2016,9,24,8,15,352.0,139.0,3.6,25.5,268.5,164.85,112.71
2016,9,24,8,30,169.0,187.0,3.7,26.0,262.0,197.05,145.75
2016,9,24,8,45,184.0,211.0,3.85,26.5,302.0,233.02,173.72
2016,9,24,9,0,199.0,235.0,4.0,27.0,342.0,270.61,202.85
2016,9,24,9,15,467.5,177.5,4.0,27.5,458.0,325.46,241.87
2016,9,24,9,30,736.0,120.0,4.0,28.0,574.0,411.54,307.05
2016,9,24,9,45,449.5,224.0,4.05,28.5,507.0,409.18,307.62
2016,9,24,10,0,163.0,328.0,4.1,29.0,440.0,383.32,287.32
2016,9,24,10,15,483.5,226.0,4.05,29.0,584.0,476.11,359.5
2016,9,24,10,30,804.0,124.0,4.0,29.0,728.0,598.66,452.93
2016,9,24,10,45,438.0,247.5,4.0,29.5,578.5,511.38,384.58
2016,9,24,11,0,72.0,371.0,4.0,30.0,429.0,400.12,296.23
2016,9,24,11,15,135.0,393.0,4.0,30.0,504.0,469.35,347.7
2016,9,24,11,30,198.0,415.0,4.0,30.0,579.0,543.89,401.68
2016,9,24,11,45,214.0,407.0,4.0,30.5,586.5,557.34,410.57
2016,9,24,12,0,230.0,399.0,4.0,31.0,594.0,570.66,419.62
2016,9,24,12,15,160.0,407.0,4.0,31.0,543.5,529.22,388.63
2016,9,24,12,30,90.0,415.0,4.0,31.0,493.0,481.86,353.29
2016,9,24,12,45,462.0,273.5,4.05,31.0,664.5,670.11,497.55
2016,9,24,13,0,834.0,132.0,4.1,31.0,836.0,849.93,625.29
2016,9,24,13,15,830.0,131.0,4.05,31.0,821.5,852.1,625.75
2016,9,24,13,30,826.0,130.0,4.0,31.0,807.0,854.86,627.88
2016,9,24,13,45,817.5,130.0,4.0,31.0,784.0,848.24,624.05
2016,9,24,14,0,809.0,130.0,4.0,31.0,761.0,838.58,618.36
2016,9,24,14,15,799.0,128.0,4.0,30.5,730.5,822.57,609.71
2016,9,24,14,30,789.0,126.0,4.0,30.0,700.0,803.75,599.2
2016,9,24,14,45,741.5,139.5,4.0,30.0,656.0,770.61,577.62
2016,9,24,15,0,694.0,153.0,4.0,30.0,612.0,734.51,553.93
2016,9,24,15,15,674.0,148.0,3.95,30.0,569.5,699.12,530.33
2016,9,24,15,30,654.0,143.0,3.9,30.0,527.0,662.27,504.86
2016,9,24,15,45,624.5,138.5,3.9,30.0,478.5,617.9,473.64
2016,9,24,16,0,595.0,134.0,3.9,30.0,430.0,573.2,441.65
2016,9,24,16,15,558.5,126.0,3.7,29.5,379.5,520.13,403.28
2016,9,24,16,30,522.0,118.0,3.5,29.0,329.0,465.16,362.64
2016,9,24,16,45,469.0,108.5,3.35,28.5,276.5,403.95,316.04
2016,9,24,17,0,416.0,99.0,3.2,28.0,224.0,346.12,270.69
2016,9,24,17,15,346.5,85.0,3.0,27.5,174.0,278.91,216.7
2016,9,24,17,30,277.0,71.0,2.8,27.0,124.0,217.67,166.11
2016,9,24,17,45,185.5,51.0,2.6,27.0,81.5,141.04,102.83
2016,9,24,18,0,94.0,31.0,2.4,27.0,39.0,78.01,45.02
2016,9,24,18,15,47.0,15.5,2.4,26.5,19.5,28.6,0.0
2016,9,24,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,14.0,2.05,23.5,14.0,13.51,2.35
2016,9,25,7,0,0.0,28.0,2.2,24.0,28.0,27.04,16.84
2016,9,25,7,15,0.0,47.0,2.3,24.0,47.0,44.74,32.52
2016,9,25,7,30,0.0,66.0,2.4,24.0,66.0,62.0,47.69
2016,9,25,7,45,0.0,87.0,2.5,24.0,87.0,81.11,60.99
2016,9,25,8,0,0.0,108.0,2.6,24.0,108.0,100.6,76.76
2016,9,25,8,15,22.5,141.5,2.6,24.0,151.5,134.13,102.56
2016,9,25,8,30,45.0,175.0,2.6,24.0,195.0,165.87,126.67
2016,9,25,8,45,91.5,205.5,2.65,24.5,252.5,208.19,158.08
2016,9,25,9,0,138.0,236.0,2.7,25.0,310.0,251.81,190.66
2016,9,25,9,15,225.0,250.0,2.65,25.0,383.0,305.69,231.02
2016,9,25,9,30,312.0,264.0,2.6,25.0,456.0,364.4,275.43
2016,9,25,9,45,313.0,284.5,2.6,25.5,488.5,400.83,302.86
2016,9,25,10,0,314.0,305.0,2.6,26.0,521.0,436.98,329.5
2016,9,25,10,15,282.0,330.0,2.6,26.0,531.5,458.45,345.22
2016,9,25,10,30,250.0,355.0,2.6,26.0,542.0,476.85,358.26
2016,9,25,10,45,346.0,337.5,2.6,26.5,606.5,535.42,401.32
2016,9,25,11,0,442.0,320.0,2.6,27.0,671.0,598.91,447.15
2016,9,25,11,15,352.5,361.5,2.55,27.0,645.5,593.02,440.7
2016,9,25,11,30,263.0,403.0,2.5,27.0,620.0,580.06,429.31
2016,9,25,11,45,243.0,412.5,2.5,27.0,615.5,584.18,431.8
2016,9,25,12,0,223.0,422.0,2.5,27.0,611.0,586.53,432.9
2016,9,25,12,15,210.0,425.0,2.45,27.0,603.5,586.77,432.61
2016,9,25,12,30,197.0,428.0,2.4,27.0,596.0,585.81,431.52
2016,9,25,12,45,238.5,417.5,2.4,27.0,619.5,616.26,454.09
2016,9,25,13,0,280.0,407.0,2.4,27.0,643.0,650.81,479.14
2016,9,25,13,15,198.0,404.0,2.3,27.0,569.5,577.98,426.37
2016,9,25,13,30,116.0,401.0,2.2,27.0,496.0,507.89,375.27
2016,9,25,13,45,88.0,375.5,2.15,27.0,446.5,454.16,337.17
2016,9,25,14,0,60.0,350.0,2.1,27.0,397.0,405.49,302.03
2016,9,25,14,15,74.5,343.5,2.0,27.0,399.5,412.58,308.16
2016,9,25,14,30,89.0,337.0,1.9,27.0,402.0,419.18,313.69
2016,9,25,14,45,44.5,179.5,1.85,27.0,212.0,216.93,164.13
2016,9,25,15,0,0.0,22.0,1.8,27.0,22.0,21.26,11.32
2016,9,25,15,15,0.0,17.0,1.8,26.5,17.0,16.42,7.57
2016,9,25,15,30,0.0,12.0,1.8,26.0,12.0,11.59,3.73
2016,9,25,15,45,0.0,24.0,1.85,26.0,24.0,23.18,13.15
2016,9,25,16,0,0.0,36.0,1.9,26.0,36.0,34.77,22.61
2016,9,25,16,15,0.0,31.5,1.85,25.5,31.5,30.42,19.21
2016,9,25,16,30,0.0,27.0,1.8,25.0,27.0,26.06,15.77
2016,9,25,16,45,0.0,22.5,1.75,25.0,22.5,21.71,12.24
2016,9,25,17,0,0.0,18.0,1.7,25.0,18.0,17.36,8.68
2016,9,25,17,15,0.0,14.0,1.65,24.5,14.0,13.5,5.48
2016,9,25,17,30,0.0,10.0,1.6,24.0,10.0,9.64,2.24
2016,9,25,17,45,0.0,6.5,1.6,24.0,6.5,6.26,0.0
2016,9,25,18,0,0.0,3.0,1.6,24.0,3.0,2.89,0.0
2016,9,25,18,15,0.0,1.5,1.65,23.5,1.5,1.47,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,8.5,3.7,19.0,8.5,8.19,0.0
2016,9,26,7,0,0.0,17.0,3.8,19.0,17.0,16.4,8.22
2016,9,26,7,15,0.0,29.0,3.85,19.0,29.0,27.99,18.7
2016,9,26,7,30,0.0,41.0,3.9,19.0,41.0,39.59,29.13
2016,9,26,7,45,0.0,54.0,4.0,19.0,54.0,52.17,38.18
2016,9,26,8,0,0.0,67.0,4.1,19.0,67.0,64.75,48.66
2016,9,26,8,15,0.0,72.5,4.15,19.0,72.5,70.09,52.97
2016,9,26,8,30,0.0,78.0,4.2,19.0,78.0,75.43,57.2
2016,9,26,8,45,0.0,97.5,4.3,19.0,97.5,93.81,72.11
2016,9,26,9,0,0.0,117.0,4.4,19.0,117.0,112.17,86.84
2016,9,26,9,15,0.0,107.0,4.4,19.0,107.0,103.11,79.17
2016,9,26,9,30,0.0,97.0,4.4,19.0,97.0,93.79,71.36
2016,9,26,9,45,0.0,98.0,4.4,19.5,98.0,94.79,71.83
2016,9,26,10,0,0.0,99.0,4.4,20.0,99.0,95.78,72.3
2016,9,26,10,15,0.5,128.0,4.4,20.0,128.5,123.75,94.58
2016,9,26,10,30,1.0,157.0,4.4,20.0,158.0,151.77,116.68
2016,9,26,10,45,6.0,196.0,4.4,20.5,201.0,192.22,148.2
2016,9,26,11,0,11.0,235.0,4.4,21.0,244.0,233.16,179.65
2016,9,26,11,15,11.5,243.0,4.4,21.0,253.0,241.96,186.23
2016,9,26,11,30,12.0,251.0,4.4,21.0,262.0,250.8,192.9
2016,9,26,11,45,12.0,249.5,4.4,21.5,260.0,250.16,191.92
2016,9,26,12,0,12.0,248.0,4.4,22.0,258.0,249.44,190.94
2016,9,26,12,15,11.0,236.5,4.35,22.0,246.0,238.14,182.2
2016,9,26,12,30,10.0,225.0,4.3,22.0,234.0,226.68,173.36
2016,9,26,12,45,11.5,239.5,4.25,22.0,249.5,242.56,185.67
2016,9,26,13,0,13.0,254.0,4.2,22.0,265.0,258.57,198.02
2016,9,26,13,15,12.0,246.0,4.15,22.0,256.5,250.35,191.76
2016,9,26,13,30,11.0,238.0,4.1,22.0,248.0,242.02,185.5
2016,9,26,13,45,7.5,208.0,4.1,22.5,215.0,209.63,160.27
2016,9,26,14,0,4.0,178.0,4.1,23.0,182.0,177.12,134.88
2016,9,26,14,15,5.0,187.0,4.05,22.5,191.5,187.12,143.24
2016,9,26,14,30,6.0,196.0,4.0,22.0,201.0,197.23,151.69
2016,9,26,14,45,12.0,215.5,3.95,22.0,224.0,222.24,171.72
2016,9,26,15,0,18.0,235.0,3.9,22.0,247.0,247.6,191.98
2016,9,26,15,15,9.0,182.5,3.8,22.0,188.5,187.03,144.73
2016,9,26,15,30,0.0,130.0,3.7,22.0,130.0,127.1,97.33
2016,9,26,15,45,45.5,170.0,3.65,22.0,192.0,207.02,162.82
2016,9,26,16,0,91.0,210.0,3.6,22.0,254.0,283.53,224.36
2016,9,26,16,15,86.0,185.5,3.55,21.5,224.0,252.23,200.39
2016,9,26,16,30,81.0,161.0,3.5,21.0,194.0,220.89,176.18
2016,9,26,16,45,70.5,137.0,3.45,21.0,162.5,187.05,149.0
2016,9,26,17,0,60.0,113.0,3.4,21.0,131.0,153.72,121.71
2016,9,26,17,15,45.0,89.5,3.2,20.5,101.0,119.41,93.24
2016,9,26,17,30,30.0,66.0,3.0,20.0,71.0,85.99,65.01
2016,9,26,17,45,15.0,43.0,2.85,20.0,45.5,53.83,37.47
2016,9,26,18,0,0.0,20.0,2.7,20.0,20.0,19.49,5.83
2016,9,26,18,15,0.0,10.0,2.7,19.5,10.0,9.83,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,16.5,21.0,2.95,17.0,23.0,19.68,4.63
2016,9,27,7,0,33.0,42.0,3.0,17.0,46.0,37.88,26.51
2016,9,27,7,15,60.0,65.5,3.05,17.5,77.5,54.99,42.28
2016,9,27,7,30,87.0,89.0,3.1,18.0,109.0,73.1,58.54
2016,9,27,7,45,111.0,112.0,3.2,18.5,144.5,95.9,72.31
2016,9,27,8,0,135.0,135.0,3.3,19.0,180.0,125.67,93.64
2016,9,27,8,15,67.5,116.0,3.3,19.5,138.5,115.82,87.57
2016,9,27,8,30,0.0,97.0,3.3,20.0,97.0,92.95,71.33
2016,9,27,8,45,0.0,110.0,3.35,20.5,110.0,105.3,81.01
2016,9,27,9,0,0.0,123.0,3.4,21.0,123.0,117.69,90.56
2016,9,27,9,15,35.5,195.0,3.3,21.0,217.0,193.05,149.87
2016,9,27,9,30,71.0,267.0,3.2,21.0,311.0,273.56,212.2
2016,9,27,9,45,74.5,285.0,3.1,21.5,333.5,296.74,229.23
2016,9,27,10,0,78.0,303.0,3.0,22.0,356.0,320.19,246.4
2016,9,27,10,15,181.0,316.5,2.9,22.0,448.5,392.12,301.48
2016,9,27,10,30,284.0,330.0,2.8,22.0,541.0,473.3,362.77
2016,9,27,10,45,271.0,354.5,2.7,22.5,561.5,501.69,382.11
2016,9,27,11,0,258.0,379.0,2.6,23.0,582.0,528.77,400.26
2016,9,27,11,15,293.5,380.5,2.55,23.0,617.0,567.36,428.46
2016,9,27,11,30,329.0,382.0,2.5,23.0,652.0,607.32,457.3
2016,9,27,11,45,240.0,401.5,2.45,23.0,600.0,570.1,428.44
2016,9,27,12,0,151.0,421.0,2.4,23.0,548.0,527.83,395.97
2016,9,27,12,15,155.0,422.5,2.4,23.0,553.0,538.87,404.26
2016,9,27,12,30,159.0,424.0,2.4,23.0,558.0,549.51,411.99
2016,9,27,12,45,145.0,419.5,2.4,23.0,541.0,538.73,404.05
2016,9,27,13,0,131.0,415.0,2.4,23.0,524.0,526.98,395.57
2016,9,27,13,15,105.0,398.5,2.4,23.0,485.0,487.1,366.67
2016,9,27,13,30,79.0,382.0,2.4,23.0,446.0,450.6,340.03
2016,9,27,13,45,87.5,374.0,2.4,23.0,443.0,451.75,341.77
2016,9,27,14,0,96.0,366.0,2.4,23.0,440.0,452.49,343.08
2016,9,27,14,15,160.5,352.5,2.35,23.0,470.0,500.82,380.72
2016,9,27,14,30,225.0,339.0,2.3,23.0,500.0,540.42,411.49
2016,9,27,14,45,265.5,312.0,2.3,23.0,492.0,550.87,420.8
2016,9,27,15,0,306.0,285.0,2.3,23.0,484.0,551.09,423.05
2016,9,27,15,15,265.0,270.0,2.2,23.0,433.5,498.88,384.7
2016,9,27,15,30,224.0,255.0,2.1,23.0,383.0,439.76,341.16
2016,9,27,15,45,147.5,229.5,2.05,23.0,311.0,353.1,275.4
2016,9,27,16,0,71.0,204.0,2.0,23.0,239.0,263.0,205.52
2016,9,27,16,15,67.5,180.5,1.85,22.5,210.5,234.48,184.35
2016,9,27,16,30,64.0,157.0,1.7,22.0,182.0,205.89,162.48
2016,9,27,16,45,288.5,116.0,1.55,22.0,202.5,297.69,237.97
2016,9,27,17,0,513.0,75.0,1.4,22.0,223.0,365.78,290.09
2016,9,27,17,15,440.5,65.0,1.2,21.5,172.0,297.24,233.25
2016,9,27,17,30,368.0,55.0,1.0,21.0,121.0,233.31,179.32
2016,9,27,17,45,265.5,39.5,0.85,21.0,78.0,160.63,117.29
2016,9,27,18,0,163.0,24.0,0.7,21.0,35.0,92.56,38.91
2016,9,27,18,15,81.5,12.0,0.7,20.5,17.5,33.97,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,38.0,13.15,0.49
2016,9,28,7,0,342.0,35.0,2.2,18.0,76.0,26.76,16.96
2016,9,28,7,15,435.0,45.5,2.2,18.5,126.0,33.04,23.11
2016,9,28,7,30,528.0,56.0,2.2,19.0,176.0,38.94,28.55
2016,9,28,7,45,588.5,62.5,2.2,19.5,230.5,60.36,33.25
2016,9,28,8,0,649.0,69.0,2.2,20.0,285.0,106.06,57.1
2016,9,28,8,15,687.5,74.0,2.1,21.0,339.0,153.91,91.43
2016,9,28,8,30,726.0,79.0,2.0,22.0,393.0,208.56,135.46
2016,9,28,8,45,754.5,82.0,1.9,23.0,445.0,259.31,178.34
2016,9,28,9,0,783.0,85.0,1.8,24.0,497.0,312.28,222.97
2016,9,28,9,15,802.5,88.5,1.7,24.5,544.0,364.41,266.7
2016,9,28,9,30,822.0,92.0,1.6,25.0,591.0,417.27,309.67
2016,9,28,9,45,836.5,94.0,1.55,25.5,632.5,470.07,351.25
2016,9,28,10,0,851.0,96.0,1.5,26.0,674.0,519.1,388.7
2016,9,28,10,15,861.5,98.0,1.45,26.0,708.5,565.31,423.67
2016,9,28,10,30,872.0,100.0,1.4,26.0,743.0,610.33,456.73
2016,9,28,10,45,879.5,101.0,1.35,26.5,770.5,651.11,484.98
2016,9,28,11,0,887.0,102.0,1.3,27.0,798.0,690.01,511.07
2016,9,28,11,15,891.5,103.0,1.3,27.0,817.0,724.74,534.17
2016,9,28,11,30,896.0,104.0,1.3,27.0,836.0,757.04,554.94
2016,9,28,11,45,903.5,101.5,1.35,27.5,848.0,785.63,572.57
2016,9,28,12,0,911.0,99.0,1.4,28.0,860.0,811.56,588.43
2016,9,28,12,15,911.5,99.0,1.4,28.0,862.5,831.53,601.03
2016,9,28,12,30,912.0,99.0,1.4,28.0,865.0,848.33,611.69
2016,9,28,12,45,911.0,98.5,1.45,28.5,858.5,860.14,618.62
2016,9,28,13,0,910.0,98.0,1.5,29.0,852.0,868.61,623.54
2016,9,28,13,15,906.5,97.5,1.5,29.0,837.0,871.59,625.76
2016,9,28,13,30,903.0,97.0,1.5,29.0,822.0,871.17,625.98
2016,9,28,13,45,898.0,95.0,1.5,29.0,799.0,864.52,622.39
2016,9,28,14,0,893.0,93.0,1.5,29.0,776.0,854.53,616.82
2016,9,28,14,15,885.0,92.0,1.5,29.0,745.0,839.84,608.36
2016,9,28,14,30,877.0,91.0,1.5,29.0,714.0,822.08,598.01
2016,9,28,14,45,867.5,88.0,1.5,29.0,676.5,797.97,583.57
2016,9,28,15,0,858.0,85.0,1.5,29.0,639.0,771.08,567.31
2016,9,28,15,15,843.0,83.0,1.45,29.0,595.0,738.53,546.74
2016,9,28,15,30,828.0,81.0,1.4,29.0,551.0,703.89,524.66
2016,9,28,15,45,809.0,77.0,1.4,29.0,502.0,666.35,500.81
2016,9,28,16,0,790.0,73.0,1.4,29.0,453.0,623.35,472.7
2016,9,28,16,15,761.0,69.5,1.3,28.5,400.5,573.48,437.82
2016,9,28,16,30,732.0,66.0,1.2,28.0,348.0,523.56,401.83
2016,9,28,16,45,691.0,60.5,1.15,27.5,293.5,464.97,358.41
2016,9,28,17,0,650.0,55.0,1.1,27.0,239.0,408.07,314.45
2016,9,28,17,15,581.5,48.0,1.05,26.5,185.0,341.32,261.03
2016,9,28,17,30,513.0,41.0,1.0,26.0,131.0,277.74,207.97
2016,9,28,17,45,394.0,30.5,0.95,25.5,84.5,197.46,140.33
2016,9,28,18,0,275.0,20.0,0.9,25.0,38.0,122.27,38.58
2016,9,28,18,15,137.5,10.0,0.9,24.5,19.0,46.68,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,195.5,16.5,3.65,15.5,39.5,12.33,0.0
2016,9,29,7,0,391.0,33.0,3.9,16.0,79.0,25.01,15.56
2016,9,29,7,15,484.5,42.5,3.95,16.5,130.5,30.52,21.07
2016,9,29,7,30,578.0,52.0,4.0,17.0,182.0,35.7,25.92
2016,9,29,7,45,637.0,58.0,4.1,18.0,238.0,56.71,30.18
2016,9,29,8,0,696.0,64.0,4.2,19.0,294.0,107.63,57.14
2016,9,29,8,15,733.5,68.5,4.25,19.5,349.0,157.17,92.9
2016,9,29,8,30,771.0,73.0,4.3,20.0,404.0,210.44,136.75
2016,9,29,8,45,799.0,75.5,4.4,20.5,457.0,262.98,182.62
2016,9,29,9,0,827.0,78.0,4.5,21.0,510.0,317.62,230.64
2016,9,29,9,15,845.5,81.0,4.45,21.5,558.0,374.82,280.14
2016,9,29,9,30,864.0,84.0,4.4,22.0,606.0,428.62,325.83
2016,9,29,9,45,879.0,85.5,4.4,23.0,648.5,479.68,367.55
2016,9,29,10,0,894.0,87.0,4.4,24.0,691.0,530.31,407.49
2016,9,29,10,15,904.0,88.5,4.4,24.0,726.5,577.55,445.3
2016,9,29,10,30,914.0,90.0,4.4,24.0,762.0,623.43,481.16
2016,9,29,10,45,921.5,91.0,4.4,24.5,790.0,665.69,512.59
2016,9,29,11,0,929.0,92.0,4.4,25.0,818.0,705.95,541.8
2016,9,29,11,15,934.0,93.0,4.4,25.0,838.0,742.28,567.25
2016,9,29,11,30,939.0,94.0,4.4,25.0,858.0,776.06,590.5
2016,9,29,11,45,939.0,96.0,4.45,25.5,868.5,804.35,608.82
2016,9,29,12,0,939.0,98.0,4.5,26.0,879.0,829.56,624.92
2016,9,29,12,15,939.5,98.0,4.5,26.0,881.5,850.02,638.79
2016,9,29,12,30,940.0,98.0,4.5,26.0,884.0,867.2,650.57
2016,9,29,12,45,939.0,98.0,4.5,26.5,877.5,879.81,657.97
2016,9,29,13,0,938.0,98.0,4.5,27.0,871.0,888.97,663.14
2016,9,29,13,15,935.0,97.0,4.45,27.0,856.0,891.96,665.32
2016,9,29,13,30,932.0,96.0,4.4,27.0,841.0,891.43,665.28
2016,9,29,13,45,927.5,94.5,4.4,27.0,817.5,885.62,662.04
2016,9,29,14,0,923.0,93.0,4.4,27.0,794.0,876.36,656.6
2016,9,29,14,15,915.0,91.5,4.35,26.5,762.5,860.83,648.06
2016,9,29,14,30,907.0,90.0,4.3,26.0,731.0,842.1,637.39
2016,9,29,14,45,893.5,89.5,4.25,26.0,691.5,817.0,621.09
