Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,15,0,880.0,89.0,4.2,26.0,652.0,789.24,602.97
2016,9,29,15,15,864.5,86.5,4.1,26.0,607.0,755.29,580.23
2016,9,29,15,30,849.0,84.0,4.0,26.0,562.0,723.28,558.81
2016,9,29,15,45,828.5,80.0,3.95,26.0,511.5,680.06,529.24
2016,9,29,16,0,808.0,76.0,3.9,26.0,461.0,635.47,497.99
2016,9,29,16,15,777.5,72.0,3.55,25.0,407.0,583.51,460.35
2016,9,29,16,30,747.0,68.0,3.2,24.0,353.0,531.56,421.51
2016,9,29,16,45,701.0,63.0,2.9,23.5,296.5,470.3,373.45
2016,9,29,17,0,655.0,58.0,2.6,23.0,240.0,413.65,327.24
2016,9,29,17,15,583.0,50.5,2.35,22.0,185.0,342.54,268.68
2016,9,29,17,30,511.0,43.0,2.1,21.0,130.0,277.06,212.45
2016,9,29,17,45,383.5,31.5,1.85,20.5,82.5,193.15,139.48
2016,9,29,18,0,256.0,20.0,1.6,20.0,35.0,114.02,19.83
2016,9,29,18,15,128.0,10.0,1.6,19.5,17.5,43.65,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,6,45,200.0,16.5,1.95,14.5,39.0,12.41,0.0
2016,9,30,7,0,400.0,33.0,2.2,15.0,78.0,25.15,15.72
2016,9,30,7,15,495.0,42.0,2.2,15.0,130.5,30.21,20.95
2016,9,30,7,30,590.0,51.0,2.2,15.0,183.0,35.0,25.54
2016,9,30,7,45,647.0,57.5,2.25,15.5,239.5,55.17,29.83
2016,9,30,8,0,704.0,64.0,2.3,16.0,296.0,106.79,57.06
2016,9,30,8,15,741.5,68.5,2.1,16.5,351.5,156.67,92.99
2016,9,30,8,30,779.0,73.0,1.9,17.0,407.0,210.27,137.06
2016,9,30,8,45,804.5,76.5,1.7,18.0,459.5,263.42,182.89
2016,9,30,9,0,830.0,80.0,1.5,19.0,512.0,318.39,230.03
2016,9,30,9,15,848.5,83.0,1.5,19.5,559.5,371.97,276.03
2016,9,30,9,30,867.0,86.0,1.5,20.0,607.0,429.53,323.69
2016,9,30,9,45,880.0,88.5,1.5,20.5,649.0,480.67,365.13
2016,9,30,10,0,893.0,91.0,1.5,21.0,691.0,531.2,404.72
2016,9,30,10,15,902.5,92.5,1.45,21.0,726.5,578.08,440.91
2016,9,30,10,30,912.0,94.0,1.4,21.0,762.0,623.55,474.97
2016,9,30,10,45,918.0,95.5,1.35,21.5,789.5,665.21,504.36
2016,9,30,11,0,924.0,97.0,1.3,22.0,817.0,704.78,531.37
2016,9,30,11,15,928.5,98.0,1.25,22.0,836.0,740.55,555.01
2016,9,30,11,30,933.0,99.0,1.2,22.0,855.0,773.76,576.08
2016,9,30,11,45,937.0,98.5,1.15,22.5,866.0,802.43,592.77
2016,9,30,12,0,941.0,98.0,1.1,23.0,877.0,828.18,607.39
2016,9,30,12,15,941.0,98.0,1.1,23.0,879.0,848.21,620.05
2016,9,30,12,30,941.0,98.0,1.1,23.0,881.0,864.93,630.7
2016,9,30,12,45,940.0,97.0,1.15,23.5,874.0,876.46,637.6
2016,9,30,13,0,939.0,96.0,1.2,24.0,867.0,884.53,642.43
2016,9,30,13,15,935.0,95.5,1.2,24.0,851.0,887.11,644.41
2016,9,30,13,30,931.0,95.0,1.2,24.0,835.0,886.18,644.34
2016,9,30,13,45,926.0,93.5,1.3,24.5,811.0,879.89,641.13
2016,9,30,14,0,921.0,92.0,1.4,25.0,787.0,870.16,635.79
2016,9,30,14,15,912.5,90.5,1.45,25.0,755.0,854.18,627.05
2016,9,30,14,30,904.0,89.0,1.5,25.0,723.0,835.03,616.3
2016,9,30,14,45,892.5,87.0,1.55,25.0,684.0,809.91,601.58
2016,9,30,15,0,881.0,85.0,1.6,25.0,645.0,782.03,584.96
2016,9,30,15,15,865.0,82.5,1.6,24.5,600.0,747.64,564.39
2016,9,30,15,30,849.0,80.0,1.6,24.0,555.0,711.15,542.12
2016,9,30,15,45,828.0,76.5,1.6,24.0,504.5,672.18,516.71
2016,9,30,16,0,807.0,73.0,1.6,24.0,454.0,627.89,486.67
2016,9,30,16,15,776.0,69.5,1.5,23.5,400.0,576.32,449.65
2016,9,30,16,30,745.0,66.0,1.4,23.0,346.0,524.82,411.52
2016,9,30,16,45,700.5,60.5,1.3,23.0,290.0,464.08,364.32
2016,9,30,17,0,656.0,55.0,1.2,23.0,234.0,405.29,316.94
2016,9,30,17,15,583.0,48.0,1.1,22.0,179.5,336.98,261.45
2016,9,30,17,30,510.0,41.0,1.0,21.0,125.0,272.07,206.41
2016,9,30,17,45,381.0,29.5,0.95,20.5,78.5,188.34,133.88
2016,9,30,18,0,252.0,18.0,0.9,20.0,32.0,108.57,0.0
2016,9,30,18,15,126.0,9.0,0.9,20.0,16.0,41.65,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,7.0,0.45,17.0,7.0,6.75,0.0
2016,10,1,7,0,0.0,14.0,0.4,17.0,14.0,13.5,5.75
2016,10,1,7,15,0.0,23.5,0.4,17.5,23.5,22.67,14.2
2016,10,1,7,30,0.0,33.0,0.4,18.0,33.0,31.85,22.51
2016,10,1,7,45,0.0,43.5,0.45,18.5,43.5,42.01,29.81
2016,10,1,8,0,0.0,54.0,0.5,19.0,54.0,52.17,38.23
2016,10,1,8,15,0.0,47.0,0.5,19.5,47.0,45.4,32.42
2016,10,1,8,30,0.0,40.0,0.5,20.0,40.0,38.63,26.63
2016,10,1,8,45,80.5,134.0,0.5,20.5,176.0,140.56,106.67
2016,10,1,9,0,161.0,228.0,0.5,21.0,312.0,249.65,189.39
2016,10,1,9,15,156.5,251.5,0.65,21.5,339.0,279.21,211.91
2016,10,1,9,30,152.0,275.0,0.8,22.0,366.0,308.28,234.09
2016,10,1,9,45,108.5,286.0,0.95,23.0,353.5,311.86,236.45
2016,10,1,10,0,65.0,297.0,1.1,24.0,341.0,307.43,232.37
2016,10,1,10,15,36.0,251.0,1.1,24.0,276.0,255.45,193.26
2016,10,1,10,30,7.0,205.0,1.1,24.0,211.0,200.54,151.39
2016,10,1,10,45,29.5,274.0,1.1,24.5,297.5,278.25,209.84
2016,10,1,11,0,52.0,343.0,1.1,25.0,384.0,359.63,268.77
2016,10,1,11,15,256.0,332.0,1.05,25.0,538.0,493.04,367.81
2016,10,1,11,30,460.0,321.0,1.0,25.0,692.0,640.85,472.34
2016,10,1,11,45,373.0,359.0,1.0,25.5,662.5,627.07,458.74
2016,10,1,12,0,286.0,397.0,1.0,26.0,633.0,608.64,443.36
2016,10,1,12,15,200.0,403.0,0.95,26.0,568.5,553.73,403.93
2016,10,1,12,30,114.0,409.0,0.9,26.0,504.0,493.62,360.53
2016,10,1,12,45,177.5,405.0,0.9,26.0,551.5,549.27,401.29
2016,10,1,13,0,241.0,401.0,0.9,26.0,599.0,602.73,439.06
2016,10,1,13,15,328.0,367.0,0.9,26.0,630.0,650.31,473.43
2016,10,1,13,30,415.0,333.0,0.9,26.0,661.0,697.1,506.94
2016,10,1,13,45,643.5,217.0,0.95,26.5,708.5,774.33,564.1
2016,10,1,14,0,872.0,101.0,1.0,27.0,756.0,835.5,604.5
2016,10,1,14,15,604.0,204.0,1.1,26.5,648.5,723.59,531.86
2016,10,1,14,30,336.0,307.0,1.2,26.0,541.0,600.19,444.73
2016,10,1,14,45,201.5,292.5,1.3,26.0,431.0,467.67,351.31
2016,10,1,15,0,67.0,278.0,1.4,26.0,321.0,339.0,256.14
2016,10,1,15,15,33.5,150.0,1.45,26.0,171.5,176.59,134.45
2016,10,1,15,30,0.0,22.0,1.5,26.0,22.0,21.25,11.52
2016,10,1,15,45,10.0,96.5,1.55,26.0,101.5,100.61,75.65
2016,10,1,16,0,20.0,171.0,1.6,26.0,181.0,185.17,142.53
2016,10,1,16,15,16.0,151.5,1.55,25.5,158.5,162.77,125.33
2016,10,1,16,30,12.0,132.0,1.5,25.0,136.0,140.59,108.29
2016,10,1,16,45,6.0,111.5,1.45,24.5,113.5,116.46,89.3
2016,10,1,17,0,0.0,91.0,1.4,24.0,91.0,92.74,70.24
2016,10,1,17,15,0.0,69.0,1.25,23.0,69.0,70.33,51.99
2016,10,1,17,30,0.0,47.0,1.1,22.0,47.0,47.5,32.98
2016,10,1,17,45,0.0,29.0,1.0,21.0,29.0,28.91,16.81
2016,10,1,18,0,0.0,11.0,0.9,20.0,11.0,10.61,0.0
2016,10,1,18,15,0.0,5.5,0.95,19.5,5.5,5.41,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.5,19.0,0.6,15.5,33.5,14.85,0.0
2016,10,2,7,0,265.0,38.0,0.6,16.0,67.0,29.34,19.05
2016,10,2,7,15,359.5,52.0,0.55,16.5,116.5,39.03,28.5
2016,10,2,7,30,454.0,66.0,0.5,17.0,166.0,48.69,37.38
2016,10,2,7,45,515.0,76.5,0.5,18.0,219.5,65.94,42.17
2016,10,2,8,0,576.0,87.0,0.5,19.0,273.0,110.27,64.51
2016,10,2,8,15,619.0,94.0,0.6,20.0,327.0,155.83,95.82
2016,10,2,8,30,662.0,101.0,0.7,21.0,381.0,205.88,134.91
2016,10,2,8,45,690.5,107.5,0.8,22.0,432.5,256.15,176.49
2016,10,2,9,0,719.0,114.0,0.9,23.0,484.0,308.75,220.08
2016,10,2,9,15,742.0,118.5,1.0,23.5,531.5,359.72,262.44
2016,10,2,9,30,765.0,123.0,1.1,24.0,579.0,411.89,304.79
2016,10,2,9,45,779.0,127.5,1.2,24.5,620.0,463.67,345.76
2016,10,2,10,0,793.0,132.0,1.3,25.0,661.0,512.23,383.29
2016,10,2,10,15,805.5,135.0,1.35,25.0,696.0,558.14,418.46
2016,10,2,10,30,818.0,138.0,1.4,25.0,731.0,603.23,452.21
2016,10,2,10,45,824.5,141.0,1.45,25.5,758.0,643.54,480.92
2016,10,2,11,0,831.0,144.0,1.5,26.0,785.0,682.1,507.75
2016,10,2,11,15,836.5,145.5,1.55,26.0,804.5,716.63,532.32
2016,10,2,11,30,842.0,147.0,1.6,26.0,824.0,748.98,555.08
2016,10,2,11,45,881.0,127.0,1.65,26.5,843.0,782.41,576.21
2016,10,2,12,0,920.0,107.0,1.7,27.0,862.0,814.89,596.55
2016,10,2,12,15,920.5,107.0,1.7,27.0,864.0,834.82,609.25
2016,10,2,12,30,921.0,107.0,1.7,27.0,866.0,851.55,620.03
2016,10,2,12,45,919.5,106.0,1.75,27.5,859.0,862.36,626.34
2016,10,2,13,0,918.0,105.0,1.8,28.0,852.0,869.77,630.61
2016,10,2,13,15,914.0,104.5,1.8,28.0,836.0,872.2,632.53
2016,10,2,13,30,910.0,104.0,1.8,28.0,820.0,871.21,632.42
2016,10,2,13,45,903.5,103.0,1.85,28.0,796.0,864.22,629.07
2016,10,2,14,0,897.0,102.0,1.9,28.0,772.0,853.9,623.71
2016,10,2,14,15,888.0,100.0,1.9,28.0,740.0,837.25,613.82
2016,10,2,14,30,879.0,98.0,1.9,28.0,708.0,817.51,602.01
2016,10,2,14,45,859.0,99.0,1.95,28.0,667.0,789.45,585.08
2016,10,2,15,0,839.0,100.0,2.0,28.0,626.0,763.25,569.36
2016,10,2,15,15,821.0,97.0,2.0,27.5,581.0,728.0,548.02
2016,10,2,15,30,803.0,94.0,2.0,27.0,536.0,690.83,525.08
2016,10,2,15,45,779.0,90.0,2.0,27.0,485.5,646.74,495.74
2016,10,2,16,0,755.0,86.0,2.0,27.0,435.0,601.66,463.89
2016,10,2,16,15,720.5,81.0,1.85,26.5,381.5,550.54,426.86
2016,10,2,16,30,686.0,76.0,1.7,26.0,328.0,497.88,387.62
2016,10,2,16,45,635.5,69.5,1.55,26.0,273.0,435.76,339.25
2016,10,2,17,0,585.0,63.0,1.4,26.0,218.0,376.33,291.38
2016,10,2,17,15,505.5,54.0,1.3,25.0,164.5,304.19,233.31
2016,10,2,17,30,426.0,45.0,1.2,24.0,111.0,238.39,178.15
2016,10,2,17,45,294.5,31.0,1.1,23.0,67.5,156.36,107.08
2016,10,2,18,0,163.0,17.0,1.0,22.0,24.0,76.68,0.0
2016,10,2,18,15,81.5,8.5,1.0,21.5,12.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.0,19.0,0.5,17.5,32.0,14.89,0.0
2016,10,3,7,0,240.0,38.0,0.5,18.0,64.0,29.41,18.82
2016,10,3,7,15,336.0,52.0,0.6,18.5,112.0,39.1,28.27
2016,10,3,7,30,432.0,66.0,0.7,19.0,160.0,48.9,37.21
2016,10,3,7,45,493.5,76.5,0.8,20.0,212.5,64.44,41.55
2016,10,3,8,0,555.0,87.0,0.9,21.0,265.0,107.42,62.79
2016,10,3,8,15,598.5,94.0,1.15,21.5,318.0,151.75,93.11
2016,10,3,8,30,642.0,101.0,1.4,22.0,371.0,200.63,131.45
2016,10,3,8,45,680.0,104.5,1.65,23.0,423.0,249.36,171.71
2016,10,3,9,0,718.0,108.0,1.9,24.0,475.0,301.45,215.14
2016,10,3,9,15,740.5,112.0,1.95,24.5,521.5,351.63,257.3
2016,10,3,9,30,763.0,116.0,2.0,25.0,568.0,405.76,301.47
2016,10,3,9,45,779.0,119.5,2.05,25.5,609.0,454.29,340.43
2016,10,3,10,0,795.0,123.0,2.1,26.0,650.0,502.79,378.24
2016,10,3,10,15,807.0,125.5,2.15,26.5,684.5,547.94,412.56
2016,10,3,10,30,819.0,128.0,2.2,27.0,719.0,592.18,445.28
2016,10,3,10,45,830.5,128.0,2.3,27.5,747.0,632.64,474.76
2016,10,3,11,0,842.0,128.0,2.4,28.0,775.0,671.66,502.61
2016,10,3,11,15,847.5,129.0,2.45,28.0,794.0,705.88,527.3
2016,10,3,11,30,853.0,130.0,2.5,28.0,813.0,737.86,549.62
2016,10,3,11,45,850.5,133.5,2.55,28.0,822.0,763.96,567.16
2016,10,3,12,0,848.0,137.0,2.6,28.0,831.0,787.18,582.81
2016,10,3,12,15,848.5,137.5,2.65,28.0,833.0,806.83,596.11
2016,10,3,12,30,849.0,138.0,2.7,28.0,835.0,823.54,607.53
2016,10,3,12,45,849.0,136.5,2.75,28.5,828.0,834.78,614.19
2016,10,3,13,0,849.0,135.0,2.8,29.0,821.0,842.88,618.89
2016,10,3,13,15,844.5,134.0,2.8,29.0,805.5,844.59,620.38
2016,10,3,13,30,840.0,133.0,2.8,29.0,790.0,843.08,619.91
2016,10,3,13,45,834.0,130.5,2.85,29.0,766.5,835.57,615.9
2016,10,3,14,0,828.0,128.0,2.9,29.0,743.0,824.91,609.93
2016,10,3,14,15,818.0,126.0,2.9,29.0,711.5,808.47,599.86
2016,10,3,14,30,808.0,124.0,2.9,29.0,680.0,789.18,587.96
2016,10,3,14,45,792.5,121.5,2.95,29.0,641.5,762.32,571.18
2016,10,3,15,0,777.0,119.0,3.0,29.0,603.0,733.13,552.73
2016,10,3,15,15,757.5,115.5,2.95,29.0,558.5,700.15,531.06
2016,10,3,15,30,738.0,112.0,2.9,29.0,514.0,663.33,506.28
2016,10,3,15,45,710.5,107.5,2.9,29.0,464.5,618.54,474.81
2016,10,3,16,0,683.0,103.0,2.9,29.0,415.0,573.18,442.25
2016,10,3,16,15,646.0,96.5,2.65,28.5,362.5,519.49,402.86
2016,10,3,16,30,609.0,90.0,2.4,28.0,310.0,466.61,363.01
2016,10,3,16,45,556.0,81.5,2.2,27.5,257.0,404.17,314.78
2016,10,3,17,0,503.0,73.0,2.0,27.0,204.0,344.68,267.22
2016,10,3,17,15,423.0,61.5,1.8,26.0,153.0,273.39,209.5
2016,10,3,17,30,343.0,50.0,1.6,25.0,102.0,208.73,155.36
2016,10,3,17,45,223.5,33.0,1.45,24.0,61.0,132.81,88.85
2016,10,3,18,0,104.0,16.0,1.3,23.0,20.0,46.46,0.0
2016,10,3,18,15,52.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.5,20.5,2.45,20.5,28.0,17.22,0.0
2016,10,4,7,0,149.0,41.0,2.7,21.0,56.0,33.54,21.72
2016,10,4,7,15,241.0,58.5,2.85,21.5,101.5,44.46,32.36
2016,10,4,7,30,333.0,76.0,3.0,22.0,147.0,56.29,43.02
2016,10,4,7,45,272.0,99.5,3.15,22.5,169.0,82.32,59.14
2016,10,4,8,0,211.0,123.0,3.3,23.0,191.0,114.79,81.07
2016,10,4,8,15,153.0,149.0,3.45,23.5,202.5,147.15,107.9
2016,10,4,8,30,95.0,175.0,3.6,24.0,214.0,172.91,130.56
2016,10,4,8,45,47.5,142.0,3.8,24.5,161.5,142.26,107.74
2016,10,4,9,0,0.0,109.0,4.0,25.0,109.0,104.64,78.84
2016,10,4,9,15,18.5,173.5,4.05,25.0,184.5,170.48,130.41
2016,10,4,9,30,37.0,238.0,4.1,25.0,260.0,233.52,178.95
2016,10,4,9,45,111.0,275.0,4.15,25.5,347.0,299.23,228.45
2016,10,4,10,0,185.0,312.0,4.2,26.0,434.0,375.51,285.62
2016,10,4,10,15,122.0,316.0,4.15,26.0,398.5,356.65,271.01
2016,10,4,10,30,59.0,320.0,4.1,26.0,363.0,333.95,253.15
2016,10,4,10,45,59.5,333.0,4.1,26.5,377.5,350.52,264.85
2016,10,4,11,0,60.0,346.0,4.1,27.0,392.0,367.08,276.34
2016,10,4,11,15,417.0,253.0,4.05,27.0,584.0,526.5,401.16
2016,10,4,11,30,774.0,160.0,4.0,27.0,776.0,707.92,537.29
2016,10,4,11,45,533.0,275.5,4.0,27.0,702.0,663.16,499.44
2016,10,4,12,0,292.0,391.0,4.0,27.0,628.0,604.78,452.05
2016,10,4,12,15,281.0,394.0,3.95,27.0,623.0,608.58,454.81
2016,10,4,12,30,270.0,397.0,3.9,27.0,618.0,611.04,456.32
2016,10,4,12,45,547.0,264.5,3.85,27.5,706.5,714.79,536.7
2016,10,4,13,0,824.0,132.0,3.8,28.0,795.0,816.28,609.61
2016,10,4,13,15,819.5,131.0,3.7,28.0,779.5,817.77,609.92
2016,10,4,13,30,815.0,130.0,3.6,28.0,764.0,816.14,608.88
2016,10,4,13,45,810.5,127.0,3.5,28.0,741.5,809.32,604.43
2016,10,4,14,0,806.0,124.0,3.4,28.0,719.0,799.43,598.03
2016,10,4,14,15,796.0,122.0,3.3,28.0,688.0,783.15,587.36
2016,10,4,14,30,786.0,120.0,3.2,28.0,657.0,764.11,574.91
2016,10,4,14,45,771.5,117.0,3.1,28.5,619.5,737.85,556.41
2016,10,4,15,0,757.0,114.0,3.0,29.0,582.0,709.3,536.41
2016,10,4,15,15,737.5,110.5,2.9,29.0,538.5,676.62,514.56
2016,10,4,15,30,718.0,107.0,2.8,29.0,495.0,640.36,489.72
2016,10,4,15,45,692.5,102.0,2.75,29.0,447.0,597.04,458.97
2016,10,4,16,0,667.0,97.0,2.7,29.0,399.0,553.08,427.15
2016,10,4,16,15,629.5,91.0,2.4,28.5,348.0,500.38,388.13
2016,10,4,16,30,592.0,85.0,2.1,28.0,297.0,448.6,348.8
2016,10,4,16,45,538.0,77.0,1.85,28.0,244.5,387.16,300.47
2016,10,4,17,0,484.0,69.0,1.6,28.0,192.0,328.84,253.24
2016,10,4,17,15,400.5,58.0,1.45,27.0,142.5,257.88,196.11
2016,10,4,17,30,317.0,47.0,1.3,26.0,93.0,193.47,142.59
2016,10,4,17,45,195.0,30.5,1.2,25.5,55.0,119.09,76.82
2016,10,4,18,0,73.0,14.0,1.1,25.0,17.0,35.02,0.0
2016,10,4,18,15,36.5,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,96.0,19.0,1.95,21.5,29.0,14.98,0.0
2016,10,5,7,0,192.0,38.0,2.2,22.0,58.0,29.55,18.26
2016,10,5,7,15,291.5,53.0,2.35,22.5,104.0,40.07,28.47
2016,10,5,7,30,391.0,68.0,2.5,23.0,150.0,50.05,37.48
2016,10,5,7,45,464.5,77.0,2.7,24.0,203.0,62.35,40.98
2016,10,5,8,0,538.0,86.0,2.9,25.0,256.0,102.86,59.4
2016,10,5,8,15,583.0,93.0,2.9,25.5,308.0,146.17,88.22
2016,10,5,8,30,628.0,100.0,2.9,26.0,360.0,194.21,125.21
2016,10,5,8,45,668.0,102.5,2.9,26.5,411.5,241.53,164.05
2016,10,5,9,0,708.0,105.0,2.9,27.0,463.0,292.42,206.43
2016,10,5,9,15,730.5,109.0,2.85,27.5,509.0,341.87,247.84
2016,10,5,9,30,753.0,113.0,2.8,28.0,555.0,395.22,291.25
2016,10,5,9,45,501.0,207.5,2.75,28.5,510.5,405.02,302.03
2016,10,5,10,0,249.0,302.0,2.7,29.0,466.0,397.35,296.55
2016,10,5,10,15,531.5,212.0,2.65,29.5,585.5,475.2,355.47
2016,10,5,10,30,814.0,122.0,2.6,30.0,705.0,579.1,432.65
2016,10,5,10,45,823.5,123.0,2.55,30.5,731.5,618.86,460.62
2016,10,5,11,0,833.0,124.0,2.5,31.0,758.0,657.06,487.09
2016,10,5,11,15,838.5,125.0,2.45,31.0,776.5,690.78,510.82
2016,10,5,11,30,844.0,126.0,2.4,31.0,795.0,722.3,532.3
2016,10,5,11,45,858.5,119.5,2.4,31.5,807.5,750.29,549.56
2016,10,5,12,0,873.0,113.0,2.4,32.0,820.0,776.1,565.28
2016,10,5,12,15,873.5,113.0,2.4,32.0,821.5,794.93,577.48
2016,10,5,12,30,874.0,113.0,2.4,32.0,823.0,810.72,587.79
2016,10,5,12,45,872.5,112.0,2.4,32.5,816.0,820.79,593.24
2016,10,5,13,0,871.0,111.0,2.4,33.0,809.0,827.64,596.72
2016,10,5,13,15,867.0,110.0,2.4,33.0,793.0,829.2,598.09
2016,10,5,13,30,863.0,109.0,2.4,33.0,777.0,827.51,597.51
2016,10,5,13,45,857.0,107.5,2.45,33.0,753.5,820.43,593.9
2016,10,5,14,0,851.0,106.0,2.5,33.0,730.0,810.2,588.36
2016,10,5,14,15,841.0,104.0,2.55,33.0,698.5,793.14,578.39
2016,10,5,14,30,831.0,102.0,2.6,33.0,667.0,777.08,569.18
2016,10,5,14,45,818.5,99.0,2.65,33.0,629.0,751.51,553.57
2016,10,5,15,0,806.0,96.0,2.7,33.0,591.0,723.43,536.23
2016,10,5,15,15,788.0,93.0,2.7,32.5,547.0,689.04,515.21
2016,10,5,15,30,770.0,90.0,2.7,32.0,503.0,652.84,492.66
2016,10,5,15,45,745.5,86.0,2.75,32.0,454.0,609.61,463.31
2016,10,5,16,0,721.0,82.0,2.8,32.0,405.0,565.52,432.07
2016,10,5,16,15,685.0,77.5,2.6,31.5,353.0,515.57,395.66
2016,10,5,16,30,649.0,73.0,2.4,31.0,301.0,464.42,357.36
2016,10,5,16,45,597.0,66.0,2.2,30.5,248.0,403.1,310.16
2016,10,5,17,0,545.0,59.0,2.0,30.0,195.0,344.73,263.56
2016,10,5,17,15,461.0,50.0,1.85,29.0,144.5,273.57,206.22
2016,10,5,17,30,377.0,41.0,1.7,28.0,94.0,209.34,152.53
2016,10,5,17,45,238.5,27.0,1.55,27.0,55.0,128.77,79.85
2016,10,5,18,0,100.0,13.0,1.4,26.0,16.0,41.49,0.0
2016,10,5,18,15,50.0,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,106.5,18.0,1.7,22.5,28.5,14.18,0.0
2016,10,6,7,0,213.0,36.0,1.9,23.0,57.0,27.95,16.74
2016,10,6,7,15,315.5,49.5,2.05,23.5,104.0,37.32,25.99
2016,10,6,7,30,418.0,63.0,2.2,24.0,151.0,46.7,34.44
2016,10,6,7,45,508.5,67.5,2.4,24.5,205.5,53.31,33.88
2016,10,6,8,0,599.0,72.0,2.6,25.0,260.0,93.55,50.06
2016,10,6,8,15,642.0,78.0,2.6,25.5,313.0,139.14,80.16
2016,10,6,8,30,685.0,84.0,2.6,26.0,366.0,189.08,118.76
2016,10,6,8,45,411.5,153.0,2.65,26.5,328.5,224.2,158.72
2016,10,6,9,0,138.0,222.0,2.7,27.0,291.0,235.63,176.59
2016,10,6,9,15,229.5,234.0,2.7,27.5,362.5,286.97,214.28
2016,10,6,9,30,321.0,246.0,2.7,28.0,434.0,343.61,256.35
2016,10,6,9,45,191.5,266.5,2.7,28.5,381.0,326.35,244.59
2016,10,6,10,0,62.0,287.0,2.7,29.0,328.0,295.99,221.6
2016,10,6,10,15,64.0,301.5,2.7,29.5,345.5,314.89,235.06
2016,10,6,10,30,66.0,316.0,2.7,30.0,363.0,333.89,248.28
2016,10,6,10,45,183.5,334.5,2.7,30.5,472.5,425.21,315.48
2016,10,6,11,0,301.0,353.0,2.7,31.0,582.0,525.98,387.71
2016,10,6,11,15,312.5,360.0,2.75,31.0,602.5,553.53,406.97
2016,10,6,11,30,324.0,367.0,2.8,31.0,623.0,580.95,426.38
2016,10,6,11,45,321.5,373.0,2.85,31.5,629.5,596.89,436.63
2016,10,6,12,0,319.0,379.0,2.9,32.0,636.0,611.74,446.09
2016,10,6,12,15,212.0,387.5,2.9,32.0,559.0,544.74,397.51
2016,10,6,12,30,105.0,396.0,2.9,32.0,482.0,471.91,344.24
2016,10,6,12,45,508.5,244.0,2.95,32.0,650.0,659.51,486.97
2016,10,6,13,0,912.0,92.0,3.0,32.0,818.0,838.4,611.49
2016,10,6,13,15,908.0,91.0,2.95,32.0,802.0,839.93,611.28
2016,10,6,13,30,904.0,90.0,2.9,32.0,786.0,838.05,610.27
2016,10,6,13,45,898.5,88.5,2.9,32.5,762.0,831.05,605.11
2016,10,6,14,0,893.0,87.0,2.9,33.0,738.0,820.74,597.93
2016,10,6,14,15,883.5,86.0,2.9,32.5,706.5,804.54,589.37
2016,10,6,14,30,874.0,85.0,2.9,32.0,675.0,785.33,578.86
2016,10,6,14,45,849.0,88.0,2.9,32.0,634.0,755.71,560.12
2016,10,6,15,0,824.0,91.0,2.9,32.0,593.0,728.02,542.7
2016,10,6,15,15,805.5,88.0,2.9,31.5,548.5,692.84,521.0
2016,10,6,15,30,787.0,85.0,2.9,31.0,504.0,655.84,497.74
2016,10,6,15,45,760.5,82.0,2.9,31.0,454.5,611.94,467.57
2016,10,6,16,0,734.0,79.0,2.9,31.0,405.0,567.29,435.48
2016,10,6,16,15,698.0,74.5,2.65,30.5,352.5,514.83,396.93
2016,10,6,16,30,662.0,70.0,2.4,30.0,300.0,465.36,359.42
2016,10,6,16,45,605.0,64.0,2.2,30.0,246.5,402.3,309.94
2016,10,6,17,0,548.0,58.0,2.0,30.0,193.0,342.6,261.57
2016,10,6,17,15,462.0,49.0,1.85,29.0,142.0,270.82,203.64
2016,10,6,17,30,376.0,40.0,1.7,28.0,91.0,206.18,149.47
2016,10,6,17,45,230.0,26.0,1.55,27.0,52.5,122.53,72.34
2016,10,6,18,0,84.0,12.0,1.4,26.0,14.0,35.56,0.0
2016,10,6,18,15,42.0,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.5,16.0,0.5,22.5,28.5,12.55,0.0
2016,10,7,7,0,257.0,32.0,0.6,23.0,57.0,25.24,14.47
2016,10,7,7,15,361.5,43.5,0.75,23.5,104.0,32.59,22.0
2016,10,7,7,30,466.0,55.0,0.9,24.0,151.0,39.49,28.3
2016,10,7,7,45,550.5,59.0,1.1,24.5,205.5,45.29,27.86
2016,10,7,8,0,635.0,63.0,1.3,25.0,260.0,87.0,43.86
2016,10,7,8,15,675.0,67.5,1.55,25.5,312.5,135.83,76.08
2016,10,7,8,30,715.0,72.0,1.8,26.0,365.0,185.35,114.31
2016,10,7,8,45,357.5,40.0,2.05,26.5,186.5,115.02,74.76
2016,10,7,9,0,0.0,8.0,2.3,27.0,8.0,7.72,0.59
2016,10,7,9,15,5.0,101.0,2.5,27.0,104.0,99.07,73.58
2016,10,7,9,30,10.0,194.0,2.7,27.0,200.0,187.34,142.09
2016,10,7,9,45,420.0,143.5,2.95,27.5,416.5,310.27,234.26
2016,10,7,10,0,830.0,93.0,3.2,28.0,633.0,486.05,366.17
2016,10,7,10,15,840.5,95.0,3.4,28.0,666.5,530.58,401.22
2016,10,7,10,30,851.0,97.0,3.6,28.0,700.0,573.92,435.26
2016,10,7,10,45,430.5,161.5,3.8,28.5,466.5,411.44,313.96
2016,10,7,11,0,10.0,226.0,4.0,29.0,233.0,223.52,166.62
2016,10,7,11,15,55.5,303.0,4.2,29.0,346.5,327.19,245.29
2016,10,7,11,30,101.0,380.0,4.4,29.0,460.0,435.2,324.94
2016,10,7,11,45,455.5,261.0,4.6,29.0,626.0,587.68,443.99
2016,10,7,12,0,810.0,142.0,4.8,29.0,792.0,752.32,567.58
2016,10,7,12,15,810.5,142.5,4.95,28.5,793.5,770.98,581.6
2016,10,7,12,30,811.0,143.0,5.1,28.0,795.0,786.83,594.56
2016,10,7,12,45,798.5,148.0,5.25,28.0,785.5,793.91,600.32
2016,10,7,13,0,786.0,153.0,5.4,28.0,776.0,797.87,604.05
2016,10,7,13,15,781.5,152.0,5.45,27.5,760.5,799.19,606.83
2016,10,7,13,30,777.0,151.0,5.5,27.0,745.0,797.53,607.66
2016,10,7,13,45,490.0,250.5,5.55,27.0,621.0,666.83,509.95
2016,10,7,14,0,203.0,350.0,5.6,27.0,497.0,525.91,400.23
2016,10,7,14,15,104.0,271.0,5.55,26.5,346.5,364.13,279.44
2016,10,7,14,30,5.0,192.0,5.5,26.0,196.0,192.49,146.24
2016,10,7,14,45,352.0,164.5,5.5,26.0,378.0,455.96,359.19
2016,10,7,15,0,699.0,137.0,5.5,26.0,560.0,683.93,535.1
2016,10,7,15,15,459.0,184.0,5.4,25.5,453.0,542.65,426.01
2016,10,7,15,30,219.0,231.0,5.3,25.0,346.0,401.7,315.45
2016,10,7,15,45,165.5,209.0,5.25,25.0,291.0,337.53,265.89
2016,10,7,16,0,112.0,187.0,5.2,25.0,236.0,276.08,217.51
2016,10,7,16,15,102.5,164.0,5.1,24.5,204.5,242.95,192.07
2016,10,7,16,30,93.0,141.0,5.0,24.0,173.0,203.54,161.05
2016,10,7,16,45,82.0,117.0,4.9,23.5,141.5,169.32,133.48
2016,10,7,17,0,71.0,93.0,4.8,23.0,110.0,135.56,105.63
2016,10,7,17,15,50.5,69.5,4.6,22.5,80.0,98.82,74.79
2016,10,7,17,30,30.0,46.0,4.4,22.0,50.0,63.12,44.56
2016,10,7,17,45,15.0,26.5,4.2,21.5,28.5,34.87,16.71
2016,10,7,18,0,0.0,7.0,4.0,21.0,7.0,6.88,0.0
2016,10,7,18,15,0.0,3.5,3.9,20.5,3.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.5,16.0,3.5,14.5,28.5,15.73,0.0
2016,10,8,7,0,257.0,32.0,3.6,15.0,57.0,25.42,14.98
2016,10,8,7,15,359.5,45.0,3.65,15.5,104.5,34.21,24.15
2016,10,8,7,30,462.0,58.0,3.7,16.0,152.0,42.44,31.85
2016,10,8,7,45,527.5,66.5,3.75,16.5,205.0,50.3,38.99
2016,10,8,8,0,593.0,75.0,3.8,17.0,258.0,92.99,52.31
2016,10,8,8,15,636.5,81.0,3.7,17.5,310.5,138.03,82.32
2016,10,8,8,30,680.0,87.0,3.6,18.0,363.0,187.48,121.45
2016,10,8,8,45,524.5,138.5,3.55,19.0,368.0,235.68,168.84
2016,10,8,9,0,369.0,190.0,3.5,20.0,373.0,269.59,202.59
2016,10,8,9,15,377.5,209.0,3.4,20.5,412.0,310.21,236.01
2016,10,8,9,30,386.0,228.0,3.3,21.0,451.0,351.26,269.1
2016,10,8,9,45,375.5,250.0,3.25,21.5,479.5,387.07,297.56
2016,10,8,10,0,365.0,272.0,3.2,22.0,508.0,421.41,324.05
2016,10,8,10,15,371.0,284.0,3.15,22.5,535.0,453.97,348.61
2016,10,8,10,30,377.0,296.0,3.1,23.0,562.0,486.27,372.43
2016,10,8,10,45,620.0,204.5,3.1,23.5,661.5,564.21,433.13
2016,10,8,11,0,863.0,113.0,3.1,24.0,761.0,659.09,505.25
2016,10,8,11,15,868.5,114.0,3.0,24.5,780.0,693.0,528.6
2016,10,8,11,30,874.0,115.0,2.9,25.0,799.0,724.59,549.66
2016,10,8,11,45,878.5,115.0,2.85,25.5,809.5,752.01,566.91
2016,10,8,12,0,883.0,115.0,2.8,26.0,820.0,776.74,582.18
2016,10,8,12,15,883.5,115.0,2.8,26.0,821.5,795.58,594.82
2016,10,8,12,30,884.0,115.0,2.8,26.0,823.0,811.34,605.47
2016,10,8,12,45,884.0,113.5,2.8,26.5,816.0,822.06,611.61
2016,10,8,13,0,884.0,112.0,2.8,27.0,809.0,829.55,615.68
2016,10,8,13,15,879.5,111.0,2.8,27.0,793.0,830.64,616.79
2016,10,8,13,30,875.0,110.0,2.8,27.0,777.0,828.43,615.86
2016,10,8,13,45,870.0,107.5,2.85,27.5,753.0,820.99,610.64
2016,10,8,14,0,865.0,105.0,2.9,28.0,729.0,810.33,603.41
2016,10,8,14,15,855.5,103.5,2.9,28.0,697.0,794.02,593.35
2016,10,8,14,30,846.0,102.0,2.9,28.0,665.0,778.61,584.03
2016,10,8,14,45,829.0,100.5,2.9,28.0,626.0,751.02,566.32
2016,10,8,15,0,812.0,99.0,2.9,28.0,587.0,721.09,546.99
2016,10,8,15,15,793.0,96.0,2.9,27.5,542.0,685.96,524.89
2016,10,8,15,30,774.0,93.0,2.9,27.0,497.0,649.06,501.18
2016,10,8,15,45,753.0,87.5,2.9,27.0,448.5,606.58,470.88
2016,10,8,16,0,732.0,82.0,2.9,27.0,400.0,563.01,439.06
2016,10,8,16,15,694.5,77.0,2.7,26.5,347.0,511.7,400.67
2016,10,8,16,30,657.0,72.0,2.5,26.0,294.0,459.21,360.27
2016,10,8,16,45,607.0,64.0,2.3,25.5,241.0,398.06,311.9
2016,10,8,17,0,557.0,56.0,2.1,25.0,188.0,339.7,263.92
2016,10,8,17,15,468.0,47.0,1.95,24.0,137.0,267.03,203.81
2016,10,8,17,30,379.0,38.0,1.8,23.0,86.0,201.79,147.62
2016,10,8,17,45,189.5,19.0,1.65,22.0,43.0,97.23,49.18
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,193.5,13.5,2.0,13.0,31.5,13.27,0.0
2016,10,9,7,0,387.0,27.0,2.2,14.0,63.0,20.69,11.05
2016,10,9,7,15,493.5,36.0,2.25,14.5,114.0,26.07,17.15
2016,10,9,7,30,600.0,45.0,2.3,15.0,165.0,34.09,24.62
2016,10,9,7,45,660.5,51.0,2.4,15.5,221.0,39.95,29.99
2016,10,9,8,0,721.0,57.0,2.5,16.0,277.0,87.32,43.84
2016,10,9,8,15,760.0,61.0,2.6,17.0,332.5,136.87,76.24
2016,10,9,8,30,799.0,65.0,2.7,18.0,388.0,190.19,118.46
2016,10,9,8,45,639.5,114.5,2.85,19.0,394.5,239.17,167.24
2016,10,9,9,0,480.0,164.0,3.0,20.0,401.0,273.75,202.58
2016,10,9,9,15,487.5,180.0,2.9,20.5,441.0,317.14,238.97
2016,10,9,9,30,495.0,196.0,2.8,21.0,481.0,360.68,274.65
2016,10,9,9,45,705.5,138.5,2.75,21.5,576.0,424.93,324.58
2016,10,9,10,0,916.0,81.0,2.7,22.0,671.0,511.19,391.44
2016,10,9,10,15,926.0,82.5,2.7,22.5,706.0,558.45,428.43
2016,10,9,10,30,936.0,84.0,2.7,23.0,741.0,604.27,463.39
2016,10,9,10,45,943.0,85.0,2.7,23.5,768.5,646.15,494.5
2016,10,9,11,0,950.0,86.0,2.7,24.0,796.0,685.91,523.24
2016,10,9,11,15,954.5,87.0,2.7,24.0,815.0,721.69,549.42
2016,10,9,11,30,959.0,88.0,2.7,24.0,834.0,754.81,571.88
2016,10,9,11,45,957.5,90.5,2.75,24.5,843.5,782.25,589.48
2016,10,9,12,0,956.0,93.0,2.8,25.0,853.0,806.49,604.85
2016,10,9,12,15,956.5,93.0,2.85,25.0,854.0,826.48,618.54
2016,10,9,12,30,957.0,93.0,2.9,25.0,855.0,843.13,630.07
2016,10,9,12,45,955.0,93.0,2.95,25.0,847.5,854.4,638.09
2016,10,9,13,0,953.0,93.0,3.0,25.0,840.0,862.16,643.9
2016,10,9,13,15,949.0,92.0,3.05,25.0,823.5,863.76,645.69
2016,10,9,13,30,945.0,91.0,3.1,25.0,807.0,861.81,645.27
2016,10,9,13,45,937.5,90.5,3.15,25.0,782.0,854.05,641.05
2016,10,9,14,0,930.0,90.0,3.2,25.0,757.0,842.9,634.67
2016,10,9,14,15,921.0,88.5,3.2,24.5,724.0,826.18,625.5
2016,10,9,14,30,912.0,87.0,3.2,24.0,691.0,806.31,614.22
2016,10,9,14,45,897.5,86.0,3.2,24.0,651.0,779.82,597.12
2016,10,9,15,0,883.0,85.0,3.2,24.0,611.0,750.73,578.17
2016,10,9,15,15,823.0,88.0,3.05,23.5,548.5,695.11,540.43
2016,10,9,15,30,763.0,91.0,2.9,23.0,486.0,635.96,499.39
2016,10,9,15,45,778.5,82.5,2.75,23.0,451.0,614.5,483.94
2016,10,9,16,0,794.0,74.0,2.6,23.0,416.0,589.5,465.11
2016,10,9,16,15,758.0,69.5,2.3,22.5,361.5,535.28,423.68
