Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,14,30,443.0,238.0,3.8,30.0,512.0,587.71,444.98
2016,10,19,14,45,586.5,175.0,3.75,30.0,513.5,618.05,470.76
2016,10,19,15,0,730.0,112.0,3.7,30.0,515.0,642.61,491.82
2016,10,19,15,15,706.5,108.0,3.55,29.5,471.5,606.19,466.25
2016,10,19,15,30,683.0,104.0,3.4,29.0,428.0,568.56,439.61
2016,10,19,15,45,650.5,98.5,3.25,29.0,380.0,522.81,405.54
2016,10,19,16,0,618.0,93.0,3.1,29.0,332.0,477.05,370.76
2016,10,19,16,15,570.5,86.0,2.8,28.5,282.0,421.77,328.33
2016,10,19,16,30,523.0,79.0,2.5,28.0,232.0,368.33,286.11
2016,10,19,16,45,460.5,68.5,2.2,27.5,182.5,306.41,236.12
2016,10,19,17,0,398.0,58.0,1.9,27.0,133.0,248.49,187.91
2016,10,19,17,15,288.0,44.0,1.8,26.5,89.0,173.69,126.25
2016,10,19,17,30,178.0,30.0,1.7,26.0,45.0,108.6,64.31
2016,10,19,17,45,89.0,15.0,1.6,25.5,22.5,39.62,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,0.0,4.5,3.8,21.0,4.5,4.42,0.0
2016,10,20,7,0,0.0,9.0,4.2,21.0,9.0,8.68,0.0
2016,10,20,7,15,0.0,22.0,4.5,21.0,22.0,21.23,12.06
2016,10,20,7,30,0.0,35.0,4.8,21.0,35.0,33.8,23.44
2016,10,20,7,45,0.0,51.0,5.1,21.5,51.0,49.03,36.91
2016,10,20,8,0,0.0,67.0,5.4,22.0,67.0,63.87,47.33
2016,10,20,8,15,0.0,83.5,5.7,22.0,83.5,79.28,60.04
2016,10,20,8,30,0.0,100.0,6.0,22.0,100.0,94.78,72.66
2016,10,20,8,45,0.0,60.0,6.3,22.5,60.0,57.98,42.19
2016,10,20,9,0,0.0,20.0,6.6,23.0,20.0,19.31,10.25
2016,10,20,9,15,0.0,68.0,6.7,23.0,68.0,65.74,48.17
2016,10,20,9,30,0.0,116.0,6.8,23.0,116.0,111.45,84.96
2016,10,20,9,45,3.5,154.5,6.9,23.5,156.5,148.96,114.49
2016,10,20,10,0,7.0,193.0,7.0,24.0,197.0,186.79,143.91
2016,10,20,10,15,48.5,249.5,7.0,24.5,282.0,257.32,198.64
2016,10,20,10,30,90.0,306.0,7.0,25.0,367.0,333.77,257.23
2016,10,20,10,45,183.0,318.0,7.0,25.5,445.5,401.24,309.12
2016,10,20,11,0,276.0,330.0,7.0,26.0,524.0,476.11,366.24
2016,10,20,11,15,334.5,325.0,6.95,26.0,567.0,520.17,400.3
2016,10,20,11,30,393.0,320.0,6.9,26.0,610.0,566.58,436.03
2016,10,20,11,45,416.5,310.0,6.9,26.5,620.5,586.07,450.45
2016,10,20,12,0,440.0,300.0,6.9,27.0,631.0,606.8,465.73
2016,10,20,12,15,644.5,212.5,6.9,27.0,697.0,682.15,526.33
2016,10,20,12,30,849.0,125.0,6.9,27.0,763.0,757.9,585.22
2016,10,20,12,45,853.0,121.5,6.9,27.0,756.5,768.96,593.18
2016,10,20,13,0,857.0,118.0,6.9,27.0,750.0,776.94,599.26
2016,10,20,13,15,852.5,117.0,6.9,27.0,734.0,777.87,600.38
2016,10,20,13,30,848.0,116.0,6.9,27.0,718.0,775.62,599.35
2016,10,20,13,45,474.0,214.5,6.9,27.0,549.0,591.75,459.56
2016,10,20,14,0,100.0,313.0,6.9,27.0,380.0,393.56,301.95
2016,10,20,14,15,116.5,299.5,6.85,27.0,374.0,392.79,302.75
2016,10,20,14,30,133.0,286.0,6.8,27.0,368.0,397.74,307.49
2016,10,20,14,45,84.5,253.0,6.8,27.0,304.0,320.89,248.31
2016,10,20,15,0,36.0,220.0,6.8,27.0,240.0,251.78,194.32
2016,10,20,15,15,392.5,156.0,6.7,26.5,342.0,442.49,351.15
2016,10,20,15,30,749.0,92.0,6.6,26.0,444.0,594.45,473.26
2016,10,20,15,45,729.5,85.0,6.5,26.0,396.5,552.99,440.73
2016,10,20,16,0,710.0,78.0,6.4,26.0,349.0,510.49,407.21
2016,10,20,16,15,668.0,72.0,6.1,25.5,297.5,456.24,363.99
2016,10,20,16,30,626.0,66.0,5.8,25.0,246.0,403.28,320.5
2016,10,20,16,45,570.5,57.0,5.5,24.5,194.5,342.39,269.35
2016,10,20,17,0,515.0,48.0,5.2,24.0,143.0,284.86,219.3
2016,10,20,17,15,402.5,37.0,4.85,23.0,95.5,207.96,153.48
2016,10,20,17,30,290.0,26.0,4.5,22.0,48.0,138.3,79.61
2016,10,20,17,45,145.0,13.0,4.2,21.5,24.0,52.79,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,167.0,10.0,2.4,11.5,20.5,9.83,0.0
2016,10,21,7,0,334.0,20.0,2.6,12.0,41.0,17.03,1.77
2016,10,21,7,15,461.5,30.0,2.8,12.5,90.0,24.32,15.23
2016,10,21,7,30,589.0,40.0,3.0,13.0,139.0,31.21,22.01
2016,10,21,7,45,659.5,46.0,3.2,14.0,194.5,33.98,24.72
2016,10,21,8,0,730.0,52.0,3.4,15.0,250.0,61.84,31.12
2016,10,21,8,15,772.5,56.0,3.45,15.5,305.0,110.45,56.83
2016,10,21,8,30,815.0,60.0,3.5,16.0,360.0,163.13,95.6
2016,10,21,8,45,844.5,63.0,3.6,17.0,412.0,219.9,143.08
2016,10,21,9,0,874.0,66.0,3.7,18.0,464.0,274.9,191.07
2016,10,21,9,15,894.0,68.5,3.6,18.5,511.5,328.31,238.62
2016,10,21,9,30,914.0,71.0,3.5,19.0,559.0,382.14,285.81
2016,10,21,9,45,928.5,72.5,3.4,19.5,600.5,433.04,329.65
2016,10,21,10,0,943.0,74.0,3.3,20.0,642.0,483.29,371.64
2016,10,21,10,15,953.0,75.5,3.2,20.5,676.5,530.48,409.96
2016,10,21,10,30,963.0,77.0,3.1,21.0,711.0,576.13,445.84
2016,10,21,10,45,970.0,77.5,3.05,21.5,737.5,617.4,477.51
2016,10,21,11,0,977.0,78.0,3.0,22.0,764.0,656.45,506.63
2016,10,21,11,15,981.0,79.0,2.9,22.0,782.0,691.7,533.0
2016,10,21,11,30,985.0,80.0,2.8,22.0,800.0,724.18,556.78
2016,10,21,11,45,986.0,80.5,2.75,22.5,809.5,751.22,574.28
2016,10,21,12,0,987.0,81.0,2.7,23.0,819.0,775.06,589.15
2016,10,21,12,15,987.0,81.0,2.65,23.0,819.0,794.37,602.01
2016,10,21,12,30,987.0,81.0,2.6,23.0,819.0,810.24,612.56
2016,10,21,12,45,985.0,81.0,2.6,23.5,810.5,821.13,618.92
2016,10,21,13,0,983.0,81.0,2.6,24.0,802.0,828.44,622.98
2016,10,21,13,15,978.5,80.0,2.55,24.0,784.5,829.22,623.58
2016,10,21,13,30,974.0,79.0,2.5,24.0,767.0,826.38,621.91
2016,10,21,13,45,966.5,78.0,2.45,24.0,741.0,817.71,616.42
2016,10,21,14,0,959.0,77.0,2.4,24.0,715.0,805.58,608.73
2016,10,21,14,15,949.5,76.0,2.35,24.0,681.5,788.61,597.85
2016,10,21,14,30,940.0,75.0,2.3,24.0,648.0,768.48,584.88
2016,10,21,14,45,926.0,73.0,2.25,24.0,607.0,741.03,566.85
2016,10,21,15,0,912.0,71.0,2.2,24.0,566.0,710.92,546.94
2016,10,21,15,15,893.0,68.5,2.1,23.5,519.5,674.49,523.11
2016,10,21,15,30,874.0,66.0,2.0,23.0,473.0,636.14,496.45
2016,10,21,15,45,847.0,63.0,1.95,23.0,421.5,590.75,462.92
2016,10,21,16,0,820.0,60.0,1.9,23.0,370.0,547.95,430.3
2016,10,21,16,15,780.0,56.0,1.65,22.5,315.5,493.05,387.54
2016,10,21,16,30,740.0,52.0,1.4,22.0,261.0,439.01,343.95
2016,10,21,16,45,675.5,46.5,1.15,21.5,206.0,373.33,289.83
2016,10,21,17,0,611.0,41.0,0.9,21.0,151.0,311.39,236.74
2016,10,21,17,15,495.0,32.0,0.95,20.0,101.0,231.17,169.12
2016,10,21,17,30,379.0,23.0,1.0,19.0,51.0,157.69,84.94
2016,10,21,17,45,189.5,11.5,1.05,18.0,25.5,62.94,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,163.5,10.0,1.0,10.5,19.5,9.83,0.0
2016,10,22,7,0,327.0,20.0,1.0,11.0,39.0,17.21,0.32
2016,10,22,7,15,455.5,29.5,1.2,12.0,87.5,23.98,14.92
2016,10,22,7,30,584.0,39.0,1.4,13.0,136.0,30.4,21.3
2016,10,22,7,45,652.5,45.5,1.65,14.0,190.5,33.68,24.46
2016,10,22,8,0,721.0,52.0,1.9,15.0,245.0,59.67,30.5
2016,10,22,8,15,764.0,56.5,2.05,16.0,300.0,108.1,55.41
2016,10,22,8,30,807.0,61.0,2.2,17.0,355.0,160.65,93.36
2016,10,22,8,45,835.0,64.5,2.35,18.0,406.5,213.26,136.97
2016,10,22,9,0,863.0,68.0,2.5,19.0,458.0,271.41,187.0
2016,10,22,9,15,883.0,70.5,2.55,19.5,505.5,324.17,233.56
2016,10,22,9,30,903.0,73.0,2.6,20.0,553.0,377.37,279.85
2016,10,22,9,45,916.5,75.0,2.65,21.0,594.0,427.73,322.39
2016,10,22,10,0,930.0,77.0,2.7,22.0,635.0,477.39,362.98
2016,10,22,10,15,940.0,79.0,2.65,22.0,669.0,524.42,401.52
2016,10,22,10,30,950.0,81.0,2.6,22.0,703.0,569.96,437.83
2016,10,22,10,45,955.5,82.5,2.6,22.5,729.0,610.8,469.03
2016,10,22,11,0,961.0,84.0,2.6,23.0,755.0,649.38,497.7
2016,10,22,11,15,965.5,85.0,2.6,23.5,773.0,684.41,523.1
2016,10,22,11,30,970.0,86.0,2.6,24.0,791.0,716.76,545.99
2016,10,22,11,45,970.0,87.0,2.6,24.5,800.0,743.23,563.64
2016,10,22,12,0,970.0,88.0,2.6,25.0,809.0,766.51,578.3
2016,10,22,12,15,970.0,88.0,2.6,25.0,809.0,785.52,591.16
2016,10,22,12,30,970.0,88.0,2.6,25.0,809.0,801.16,601.82
2016,10,22,12,45,966.0,88.5,2.6,25.5,800.0,810.91,607.37
2016,10,22,13,0,962.0,89.0,2.6,26.0,791.0,817.12,610.67
2016,10,22,13,15,957.5,88.0,2.6,26.0,773.5,817.87,611.61
2016,10,22,13,30,953.0,87.0,2.6,26.0,756.0,815.09,610.34
2016,10,22,13,45,944.5,86.5,2.65,26.0,730.0,806.35,605.48
2016,10,22,14,0,936.0,86.0,2.7,26.0,704.0,794.25,598.47
2016,10,22,14,15,925.5,84.5,2.7,26.0,670.5,776.36,587.25
2016,10,22,14,30,915.0,83.0,2.7,26.0,637.0,755.41,573.99
2016,10,22,14,45,898.5,81.5,2.75,26.0,596.0,727.33,556.0
2016,10,22,15,0,882.0,80.0,2.8,26.0,555.0,696.79,536.17
2016,10,22,15,15,861.5,77.5,2.8,25.5,508.5,663.78,514.65
2016,10,22,15,30,841.0,75.0,2.8,25.0,462.0,625.51,488.01
2016,10,22,15,45,811.0,71.5,2.8,25.0,411.0,578.87,453.5
2016,10,22,16,0,781.0,68.0,2.8,25.0,360.0,531.64,417.59
2016,10,22,16,15,738.0,63.0,2.45,24.0,306.0,475.55,374.4
2016,10,22,16,30,695.0,58.0,2.1,23.0,252.0,420.57,330.44
2016,10,22,16,45,627.0,51.0,1.8,22.0,197.5,356.38,277.72
2016,10,22,17,0,559.0,44.0,1.5,21.0,143.0,294.2,224.7
2016,10,22,17,15,438.5,34.0,1.5,20.0,94.5,214.56,156.98
2016,10,22,17,30,318.0,24.0,1.5,19.0,46.0,140.86,69.0
2016,10,22,17,45,159.0,12.0,1.55,18.5,23.0,54.57,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,34.5,10.5,1.8,13.5,12.5,10.32,0.0
2016,10,23,7,0,69.0,21.0,2.0,14.0,25.0,17.66,0.0
2016,10,23,7,15,144.0,40.5,2.1,14.5,60.0,33.19,22.38
2016,10,23,7,30,219.0,60.0,2.2,15.0,95.0,48.18,36.58
2016,10,23,7,45,257.0,79.5,2.35,15.5,136.0,62.58,49.74
2016,10,23,8,0,295.0,99.0,2.5,16.0,177.0,86.42,61.86
2016,10,23,8,15,333.5,112.5,2.55,16.5,218.5,115.56,78.62
2016,10,23,8,30,372.0,126.0,2.6,17.0,260.0,152.61,105.61
2016,10,23,8,45,552.0,110.0,2.65,17.5,341.5,194.82,133.44
2016,10,23,9,0,732.0,94.0,2.7,18.0,423.0,254.09,178.05
2016,10,23,9,15,755.5,98.0,2.9,18.5,468.0,302.99,220.97
2016,10,23,9,30,779.0,102.0,3.1,19.0,513.0,355.66,266.51
2016,10,23,9,45,590.5,169.5,3.35,19.5,494.5,379.46,291.01
2016,10,23,10,0,402.0,237.0,3.6,20.0,476.0,389.34,301.7
2016,10,23,10,15,619.0,174.0,3.7,20.5,566.0,452.98,351.89
2016,10,23,10,30,836.0,111.0,3.8,21.0,656.0,534.36,415.82
2016,10,23,10,45,570.5,214.0,3.95,21.5,592.5,515.47,400.37
2016,10,23,11,0,305.0,317.0,4.1,22.0,529.0,478.18,369.34
2016,10,23,11,15,261.5,333.5,4.1,22.0,519.0,479.42,370.06
2016,10,23,11,30,218.0,350.0,4.1,22.0,509.0,476.99,367.62
2016,10,23,11,45,259.0,347.5,4.15,22.5,538.0,511.54,393.58
2016,10,23,12,0,300.0,345.0,4.2,23.0,567.0,546.54,419.57
2016,10,23,12,15,225.5,354.0,4.15,23.0,521.5,508.71,390.19
2016,10,23,12,30,151.0,363.0,4.1,23.0,476.0,469.48,359.67
2016,10,23,12,45,296.0,328.0,4.1,23.5,545.0,549.81,422.28
2016,10,23,13,0,441.0,293.0,4.1,24.0,614.0,632.03,484.61
2016,10,23,13,15,427.5,292.5,4.05,24.0,597.5,626.31,480.15
2016,10,23,13,30,414.0,292.0,4.0,24.0,581.0,614.22,471.63
2016,10,23,13,45,427.0,275.5,3.95,24.5,564.5,613.42,471.06
2016,10,23,14,0,440.0,259.0,3.9,25.0,548.0,605.92,465.71
2016,10,23,14,15,552.0,206.5,3.8,24.5,550.5,631.07,488.28
2016,10,23,14,30,664.0,154.0,3.7,24.0,553.0,653.3,508.36
2016,10,23,14,45,718.5,127.0,3.6,24.0,533.0,652.66,509.35
2016,10,23,15,0,773.0,100.0,3.5,24.0,513.0,644.65,504.99
2016,10,23,15,15,643.0,121.0,3.15,23.5,445.0,567.18,446.19
2016,10,23,15,30,513.0,142.0,2.8,23.0,377.0,488.92,386.26
2016,10,23,15,45,489.0,130.5,2.5,23.0,334.0,447.76,354.65
2016,10,23,16,0,465.0,119.0,2.2,23.0,291.0,406.57,322.21
2016,10,23,16,15,435.0,104.0,2.05,22.5,245.5,358.48,284.58
2016,10,23,16,30,405.0,89.0,1.9,22.0,200.0,311.36,246.54
2016,10,23,16,45,358.5,73.0,1.75,21.5,155.5,257.0,201.51
2016,10,23,17,0,312.0,57.0,1.6,21.0,111.0,205.77,157.71
2016,10,23,17,15,223.0,40.5,1.6,20.5,72.0,142.37,103.52
2016,10,23,17,30,134.0,24.0,1.6,20.0,33.0,81.22,33.14
2016,10,23,17,45,67.0,12.0,1.6,20.0,16.5,29.59,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,54.0,11.0,0.85,16.5,14.0,10.81,0.0
2016,10,24,7,0,108.0,22.0,0.9,17.0,28.0,17.39,0.0
2016,10,24,7,15,234.5,37.0,1.1,17.5,69.0,28.58,18.13
2016,10,24,7,30,361.0,52.0,1.3,18.0,110.0,39.21,28.36
2016,10,24,7,45,442.0,62.0,1.5,19.0,159.5,45.56,34.24
2016,10,24,8,0,523.0,72.0,1.7,20.0,209.0,65.16,39.87
2016,10,24,8,15,575.5,79.0,1.95,21.0,260.0,105.46,60.03
2016,10,24,8,30,628.0,86.0,2.2,22.0,311.0,151.17,91.5
2016,10,24,8,45,674.0,88.0,2.5,23.0,361.0,196.34,126.86
2016,10,24,9,0,720.0,90.0,2.8,24.0,411.0,245.56,167.46
2016,10,24,9,15,744.0,94.0,2.75,24.5,456.0,293.85,208.78
2016,10,24,9,30,768.0,98.0,2.7,25.0,501.0,345.86,252.5
2016,10,24,9,45,537.5,177.0,2.65,25.5,469.5,363.91,272.22
2016,10,24,10,0,307.0,256.0,2.6,26.0,438.0,364.06,274.98
2016,10,24,10,15,193.0,275.5,2.5,26.0,392.0,345.61,261.96
2016,10,24,10,30,79.0,295.0,2.4,26.0,346.0,316.76,239.92
2016,10,24,10,45,152.5,312.0,2.35,26.5,415.5,376.36,284.37
2016,10,24,11,0,226.0,329.0,2.3,27.0,485.0,442.68,332.79
2016,10,24,11,15,550.0,215.5,2.3,27.0,608.0,545.08,411.9
2016,10,24,11,30,874.0,102.0,2.3,27.0,731.0,663.6,501.02
2016,10,24,11,45,617.5,214.5,2.3,27.5,661.5,624.74,468.07
2016,10,24,12,0,361.0,327.0,2.3,28.0,592.0,570.1,424.08
2016,10,24,12,15,254.0,344.0,2.3,28.0,530.5,520.63,387.67
2016,10,24,12,30,147.0,361.0,2.3,28.0,469.0,464.03,345.39
2016,10,24,12,45,225.5,347.5,2.3,28.5,511.0,512.72,381.84
2016,10,24,13,0,304.0,334.0,2.3,29.0,553.0,565.98,420.4
2016,10,24,13,15,269.0,332.0,2.3,29.0,522.5,542.15,403.02
2016,10,24,13,30,234.0,330.0,2.3,29.0,492.0,511.95,381.56
2016,10,24,13,45,506.5,228.0,2.35,29.0,563.0,622.23,466.99
2016,10,24,14,0,779.0,126.0,2.4,29.0,634.0,716.49,538.02
2016,10,24,14,15,765.5,123.5,2.4,29.0,602.0,697.5,525.07
2016,10,24,14,30,752.0,121.0,2.4,29.0,570.0,677.97,512.3
2016,10,24,14,45,733.5,117.5,2.45,29.0,532.0,649.79,493.33
2016,10,24,15,0,715.0,114.0,2.5,29.0,494.0,619.69,472.74
2016,10,24,15,15,689.5,109.5,2.5,28.5,450.0,582.25,447.17
2016,10,24,15,30,664.0,105.0,2.5,28.0,406.0,543.76,420.23
2016,10,24,15,45,630.5,99.0,2.55,28.0,358.5,498.12,386.6
2016,10,24,16,0,597.0,93.0,2.6,28.0,311.0,452.57,352.14
2016,10,24,16,15,546.0,85.5,2.3,27.5,261.5,396.63,308.72
2016,10,24,16,30,495.0,78.0,2.0,27.0,212.0,342.81,265.72
2016,10,24,16,45,422.5,67.0,1.75,26.5,163.5,276.91,212.35
2016,10,24,17,0,350.0,56.0,1.5,26.0,115.0,218.71,163.76
2016,10,24,17,15,235.5,40.5,1.45,25.0,73.5,146.24,103.75
2016,10,24,17,30,121.0,25.0,1.4,24.0,32.0,77.5,24.63
2016,10,24,17,45,60.5,12.5,1.35,23.5,16.0,28.15,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,1.2,16.5,4.5,4.42,0.0
2016,10,25,7,0,0.0,9.0,1.3,17.0,9.0,8.68,0.0
2016,10,25,7,15,0.0,23.5,1.4,17.5,23.5,22.69,13.12
2016,10,25,7,30,0.0,38.0,1.5,18.0,38.0,36.53,26.0
2016,10,25,7,45,0.0,56.0,1.65,18.5,56.0,52.98,40.76
2016,10,25,8,0,0.0,74.0,1.8,19.0,74.0,69.42,52.48
2016,10,25,8,15,0.0,92.5,1.95,19.5,92.5,86.64,66.69
2016,10,25,8,30,0.0,111.0,2.1,20.0,111.0,103.99,80.72
2016,10,25,8,45,68.5,151.0,2.25,20.5,181.5,148.85,114.01
2016,10,25,9,0,137.0,191.0,2.4,21.0,252.0,200.45,152.78
2016,10,25,9,15,139.0,212.5,2.45,21.5,280.0,228.82,175.28
2016,10,25,9,30,141.0,234.0,2.5,22.0,308.0,257.34,197.66
2016,10,25,9,45,93.5,240.0,2.55,22.5,291.0,256.59,197.64
2016,10,25,10,0,46.0,246.0,2.6,23.0,274.0,248.04,190.98
2016,10,25,10,15,154.5,270.5,2.65,23.0,369.5,322.48,248.08
2016,10,25,10,30,263.0,295.0,2.7,23.0,465.0,406.59,311.99
2016,10,25,10,45,332.0,291.5,2.75,23.5,514.0,453.76,347.28
2016,10,25,11,0,401.0,288.0,2.8,24.0,563.0,504.75,385.27
2016,10,25,11,15,631.0,200.5,2.85,24.0,646.0,578.96,443.53
2016,10,25,11,30,861.0,113.0,2.9,24.0,729.0,662.49,508.09
2016,10,25,11,45,626.5,214.5,2.95,24.5,665.5,628.44,478.94
2016,10,25,12,0,392.0,316.0,3.0,25.0,602.0,579.36,438.77
2016,10,25,12,15,376.5,321.0,3.0,25.0,595.5,583.5,442.05
2016,10,25,12,30,361.0,326.0,3.0,25.0,589.0,585.89,443.74
2016,10,25,12,45,383.5,315.0,3.05,25.5,592.0,598.49,452.98
2016,10,25,13,0,406.0,304.0,3.1,26.0,595.0,609.89,461.32
2016,10,25,13,15,423.5,290.0,3.05,26.0,587.5,617.37,467.36
2016,10,25,13,30,441.0,276.0,3.0,26.0,580.0,619.43,469.68
2016,10,25,13,45,476.0,251.5,2.95,26.0,569.0,621.74,472.77
2016,10,25,14,0,511.0,227.0,2.9,26.0,558.0,621.39,473.99
2016,10,25,14,15,575.5,193.0,2.85,26.0,548.0,629.33,481.8
2016,10,25,14,30,640.0,159.0,2.8,26.0,538.0,636.06,488.55
2016,10,25,14,45,450.5,193.5,2.75,26.0,452.0,529.25,408.28
2016,10,25,15,0,261.0,228.0,2.7,26.0,366.0,425.28,328.74
2016,10,25,15,15,286.5,203.0,2.45,25.5,342.5,410.38,319.46
2016,10,25,15,30,312.0,178.0,2.2,25.0,319.0,392.84,307.47
2016,10,25,15,45,296.5,160.5,1.95,25.0,282.0,356.87,279.84
2016,10,25,16,0,281.0,143.0,1.7,25.0,245.0,320.88,251.8
2016,10,25,16,15,263.0,122.5,1.5,24.5,206.0,280.22,220.09
2016,10,25,16,30,245.0,102.0,1.3,24.0,167.0,240.02,187.83
2016,10,25,16,45,214.5,81.0,1.15,23.5,129.0,194.32,150.3
2016,10,25,17,0,184.0,60.0,1.0,23.0,91.0,150.42,113.3
2016,10,25,17,15,121.0,41.0,1.0,22.5,58.0,99.88,70.32
2016,10,25,17,30,58.0,22.0,1.0,22.0,25.0,48.75,8.83
2016,10,25,17,45,29.0,11.0,1.05,21.5,12.5,18.33,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,55.0,9.5,1.25,16.5,12.0,9.34,0.0
2016,10,26,7,0,110.0,19.0,1.3,17.0,24.0,14.97,0.0
2016,10,26,7,15,235.5,34.0,1.5,17.5,64.0,26.26,15.9
2016,10,26,7,30,361.0,49.0,1.7,18.0,104.0,37.83,27.07
2016,10,26,7,45,444.0,58.0,1.95,19.0,153.0,42.31,31.36
2016,10,26,8,0,527.0,67.0,2.2,20.0,202.0,57.98,35.55
2016,10,26,8,15,578.5,74.0,2.5,21.0,252.0,98.12,54.62
2016,10,26,8,30,630.0,81.0,2.8,22.0,302.0,143.48,85.36
2016,10,26,8,45,665.5,86.0,3.1,23.0,350.0,189.14,121.31
2016,10,26,9,0,701.0,91.0,3.4,24.0,398.0,237.73,161.68
2016,10,26,9,15,430.0,161.5,3.3,24.5,356.5,260.72,190.87
2016,10,26,9,30,159.0,232.0,3.2,25.0,315.0,261.04,198.17
2016,10,26,9,45,80.5,203.0,3.15,25.5,245.5,219.08,166.96
2016,10,26,10,0,2.0,174.0,3.1,26.0,176.0,166.79,126.61
2016,10,26,10,15,86.5,238.5,3.0,26.5,294.5,263.73,200.8
2016,10,26,10,30,171.0,303.0,2.9,27.0,413.0,367.93,278.5
2016,10,26,10,45,88.0,248.5,2.8,27.5,305.5,283.33,214.18
2016,10,26,11,0,5.0,194.0,2.7,28.0,198.0,189.39,141.82
2016,10,26,11,15,420.0,155.5,2.65,28.0,454.5,405.23,310.76
2016,10,26,11,30,835.0,117.0,2.6,28.0,711.0,646.74,488.75
2016,10,26,11,45,848.5,112.0,2.55,28.5,722.5,673.3,505.74
2016,10,26,12,0,862.0,107.0,2.5,29.0,734.0,697.11,521.92
2016,10,26,12,15,862.5,107.0,2.45,29.0,734.5,714.48,533.57
2016,10,26,12,30,863.0,107.0,2.4,29.0,735.0,728.87,543.12
2016,10,26,12,45,860.0,107.0,2.4,29.0,726.5,737.71,549.25
2016,10,26,13,0,857.0,107.0,2.4,29.0,718.0,743.41,553.39
2016,10,26,13,15,520.0,219.0,2.4,29.0,587.0,615.33,460.36
2016,10,26,13,30,183.0,331.0,2.4,29.0,456.0,473.47,352.97
2016,10,26,13,45,505.5,217.0,2.4,29.5,546.0,606.02,455.48
2016,10,26,14,0,828.0,103.0,2.4,30.0,636.0,721.65,539.85
2016,10,26,14,15,816.0,101.0,2.35,29.5,604.5,703.71,528.33
2016,10,26,14,30,804.0,99.0,2.3,29.0,573.0,683.1,515.96
2016,10,26,14,45,479.0,167.0,2.3,29.0,444.5,518.6,395.17
2016,10,26,15,0,154.0,235.0,2.3,29.0,316.0,353.8,269.31
2016,10,26,15,15,430.0,163.5,2.25,28.5,361.0,465.28,358.84
2016,10,26,15,30,706.0,92.0,2.2,28.0,406.0,549.78,424.8
2016,10,26,15,45,673.5,86.5,2.2,28.0,358.5,504.29,390.41
2016,10,26,16,0,641.0,81.0,2.2,28.0,311.0,458.76,355.88
2016,10,26,16,15,591.5,74.5,1.9,27.5,261.0,403.65,312.98
2016,10,26,16,30,542.0,68.0,1.6,27.0,211.0,350.53,270.34
2016,10,26,16,45,470.5,58.5,1.35,26.5,162.0,286.92,218.56
2016,10,26,17,0,399.0,49.0,1.1,26.0,113.0,228.1,169.23
2016,10,26,17,15,276.0,35.0,1.1,25.0,71.5,152.37,106.12
2016,10,26,17,30,153.0,21.0,1.1,24.0,30.0,79.83,7.11
2016,10,26,17,45,76.5,10.5,1.1,23.5,15.0,29.9,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,36.5,9.0,1.45,17.5,10.5,8.85,0.0
2016,10,27,7,0,73.0,18.0,1.6,18.0,21.0,15.21,0.0
2016,10,27,7,15,188.0,35.5,1.75,18.5,60.0,27.58,16.7
2016,10,27,7,30,303.0,53.0,1.9,19.0,99.0,40.33,29.05
2016,10,27,7,45,390.0,64.0,2.05,20.0,147.0,47.25,35.47
2016,10,27,8,0,477.0,75.0,2.2,21.0,195.0,63.06,41.16
2016,10,27,8,15,531.0,83.0,2.05,21.5,245.0,101.17,59.09
2016,10,27,8,30,585.0,91.0,1.9,22.0,295.0,144.93,88.38
2016,10,27,8,45,627.0,95.5,1.8,23.0,343.5,188.73,122.03
2016,10,27,9,0,669.0,100.0,1.7,24.0,392.0,236.24,160.54
2016,10,27,9,15,695.5,104.5,1.5,24.5,436.0,282.79,199.51
2016,10,27,9,30,722.0,109.0,1.3,25.0,480.0,330.85,239.12
2016,10,27,9,45,742.5,112.0,1.15,26.0,519.0,376.52,275.59
2016,10,27,10,0,763.0,115.0,1.0,27.0,558.0,422.56,310.92
2016,10,27,10,15,776.5,117.5,1.05,27.0,590.5,467.08,346.04
2016,10,27,10,30,790.0,120.0,1.1,27.0,623.0,508.5,378.16
2016,10,27,10,45,799.0,122.5,1.2,27.5,648.0,546.52,406.68
2016,10,27,11,0,808.0,125.0,1.3,28.0,673.0,583.01,433.46
2016,10,27,11,15,814.0,126.0,1.4,28.0,690.0,614.54,457.16
2016,10,27,11,30,820.0,127.0,1.5,28.0,707.0,643.96,479.08
2016,10,27,11,45,843.5,117.5,1.65,28.5,720.5,672.3,499.74
2016,10,27,12,0,867.0,108.0,1.8,29.0,734.0,698.26,518.55
2016,10,27,12,15,867.0,108.0,1.85,29.0,734.5,715.34,530.6
2016,10,27,12,30,867.0,108.0,1.9,29.0,735.0,729.43,540.44
2016,10,27,12,45,866.0,107.0,1.95,29.5,727.0,738.73,546.08
2016,10,27,13,0,865.0,106.0,2.0,30.0,719.0,744.91,549.76
2016,10,27,13,15,859.5,105.0,2.0,30.0,702.5,744.64,549.96
2016,10,27,13,30,854.0,104.0,2.0,30.0,686.0,743.78,549.96
2016,10,27,13,45,847.0,102.0,2.05,30.0,661.5,735.34,545.3
2016,10,27,14,0,840.0,100.0,2.1,30.0,637.0,723.85,538.71
2016,10,27,14,15,828.0,98.0,2.1,29.5,605.0,705.81,528.45
2016,10,27,14,30,816.0,96.0,2.1,29.0,573.0,685.06,516.34
2016,10,27,14,45,795.0,94.5,2.15,29.0,534.0,656.16,497.49
2016,10,27,15,0,774.0,93.0,2.2,29.0,495.0,625.26,476.37
2016,10,27,15,15,750.5,89.5,2.2,28.5,451.0,588.85,451.59
2016,10,27,15,30,727.0,86.0,2.2,28.0,407.0,553.04,426.57
2016,10,27,15,45,693.5,81.5,2.25,28.0,359.0,507.6,393.08
2016,10,27,16,0,660.0,77.0,2.3,28.0,311.0,462.15,358.63
2016,10,27,16,15,611.0,71.0,2.05,27.5,261.0,407.41,316.0
2016,10,27,16,30,562.0,65.0,1.8,27.0,211.0,354.6,273.52
2016,10,27,16,45,491.0,55.5,1.55,26.5,162.0,290.72,221.31
2016,10,27,17,0,420.0,46.0,1.3,26.0,113.0,231.63,171.49
2016,10,27,17,15,294.0,33.0,1.25,25.0,71.0,155.52,107.36
2016,10,27,17,30,168.0,20.0,1.2,24.0,29.0,82.13,0.0
2016,10,27,17,45,84.0,10.0,1.2,23.5,14.5,31.08,0.0
2016,10,27,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,81.5,8.5,0.9,15.5,12.0,0.0,0.0
2016,10,28,7,0,163.0,17.0,0.9,16.0,24.0,13.65,0.0
2016,10,28,7,15,299.5,30.0,1.0,16.5,66.0,23.42,13.31
2016,10,28,7,30,436.0,43.0,1.1,17.0,108.0,32.48,22.51
2016,10,28,7,45,518.0,51.5,1.25,18.0,159.0,36.88,26.73
2016,10,28,8,0,600.0,60.0,1.4,19.0,210.0,49.99,30.37
2016,10,28,8,15,650.5,66.0,1.5,20.0,262.0,92.86,48.77
2016,10,28,8,30,701.0,72.0,1.6,21.0,314.0,140.72,80.43
2016,10,28,8,45,737.0,76.0,1.75,22.0,364.0,191.96,120.51
2016,10,28,9,0,773.0,80.0,1.9,23.0,414.0,242.85,162.67
2016,10,28,9,15,796.5,83.0,2.0,23.5,459.0,291.94,204.89
2016,10,28,9,30,820.0,86.0,2.1,24.0,504.0,342.05,247.67
2016,10,28,9,45,839.0,88.0,2.25,24.5,544.5,390.29,288.45
2016,10,28,10,0,858.0,90.0,2.4,25.0,585.0,438.53,328.28
2016,10,28,10,15,870.0,91.5,2.45,25.5,618.0,485.16,365.66
2016,10,28,10,30,882.0,93.0,2.5,26.0,651.0,528.0,399.25
2016,10,28,10,45,892.5,93.5,2.55,26.5,677.0,567.69,429.67
2016,10,28,11,0,903.0,94.0,2.6,27.0,703.0,605.64,458.05
2016,10,28,11,15,908.0,94.5,2.6,27.0,720.5,638.34,482.75
2016,10,28,11,30,913.0,95.0,2.6,27.0,738.0,668.56,505.25
2016,10,28,11,45,670.5,196.0,2.6,27.5,671.5,632.36,475.46
2016,10,28,12,0,428.0,297.0,2.6,28.0,605.0,582.47,435.39
2016,10,28,12,15,677.0,194.0,2.6,28.0,681.0,666.94,500.75
2016,10,28,12,30,926.0,91.0,2.6,28.0,757.0,750.78,562.16
2016,10,28,12,45,924.5,90.5,2.6,28.5,748.5,760.71,567.4
2016,10,28,13,0,923.0,90.0,2.6,29.0,740.0,767.31,571.03
2016,10,28,13,15,612.5,199.5,2.6,29.0,626.5,661.08,494.65
2016,10,28,13,30,302.0,309.0,2.6,29.0,513.0,541.61,404.68
2016,10,28,13,45,599.0,197.5,2.6,29.0,584.0,652.14,490.83
2016,10,28,14,0,896.0,86.0,2.6,29.0,655.0,743.04,557.86
2016,10,28,14,15,884.5,84.0,2.55,29.0,622.5,724.51,545.08
2016,10,28,14,30,873.0,82.0,2.5,29.0,590.0,703.12,531.17
2016,10,28,14,45,856.5,80.0,2.5,29.0,550.5,675.62,513.24
2016,10,28,15,0,840.0,78.0,2.5,29.0,511.0,649.14,495.41
2016,10,28,15,15,818.0,75.0,2.45,28.5,466.0,612.7,470.37
2016,10,28,15,30,796.0,72.0,2.4,28.0,421.0,574.7,443.6
2016,10,28,15,45,764.5,68.5,2.4,28.0,371.5,529.37,409.97
2016,10,28,16,0,733.0,65.0,2.4,28.0,322.0,483.69,375.11
2016,10,28,16,15,685.5,60.0,2.1,27.0,270.5,428.18,332.31
2016,10,28,16,30,638.0,55.0,1.8,26.0,219.0,376.7,290.95
2016,10,28,16,45,561.5,48.0,1.5,25.5,167.5,310.61,236.46
2016,10,28,17,0,485.0,41.0,1.2,25.0,116.0,249.72,184.6
2016,10,28,17,15,350.0,29.5,1.15,24.0,72.5,169.89,116.35
2016,10,28,17,30,215.0,18.0,1.1,23.0,29.0,92.78,0.0
2016,10,28,17,45,107.5,9.0,1.1,22.5,14.5,35.72,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,73.0,8.5,1.5,16.5,11.0,0.0,0.0
2016,10,29,7,0,146.0,17.0,1.6,17.0,22.0,16.71,0.0
2016,10,29,7,15,290.0,29.5,1.85,17.5,63.5,23.12,12.74
2016,10,29,7,30,434.0,42.0,2.1,18.0,105.0,31.74,21.7
2016,10,29,7,45,524.5,49.0,2.4,19.0,156.5,34.85,24.8
2016,10,29,8,0,615.0,56.0,2.7,20.0,208.0,45.09,27.22
2016,10,29,8,15,664.0,61.5,2.75,21.0,259.5,88.09,44.71
2016,10,29,8,30,713.0,67.0,2.8,22.0,311.0,138.83,78.31
2016,10,29,8,45,750.5,69.5,2.9,23.0,360.5,186.19,115.06
2016,10,29,9,0,788.0,72.0,3.0,24.0,410.0,236.59,156.89
2016,10,29,9,15,810.0,75.0,3.05,24.5,454.5,285.87,199.54
2016,10,29,9,30,832.0,78.0,3.1,25.0,499.0,335.98,242.62
2016,10,29,9,45,847.5,80.5,3.15,25.5,538.0,383.78,283.31
2016,10,29,10,0,863.0,83.0,3.2,26.0,577.0,433.95,324.7
2016,10,29,10,15,874.0,84.5,3.2,26.5,609.5,477.55,360.08
2016,10,29,10,30,885.0,86.0,3.2,27.0,642.0,519.89,393.49
2016,10,29,10,45,891.5,87.5,3.25,27.5,667.0,558.36,423.25
2016,10,29,11,0,898.0,89.0,3.3,28.0,692.0,594.83,450.77
2016,10,29,11,15,902.5,90.0,3.3,28.0,708.5,627.44,475.66
2016,10,29,11,30,907.0,91.0,3.3,28.0,725.0,657.58,498.32
2016,10,29,11,45,909.0,91.5,3.35,28.5,733.5,682.98,516.42
2016,10,29,12,0,911.0,92.0,3.4,29.0,742.0,705.5,532.19
2016,10,29,12,15,910.5,92.0,3.4,29.0,742.0,722.82,544.11
2016,10,29,12,30,910.0,92.0,3.4,29.0,742.0,737.0,553.95
