Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,11,30,50.0,246.0,2.1,5.0,276.0,260.16,214.64
2016,12,9,11,45,229.5,243.0,1.95,5.5,379.0,355.4,293.06
2016,12,9,12,0,409.0,240.0,1.8,6.0,482.0,457.95,375.03
2016,12,9,12,15,408.5,241.0,1.65,6.0,484.0,468.82,382.98
2016,12,9,12,30,408.0,242.0,1.5,6.0,486.0,478.35,390.31
2016,12,9,12,45,409.0,239.0,1.4,6.5,481.5,483.43,393.65
2016,12,9,13,0,410.0,236.0,1.3,7.0,477.0,487.1,395.83
2016,12,9,13,15,323.0,247.0,1.2,7.0,434.0,449.86,365.74
2016,12,9,13,30,236.0,258.0,1.1,7.0,391.0,406.88,331.19
2016,12,9,13,45,220.0,249.0,1.05,7.5,370.0,389.67,317.51
2016,12,9,14,0,204.0,240.0,1.0,8.0,349.0,371.71,303.01
2016,12,9,14,15,134.0,223.0,1.0,8.0,293.0,312.24,255.4
2016,12,9,14,30,64.0,206.0,1.0,8.0,237.0,248.27,203.47
2016,12,9,14,45,59.0,190.0,1.0,8.0,217.0,229.1,188.48
2016,12,9,15,0,54.0,174.0,1.0,8.0,197.0,209.8,172.98
2016,12,9,15,15,50.0,158.0,1.05,7.5,177.5,191.0,158.05
2016,12,9,15,30,46.0,142.0,1.1,7.0,158.0,172.17,142.81
2016,12,9,15,45,368.5,101.0,1.15,7.0,203.0,300.67,251.44
2016,12,9,16,0,691.0,60.0,1.2,7.0,248.0,392.73,323.46
2016,12,9,16,15,630.0,54.0,1.1,6.0,200.5,340.85,278.09
2016,12,9,16,30,569.0,48.0,1.0,5.0,153.0,289.28,232.49
2016,12,9,16,45,467.5,39.0,0.9,4.5,108.0,223.12,173.74
2016,12,9,17,0,366.0,30.0,0.8,4.0,63.0,163.94,115.64
2016,12,9,17,15,183.0,15.0,0.85,3.5,31.5,74.57,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,39.5,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,79.0,12.0,1.4,2.0,14.0,11.8,0.0
2016,12,10,7,45,217.5,26.5,1.7,2.5,49.0,21.46,9.02
2016,12,10,8,0,356.0,41.0,2.0,3.0,84.0,32.61,23.46
2016,12,10,8,15,443.5,51.0,2.1,3.5,129.0,38.7,29.79
2016,12,10,8,30,531.0,61.0,2.2,4.0,174.0,44.58,35.54
2016,12,10,8,45,265.5,49.0,2.3,4.5,105.5,50.69,30.8
2016,12,10,9,0,0.0,37.0,2.4,5.0,37.0,35.72,25.98
2016,12,10,9,15,0.0,67.5,2.5,5.5,67.5,65.2,51.78
2016,12,10,9,30,0.0,98.0,2.6,6.0,98.0,93.47,76.1
2016,12,10,9,45,0.0,119.0,2.75,6.5,119.0,113.11,92.65
2016,12,10,10,0,0.0,140.0,2.9,7.0,140.0,132.85,109.08
2016,12,10,10,15,0.0,123.0,2.95,7.5,123.0,117.78,95.83
2016,12,10,10,30,0.0,106.0,3.0,8.0,106.0,102.11,82.18
2016,12,10,10,45,0.0,131.0,3.15,8.5,131.0,125.87,101.98
2016,12,10,11,0,0.0,156.0,3.3,9.0,156.0,149.7,121.57
2016,12,10,11,15,16.0,193.5,3.35,9.0,203.0,192.9,157.33
2016,12,10,11,30,32.0,231.0,3.4,9.0,250.0,237.02,193.54
2016,12,10,11,45,20.0,214.0,3.5,9.5,226.0,216.38,176.06
2016,12,10,12,0,8.0,197.0,3.6,10.0,202.0,194.52,157.67
2016,12,10,12,15,10.0,203.0,3.65,10.0,209.0,202.01,163.88
2016,12,10,12,30,12.0,209.0,3.7,10.0,216.0,209.6,170.15
2016,12,10,12,45,9.5,201.5,3.75,10.5,207.5,201.4,163.12
2016,12,10,13,0,7.0,194.0,3.8,11.0,199.0,193.04,156.03
2016,12,10,13,15,9.5,196.5,3.8,11.0,202.5,197.51,159.89
2016,12,10,13,30,12.0,199.0,3.8,11.0,206.0,202.05,163.82
2016,12,10,13,45,12.0,194.0,3.85,11.0,201.0,197.6,160.37
2016,12,10,14,0,12.0,189.0,3.9,11.0,196.0,193.14,156.95
2016,12,10,14,15,6.0,139.0,3.9,11.0,142.5,139.49,112.58
2016,12,10,14,30,0.0,89.0,3.9,11.0,89.0,86.19,67.91
2016,12,10,14,45,0.0,73.5,3.9,11.0,73.5,71.07,55.26
2016,12,10,15,0,0.0,58.0,3.9,11.0,58.0,56.05,42.57
2016,12,10,15,15,0.0,52.0,3.8,10.5,52.0,50.24,37.77
2016,12,10,15,30,0.0,46.0,3.7,10.0,46.0,44.43,32.91
2016,12,10,15,45,308.0,57.5,3.6,10.0,141.5,220.83,185.23
2016,12,10,16,0,616.0,69.0,3.5,10.0,237.0,370.71,306.76
2016,12,10,16,15,552.0,62.0,3.1,9.5,191.0,316.71,258.89
2016,12,10,16,30,488.0,55.0,2.7,9.0,145.0,265.37,212.92
2016,12,10,16,45,393.0,43.5,2.35,8.5,102.5,201.7,156.41
2016,12,10,17,0,298.0,32.0,2.0,8.0,60.0,144.65,101.46
2016,12,10,17,15,149.0,16.0,2.0,7.5,30.0,66.56,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,49.5,5.5,3.75,8.5,6.5,0.0,0.0
2016,12,11,7,30,99.0,11.0,3.9,9.0,13.0,10.81,0.0
2016,12,11,7,45,246.0,23.5,4.1,9.5,48.0,18.57,6.06
2016,12,11,8,0,393.0,36.0,4.3,10.0,83.0,27.79,18.47
2016,12,11,8,15,479.5,44.5,4.6,10.5,127.5,32.73,23.55
2016,12,11,8,30,566.0,53.0,4.9,11.0,172.0,37.51,28.14
2016,12,11,8,45,622.5,58.0,5.2,11.5,218.0,73.14,38.75
2016,12,11,9,0,679.0,63.0,5.5,12.0,264.0,115.44,64.6
2016,12,11,9,15,339.5,45.5,5.55,12.5,146.0,85.31,52.41
2016,12,11,9,30,0.0,28.0,5.6,13.0,28.0,27.03,17.55
2016,12,11,9,45,0.0,31.0,5.65,14.0,31.0,29.93,19.91
2016,12,11,10,0,0.0,34.0,5.7,15.0,34.0,32.83,22.22
2016,12,11,10,15,0.0,37.0,5.75,15.5,37.0,35.74,24.56
2016,12,11,10,30,0.0,40.0,5.8,16.0,40.0,38.64,26.89
2016,12,11,10,45,14.5,127.0,5.85,16.5,135.0,127.88,100.74
2016,12,11,11,0,29.0,214.0,5.9,17.0,230.0,215.27,171.49
2016,12,11,11,15,84.0,241.0,5.9,17.0,288.5,268.06,213.88
2016,12,11,11,30,139.0,268.0,5.9,17.0,347.0,324.52,259.16
2016,12,11,11,45,142.0,273.5,5.95,17.5,355.5,337.05,268.76
2016,12,11,12,0,145.0,279.0,6.0,18.0,364.0,349.33,278.18
2016,12,11,12,15,134.5,279.5,5.95,18.0,359.0,348.93,277.89
2016,12,11,12,30,124.0,280.0,5.9,18.0,354.0,347.69,276.94
2016,12,11,12,45,95.0,270.5,5.85,18.5,327.0,322.24,256.14
2016,12,11,13,0,66.0,261.0,5.8,19.0,300.0,297.77,236.08
2016,12,11,13,15,186.5,254.0,5.7,19.0,360.5,369.41,294.94
2016,12,11,13,30,307.0,247.0,5.6,19.0,421.0,442.42,353.99
2016,12,11,13,45,225.0,245.0,5.5,19.5,370.0,388.03,309.83
2016,12,11,14,0,143.0,243.0,5.4,20.0,319.0,337.43,268.6
2016,12,11,14,15,135.0,229.5,5.15,19.5,298.0,319.47,255.17
2016,12,11,14,30,127.0,216.0,4.9,19.0,277.0,301.06,241.2
2016,12,11,14,45,143.0,200.0,4.65,19.0,264.0,293.38,235.61
2016,12,11,15,0,159.0,184.0,4.4,19.0,251.0,284.58,228.98
2016,12,11,15,15,152.0,167.5,4.25,18.5,226.5,261.67,211.08
2016,12,11,15,30,145.0,151.0,4.1,18.0,202.0,238.49,192.69
2016,12,11,15,45,404.0,106.5,3.95,17.5,222.5,323.91,262.98
2016,12,11,16,0,663.0,62.0,3.8,17.0,243.0,384.31,309.61
2016,12,11,16,15,603.0,55.5,3.65,16.5,196.5,331.17,264.03
2016,12,11,16,30,543.0,49.0,3.5,16.0,150.0,280.43,219.5
2016,12,11,16,45,441.5,40.0,3.35,15.5,106.0,215.25,162.88
2016,12,11,17,0,340.0,31.0,3.2,15.0,62.0,156.99,107.78
2016,12,11,17,15,170.0,15.5,3.1,14.5,31.0,71.92,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,15,56.0,5.0,3.25,5.0,6.0,0.0,0.0
2016,12,12,7,30,112.0,10.0,3.4,5.0,12.0,9.83,0.0
2016,12,12,7,45,264.5,22.0,3.55,5.5,47.0,17.21,4.71
2016,12,12,8,0,417.0,34.0,3.7,6.0,82.0,26.0,17.19
2016,12,12,8,15,503.0,41.5,3.7,6.5,127.0,30.14,21.62
2016,12,12,8,30,589.0,49.0,3.7,7.0,172.0,34.17,25.59
2016,12,12,8,45,643.0,54.5,3.7,7.5,218.0,69.67,36.34
2016,12,12,9,0,697.0,60.0,3.7,8.0,264.0,115.79,65.28
2016,12,12,9,15,732.0,63.5,3.55,8.5,307.5,158.84,98.63
2016,12,12,9,30,767.0,67.0,3.4,9.0,351.0,204.23,137.52
2016,12,12,9,45,791.5,70.0,3.25,10.0,390.0,248.68,177.29
2016,12,12,10,0,816.0,73.0,3.1,11.0,429.0,293.88,217.85
2016,12,12,10,15,832.5,75.0,2.95,11.5,462.5,336.03,256.06
2016,12,12,10,30,849.0,77.0,2.8,12.0,496.0,377.69,293.08
2016,12,12,10,45,860.0,78.5,2.65,12.5,522.5,415.97,326.51
2016,12,12,11,0,871.0,80.0,2.5,13.0,549.0,454.52,359.09
2016,12,12,11,15,878.5,81.0,2.3,13.5,568.0,487.43,386.21
2016,12,12,11,30,886.0,82.0,2.1,14.0,587.0,518.33,410.84
2016,12,12,11,45,893.0,81.5,1.95,14.5,598.5,545.32,431.88
2016,12,12,12,0,900.0,81.0,1.8,15.0,610.0,569.92,450.43
2016,12,12,12,15,901.0,81.0,1.55,15.0,613.0,589.12,464.61
2016,12,12,12,30,902.0,81.0,1.3,15.0,616.0,605.45,476.04
2016,12,12,12,45,899.5,81.0,1.05,15.5,610.5,616.78,482.26
2016,12,12,13,0,897.0,81.0,0.8,16.0,605.0,625.05,485.64
2016,12,12,13,15,892.0,80.0,0.75,16.0,592.0,627.69,487.66
2016,12,12,13,30,887.0,79.0,0.7,16.0,579.0,627.23,487.4
2016,12,12,13,45,877.5,78.5,0.7,16.5,557.5,621.49,482.93
2016,12,12,14,0,868.0,78.0,0.7,17.0,536.0,612.8,476.28
2016,12,12,14,15,855.5,76.0,0.75,17.0,508.0,600.0,467.97
2016,12,12,14,30,843.0,74.0,0.8,17.0,480.0,582.52,456.11
2016,12,12,14,45,820.0,73.0,0.9,17.0,444.5,557.57,438.85
2016,12,12,15,0,797.0,72.0,1.0,17.0,409.0,530.62,419.59
2016,12,12,15,15,771.0,69.0,0.95,16.5,369.0,498.1,395.31
2016,12,12,15,30,745.0,66.0,0.9,16.0,329.0,464.26,369.34
2016,12,12,15,45,705.5,62.0,0.85,16.0,284.5,421.71,335.23
2016,12,12,16,0,666.0,58.0,0.8,16.0,240.0,379.22,300.2
2016,12,12,16,15,607.0,52.5,0.8,15.0,194.5,329.55,259.67
2016,12,12,16,30,548.0,47.0,0.8,14.0,149.0,280.3,217.92
2016,12,12,16,45,449.0,38.0,0.85,13.5,105.0,215.86,162.93
2016,12,12,17,0,350.0,29.0,0.9,13.0,61.0,158.28,109.1
2016,12,12,17,15,175.0,14.5,0.95,12.5,30.5,72.37,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,162.5,19.5,3.0,10.0,38.0,14.89,2.5
2016,12,13,8,0,325.0,39.0,3.3,11.0,76.0,31.1,21.11
2016,12,13,8,15,414.5,49.5,3.3,11.5,120.0,37.75,27.86
2016,12,13,8,30,504.0,60.0,3.3,12.0,164.0,44.14,33.95
2016,12,13,8,45,570.0,65.5,3.3,12.5,210.0,74.64,42.45
2016,12,13,9,0,636.0,71.0,3.3,13.0,256.0,115.4,66.41
2016,12,13,9,15,674.0,76.0,3.45,13.5,299.5,157.51,98.17
2016,12,13,9,30,712.0,81.0,3.6,14.0,343.0,202.33,135.5
2016,12,13,9,45,746.5,82.0,3.8,15.0,383.0,245.11,172.62
2016,12,13,10,0,781.0,83.0,4.0,16.0,423.0,291.82,213.36
2016,12,13,10,15,799.0,85.5,4.05,16.0,456.5,333.53,251.08
2016,12,13,10,30,817.0,88.0,4.1,16.0,490.0,374.98,288.13
2016,12,13,10,45,836.0,87.5,4.15,16.5,518.0,413.44,321.65
2016,12,13,11,0,855.0,87.0,4.2,17.0,546.0,451.15,353.84
2016,12,13,11,15,863.0,88.0,4.2,17.0,565.0,484.21,382.35
2016,12,13,11,30,871.0,89.0,4.2,17.0,584.0,515.36,408.78
2016,12,13,11,45,889.0,84.0,4.2,17.5,597.5,544.32,432.28
2016,12,13,12,0,907.0,79.0,4.2,18.0,611.0,570.39,453.17
2016,12,13,12,15,908.0,79.0,4.25,18.0,614.5,589.79,469.44
2016,12,13,12,30,909.0,79.0,4.3,18.0,618.0,606.31,483.32
2016,12,13,12,45,908.5,78.5,4.35,18.0,613.0,618.48,493.73
2016,12,13,13,0,908.0,78.0,4.4,18.0,608.0,627.59,501.69
2016,12,13,13,15,903.0,77.0,4.35,18.0,594.5,630.37,504.37
2016,12,13,13,30,898.0,76.0,4.3,18.0,581.0,630.01,504.58
2016,12,13,13,45,891.0,74.5,4.25,18.0,560.5,624.81,501.03
2016,12,13,14,0,884.0,73.0,4.2,18.0,540.0,616.56,495.14
2016,12,13,14,15,871.5,71.5,4.15,17.5,512.0,602.08,485.28
2016,12,13,14,30,859.0,70.0,4.1,17.0,484.0,584.87,473.1
2016,12,13,14,45,835.0,70.0,4.05,17.0,448.0,562.61,455.72
2016,12,13,15,0,811.0,70.0,4.0,17.0,412.0,536.04,434.74
2016,12,13,15,15,785.5,67.0,3.85,16.5,372.0,503.59,409.39
2016,12,13,15,30,760.0,64.0,3.7,16.0,332.0,469.75,382.27
2016,12,13,15,45,719.5,60.5,3.6,16.0,287.5,426.96,346.65
2016,12,13,16,0,679.0,57.0,3.5,16.0,243.0,384.23,310.14
2016,12,13,16,15,621.0,51.5,3.1,15.0,197.0,334.52,267.76
2016,12,13,16,30,563.0,46.0,2.7,14.0,151.0,285.23,224.45
2016,12,13,16,45,459.5,38.0,2.35,13.0,107.0,219.8,167.62
2016,12,13,17,0,356.0,30.0,2.0,12.0,63.0,161.41,112.66
2016,12,13,17,15,178.0,15.0,2.05,11.5,31.5,74.06,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,183.5,18.0,2.25,4.5,38.5,13.58,1.28
2016,12,14,8,0,367.0,36.0,2.5,5.0,77.0,28.23,19.11
2016,12,14,8,15,457.0,45.0,2.35,5.5,121.5,33.61,24.83
2016,12,14,8,30,547.0,54.0,2.2,6.0,166.0,38.79,29.92
2016,12,14,8,45,600.5,61.0,2.05,7.0,211.5,70.69,39.67
2016,12,14,9,0,654.0,68.0,1.9,8.0,257.0,113.04,65.07
2016,12,14,9,15,334.5,102.0,1.8,8.5,199.0,131.53,92.89
2016,12,14,9,30,15.0,136.0,1.7,9.0,141.0,129.68,105.26
2016,12,14,9,45,21.5,152.5,1.65,10.0,161.5,147.73,119.66
2016,12,14,10,0,28.0,169.0,1.6,11.0,182.0,163.93,132.3
2016,12,14,10,15,29.0,182.5,1.6,11.5,196.5,178.93,144.25
2016,12,14,10,30,30.0,196.0,1.6,12.0,211.0,194.01,156.13
2016,12,14,10,45,26.0,201.0,1.65,12.5,214.5,201.09,161.5
2016,12,14,11,0,22.0,206.0,1.7,13.0,218.0,205.75,164.86
2016,12,14,11,15,23.0,213.0,1.65,13.5,226.0,214.21,171.18
2016,12,14,11,30,24.0,220.0,1.6,14.0,234.0,222.66,177.45
2016,12,14,11,45,14.5,204.5,1.6,14.5,213.0,204.28,162.28
2016,12,14,12,0,5.0,189.0,1.6,15.0,192.0,185.11,146.52
2016,12,14,12,15,5.5,190.0,1.55,15.0,193.5,186.82,147.89
2016,12,14,12,30,6.0,191.0,1.5,15.0,195.0,188.53,149.24
2016,12,14,12,45,16.5,210.5,1.5,15.5,220.5,214.22,169.65
2016,12,14,13,0,27.0,230.0,1.5,16.0,246.0,240.4,190.2
2016,12,14,13,15,15.0,203.5,1.5,16.0,212.5,207.69,164.14
2016,12,14,13,30,3.0,177.0,1.5,16.0,179.0,174.59,137.73
2016,12,14,13,45,47.5,207.5,1.55,16.0,233.0,236.41,188.3
2016,12,14,14,0,92.0,238.0,1.6,16.0,287.0,296.34,236.35
2016,12,14,14,15,108.5,227.0,1.65,16.0,281.5,295.77,236.38
2016,12,14,14,30,125.0,216.0,1.7,16.0,276.0,299.58,240.09
2016,12,14,14,45,62.5,174.5,1.75,16.0,204.5,214.01,171.59
2016,12,14,15,0,0.0,133.0,1.8,16.0,133.0,131.28,103.91
2016,12,14,15,15,0.0,120.0,1.75,15.5,120.0,118.57,94.0
2016,12,14,15,30,0.0,107.0,1.7,15.0,107.0,105.84,83.78
2016,12,14,15,45,299.5,90.0,1.7,15.0,172.5,254.53,208.0
2016,12,14,16,0,599.0,73.0,1.7,15.0,238.0,367.73,296.26
2016,12,14,16,15,537.5,65.0,1.6,14.0,192.5,314.38,251.15
2016,12,14,16,30,476.0,57.0,1.5,13.0,147.0,263.51,207.57
2016,12,14,16,45,380.0,45.5,1.45,12.0,104.0,199.87,153.03
2016,12,14,17,0,284.0,34.0,1.4,11.0,61.0,142.77,100.48
2016,12,14,17,15,142.0,17.0,1.55,10.5,30.5,65.62,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,5.0,2.95,2.5,5.0,4.82,0.0
2016,12,15,8,0,0.0,10.0,3.1,3.0,10.0,9.64,2.84
2016,12,15,8,15,0.0,17.0,3.15,3.5,17.0,16.39,9.32
2016,12,15,8,30,0.0,24.0,3.2,4.0,24.0,23.15,15.74
2016,12,15,8,45,0.0,30.5,3.25,5.0,30.5,29.43,20.36
2016,12,15,9,0,0.0,37.0,3.3,6.0,37.0,35.72,25.86
2016,12,15,9,15,0.0,44.0,3.15,6.0,44.0,42.49,31.8
2016,12,15,9,30,0.0,51.0,3.0,6.0,51.0,49.27,37.69
2016,12,15,9,45,0.0,73.0,2.95,6.5,73.0,70.58,56.06
2016,12,15,10,0,0.0,95.0,2.9,7.0,95.0,91.38,73.73
2016,12,15,10,15,0.0,87.5,2.8,7.0,87.5,84.5,67.64
2016,12,15,10,30,0.0,80.0,2.7,7.0,80.0,77.37,61.38
2016,12,15,10,45,0.0,96.0,2.6,7.5,96.0,92.72,74.27
2016,12,15,11,0,0.0,112.0,2.5,8.0,112.0,108.02,86.95
2016,12,15,11,15,0.0,121.0,2.4,8.5,121.0,116.71,93.95
2016,12,15,11,30,0.0,130.0,2.3,9.0,130.0,125.43,100.95
2016,12,15,11,45,0.0,143.5,2.2,9.5,143.5,138.5,111.53
2016,12,15,12,0,0.0,157.0,2.1,10.0,157.0,151.66,122.1
2016,12,15,12,15,2.0,170.5,2.05,10.0,171.5,166.02,133.89
2016,12,15,12,30,4.0,184.0,2.0,10.0,186.0,180.57,145.81
2016,12,15,12,45,2.0,173.5,1.95,10.5,174.5,169.53,136.43
2016,12,15,13,0,0.0,163.0,1.9,11.0,163.0,158.34,127.03
2016,12,15,13,15,0.0,161.0,1.9,11.0,161.0,156.62,125.73
2016,12,15,13,30,0.0,159.0,1.9,11.0,159.0,154.91,124.44
2016,12,15,13,45,0.0,133.0,1.9,11.5,133.0,129.4,103.31
2016,12,15,14,0,0.0,107.0,1.9,12.0,107.0,103.83,82.07
2016,12,15,14,15,0.0,116.5,1.9,12.0,116.5,113.37,90.21
2016,12,15,14,30,0.0,126.0,1.9,12.0,126.0,123.12,98.5
2016,12,15,14,45,0.0,110.5,1.9,12.0,110.5,107.81,85.89
2016,12,15,15,0,0.0,95.0,1.9,12.0,95.0,92.45,73.19
2016,12,15,15,15,0.0,85.5,1.85,12.0,85.5,83.12,65.48
2016,12,15,15,30,0.0,76.0,1.8,12.0,76.0,73.77,57.68
2016,12,15,15,45,241.5,86.0,1.75,12.0,152.5,215.01,177.82
2016,12,15,16,0,483.0,96.0,1.7,12.0,229.0,338.42,276.32
2016,12,15,16,15,420.5,84.5,1.5,11.0,184.5,285.15,230.85
2016,12,15,16,30,358.0,73.0,1.3,10.0,140.0,234.98,187.73
2016,12,15,16,45,270.0,56.5,1.1,9.5,98.5,173.67,134.74
2016,12,15,17,0,182.0,40.0,0.9,9.0,57.0,118.74,84.84
2016,12,15,17,15,91.0,20.0,0.95,8.5,28.5,55.83,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,153.5,19.0,3.6,8.5,35.5,14.75,0.0
2016,12,16,8,0,307.0,38.0,3.8,9.0,71.0,30.57,20.58
2016,12,16,8,15,398.5,48.5,3.95,9.5,114.0,37.25,27.56
2016,12,16,8,30,490.0,59.0,4.1,10.0,157.0,43.66,33.74
2016,12,16,8,45,557.0,65.0,4.35,11.0,203.0,70.12,40.74
2016,12,16,9,0,624.0,71.0,4.6,12.0,249.0,110.4,63.56
2016,12,16,9,15,662.0,76.0,4.7,12.5,292.0,151.74,94.33
2016,12,16,9,30,700.0,81.0,4.8,13.0,335.0,195.84,131.0
2016,12,16,9,45,733.0,83.0,4.95,14.0,374.5,238.53,168.22
2016,12,16,10,0,766.0,85.0,5.1,15.0,414.0,285.17,209.23
2016,12,16,10,15,383.0,86.5,5.2,15.5,251.0,197.42,150.6
2016,12,16,10,30,0.0,88.0,5.3,16.0,88.0,85.05,65.63
2016,12,16,10,45,0.0,103.5,5.4,17.0,103.5,99.84,77.53
2016,12,16,11,0,0.0,119.0,5.5,18.0,119.0,114.67,89.25
2016,12,16,11,15,0.0,107.0,5.55,18.5,107.0,103.34,79.69
2016,12,16,11,30,0.0,95.0,5.6,19.0,95.0,91.89,70.09
2016,12,16,11,45,0.0,104.0,5.7,19.5,104.0,100.57,76.97
2016,12,16,12,0,0.0,113.0,5.8,20.0,113.0,109.28,83.84
2016,12,16,12,15,0.0,128.5,5.85,20.0,128.5,124.32,95.98
2016,12,16,12,30,0.0,144.0,5.9,20.0,144.0,139.44,108.17
2016,12,16,12,45,0.0,139.5,5.95,20.5,139.5,135.2,104.55
2016,12,16,13,0,0.0,135.0,6.0,21.0,135.0,130.94,100.97
2016,12,16,13,15,16.0,181.0,6.0,21.0,190.0,185.99,145.52
2016,12,16,13,30,32.0,227.0,6.0,21.0,245.0,245.65,193.32
2016,12,16,13,45,75.0,234.5,6.0,21.5,274.5,280.86,221.76
2016,12,16,14,0,118.0,242.0,6.0,22.0,304.0,320.62,253.54
2016,12,16,14,15,155.5,229.0,5.9,21.5,306.5,330.62,262.83
2016,12,16,14,30,193.0,216.0,5.8,21.0,309.0,339.34,271.13
2016,12,16,14,45,142.5,199.5,5.7,21.0,265.5,292.14,233.35
2016,12,16,15,0,92.0,183.0,5.6,21.0,222.0,240.56,191.84
2016,12,16,15,15,88.0,166.5,5.35,20.5,201.0,220.6,176.34
2016,12,16,15,30,84.0,150.0,5.1,20.0,180.0,200.5,160.44
2016,12,16,15,45,371.0,106.0,4.85,20.0,212.0,307.58,248.2
2016,12,16,16,0,658.0,62.0,4.6,20.0,244.0,383.08,306.3
2016,12,16,16,15,600.5,55.5,4.25,19.0,198.5,331.37,262.52
2016,12,16,16,30,543.0,49.0,3.9,18.0,153.0,281.83,219.68
2016,12,16,16,45,441.5,40.5,3.6,17.5,109.0,217.12,163.89
2016,12,16,17,0,340.0,32.0,3.3,17.0,65.0,159.19,110.77
2016,12,16,17,15,170.0,16.0,3.4,16.5,32.5,74.0,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,184.0,16.5,3.25,15.5,35.5,12.44,0.0
2016,12,17,8,0,368.0,33.0,3.5,16.0,71.0,25.67,15.76
2016,12,17,8,15,458.5,41.5,3.6,16.5,115.0,30.72,21.06
2016,12,17,8,30,549.0,50.0,3.7,17.0,159.0,35.59,25.67
2016,12,17,8,45,604.0,56.5,3.8,17.5,204.5,63.17,33.24
2016,12,17,9,0,659.0,63.0,3.9,18.0,250.0,105.11,56.47
2016,12,17,9,15,329.5,77.0,4.15,18.5,170.5,107.56,70.02
2016,12,17,9,30,0.0,91.0,4.4,19.0,91.0,86.95,67.01
2016,12,17,9,45,0.5,118.0,4.7,20.0,118.5,112.09,87.29
2016,12,17,10,0,1.0,145.0,5.0,21.0,146.0,137.37,107.31
2016,12,17,10,15,118.5,179.5,5.05,21.5,237.5,202.09,156.41
2016,12,17,10,30,236.0,214.0,5.1,22.0,329.0,280.49,216.76
2016,12,17,10,45,207.5,229.5,5.15,22.5,334.5,294.24,228.19
2016,12,17,11,0,179.0,245.0,5.2,23.0,340.0,305.58,237.36
2016,12,17,11,15,296.5,235.0,5.1,23.0,399.5,357.62,278.11
2016,12,17,11,30,414.0,225.0,5.0,23.0,459.0,416.24,324.06
2016,12,17,11,45,645.0,157.5,4.95,23.5,530.0,484.93,377.99
2016,12,17,12,0,876.0,90.0,4.9,24.0,601.0,559.92,436.5
2016,12,17,12,15,878.5,90.5,4.8,24.0,605.5,580.83,453.07
2016,12,17,12,30,881.0,91.0,4.7,24.0,610.0,599.02,467.48
2016,12,17,12,45,886.5,88.5,4.6,24.5,607.5,612.43,477.26
2016,12,17,13,0,892.0,86.0,4.5,25.0,605.0,623.34,484.96
2016,12,17,13,15,888.5,85.0,4.4,25.0,593.5,627.41,488.37
2016,12,17,13,30,885.0,84.0,4.3,25.0,582.0,628.41,489.53
2016,12,17,13,45,882.5,81.5,4.2,25.0,563.0,625.37,487.68
2016,12,17,14,0,880.0,79.0,4.1,25.0,544.0,619.29,483.48
2016,12,17,14,15,868.5,77.5,3.85,24.5,516.5,608.04,475.77
2016,12,17,14,30,857.0,76.0,3.6,24.0,489.0,592.07,464.43
2016,12,17,14,45,773.5,84.0,3.35,24.0,436.5,542.52,426.41
2016,12,17,15,0,690.0,92.0,3.1,24.0,384.0,494.4,389.14
2016,12,17,15,15,656.5,90.5,2.65,23.5,347.5,462.33,364.25
2016,12,17,15,30,623.0,89.0,2.2,23.0,311.0,429.51,338.16
2016,12,17,15,45,596.5,80.5,1.8,22.5,270.5,392.1,308.16
2016,12,17,16,0,570.0,72.0,1.4,22.0,230.0,354.28,276.97
2016,12,17,16,15,519.0,63.5,1.3,21.0,187.0,305.87,237.86
2016,12,17,16,30,468.0,55.0,1.2,20.0,144.0,259.33,198.94
2016,12,17,16,45,393.5,43.0,1.2,19.5,103.0,203.09,151.3
2016,12,17,17,0,319.0,31.0,1.2,19.0,62.0,151.84,104.72
2016,12,17,17,15,159.5,15.5,1.15,18.5,31.0,70.87,0.97
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,15.5,6.7,-5.0,15.5,14.96,0.0
2016,12,18,8,0,0.0,31.0,6.7,-5.0,31.0,29.38,20.58
2016,12,18,8,15,1.0,50.0,6.7,-4.5,50.0,46.36,37.59
2016,12,18,8,30,2.0,69.0,6.7,-4.0,69.0,63.1,53.91
2016,12,18,8,45,9.0,87.0,6.75,-4.0,89.5,79.94,66.55
2016,12,18,9,0,16.0,105.0,6.8,-4.0,110.0,97.97,82.52
2016,12,18,9,15,20.5,122.0,6.75,-3.5,129.0,115.6,97.91
2016,12,18,9,30,25.0,139.0,6.7,-3.0,148.0,133.68,113.58
2016,12,18,9,45,28.5,154.0,6.7,-2.5,165.5,147.56,125.48
2016,12,18,10,0,32.0,169.0,6.7,-2.0,183.0,164.52,140.03
2016,12,18,10,15,58.5,191.0,6.65,-1.5,219.0,195.03,165.78
2016,12,18,10,30,85.0,213.0,6.6,-1.0,255.0,227.83,193.55
2016,12,18,10,45,71.0,220.5,6.6,-1.0,256.5,234.11,199.27
2016,12,18,11,0,57.0,228.0,6.6,-1.0,258.0,239.14,203.73
2016,12,18,11,15,105.5,245.5,6.6,-0.5,304.0,280.67,238.99
2016,12,18,11,30,154.0,263.0,6.6,0.0,350.0,325.19,276.73
2016,12,18,11,45,277.0,250.0,6.6,0.0,410.5,382.61,326.51
2016,12,18,12,0,400.0,237.0,6.6,0.0,471.0,444.68,380.32
2016,12,18,12,15,321.5,254.5,6.55,0.0,443.5,428.48,366.37
2016,12,18,12,30,243.0,272.0,6.5,0.0,416.0,406.46,347.29
2016,12,18,12,45,330.5,252.0,6.5,0.0,446.0,445.93,382.27
2016,12,18,13,0,418.0,232.0,6.5,0.0,476.0,486.87,418.3
2016,12,18,13,15,495.5,203.0,6.4,0.0,486.0,510.06,439.41
2016,12,18,13,30,573.0,174.0,6.3,0.0,496.0,531.62,459.17
2016,12,18,13,45,624.5,151.5,6.25,0.0,491.0,544.13,470.93
2016,12,18,14,0,676.0,129.0,6.2,0.0,486.0,551.83,478.68
2016,12,18,14,15,779.5,102.0,6.1,0.0,493.5,581.07,504.65
2016,12,18,14,30,883.0,75.0,6.0,0.0,501.0,604.09,525.06
2016,12,18,14,45,858.0,75.0,5.95,0.0,465.0,581.42,505.74
2016,12,18,15,0,833.0,75.0,5.9,0.0,429.0,554.36,482.61
2016,12,18,15,15,807.5,72.0,5.75,0.0,388.0,521.91,454.37
2016,12,18,15,30,782.0,69.0,5.6,0.0,347.0,487.94,424.27
2016,12,18,15,45,748.0,64.0,5.5,0.0,302.5,446.4,387.1
2016,12,18,16,0,714.0,59.0,5.4,0.0,258.0,404.43,348.59
2016,12,18,16,15,656.5,53.5,5.15,0.0,210.5,351.78,299.76
2016,12,18,16,30,599.0,48.0,4.9,0.0,163.0,303.77,253.8
2016,12,18,16,45,509.5,39.0,4.65,-0.5,117.5,240.67,194.84
2016,12,18,17,0,420.0,30.0,4.4,-1.0,72.0,183.42,137.84
2016,12,18,17,15,210.0,15.0,4.2,-1.0,36.0,84.84,9.74
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,219.5,14.5,3.9,-4.0,37.0,10.74,0.0
2016,12,19,8,0,439.0,29.0,4.0,-4.0,74.0,24.08,15.72
2016,12,19,8,15,531.0,36.5,4.0,-3.5,120.0,28.84,21.2
2016,12,19,8,30,623.0,44.0,4.0,-3.0,166.0,33.49,25.94
2016,12,19,8,45,677.0,49.5,4.0,-3.0,213.0,60.15,32.85
2016,12,19,9,0,731.0,55.0,4.0,-3.0,260.0,104.36,58.03
2016,12,19,9,15,706.0,64.0,4.0,-2.5,289.0,145.94,92.48
2016,12,19,9,30,681.0,73.0,4.0,-2.0,318.0,181.6,126.24
2016,12,19,9,45,677.0,84.0,4.0,-1.5,350.0,223.11,165.92
2016,12,19,10,0,673.0,95.0,4.0,-1.0,382.0,263.24,204.67
2016,12,19,10,15,779.5,83.0,3.95,-0.5,440.5,316.93,251.85
2016,12,19,10,30,886.0,71.0,3.9,0.0,499.0,377.24,304.87
2016,12,19,10,45,898.5,72.0,3.9,0.0,527.5,416.99,342.48
2016,12,19,11,0,911.0,73.0,3.9,0.0,556.0,455.39,378.21
2016,12,19,11,15,716.0,132.5,3.85,0.5,520.5,451.56,377.85
2016,12,19,11,30,521.0,192.0,3.8,1.0,485.0,436.17,366.11
2016,12,19,11,45,391.5,228.5,3.75,2.0,451.5,420.22,352.26
2016,12,19,12,0,262.0,265.0,3.7,3.0,418.0,397.53,332.03
2016,12,19,12,15,244.0,269.5,3.65,3.0,412.5,398.13,332.83
2016,12,19,12,30,226.0,274.0,3.6,3.0,407.0,398.49,333.21
2016,12,19,12,45,439.0,215.5,3.55,3.5,472.0,475.75,398.84
2016,12,19,13,0,652.0,157.0,3.5,4.0,537.0,552.99,463.18
2016,12,19,13,15,787.5,117.0,3.45,4.0,566.5,600.1,502.64
2016,12,19,13,30,923.0,77.0,3.4,4.0,596.0,643.63,539.1
2016,12,19,13,45,837.5,92.0,3.35,4.5,550.0,610.65,511.47
2016,12,19,14,0,752.0,107.0,3.3,5.0,504.0,574.48,481.55
2016,12,19,14,15,726.5,106.5,3.25,5.0,474.5,555.42,466.66
2016,12,19,14,30,701.0,106.0,3.2,5.0,445.0,534.26,449.78
2016,12,19,14,45,775.5,86.5,3.15,5.0,437.0,546.81,460.74
2016,12,19,15,0,850.0,67.0,3.1,5.0,429.0,555.34,467.83
2016,12,19,15,15,825.0,64.5,2.9,4.5,388.5,523.43,441.67
